Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,115.716609804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,113.918638168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,112.134103842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557491877,0.0,1.75125,1.16432491877
 01/01  04:00:00,110.626140769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,116.881157071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,115.649936622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556062866,0.0,1.75125,1.16431062866
 01/01  07:00:00,155.589417584,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,146.915776091,143.393276091,3.5025,0.02
 01/01  08:00:00,173.613014035,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,130.976400692,127.453900692,3.5025,0.02
 01/01  09:00:00,200.88195307,28.2230271157,0.0209798730803,0.0,6.98738001645,14.1499734587,109.538204579,104.871297318,3.5025,1.16440726095
 01/01  10:00:00,182.35154547,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,99.8520880947,96.3295880947,3.5025,0.02
 01/01  11:00:00,213.373410805,28.2230271157,0.457241242557,0.0,27.9495200658,27.7759469175,90.4262280599,82.2564296205,7.005,1.16479843939
 01/01  12:00:00,236.949742246,28.2230271157,0.644727670637,0.0,27.9495200658,27.7759469175,88.4513265478,80.2815166848,7.005,1.16480986301
 01/01  13:00:00,255.640629977,28.2230271157,1.80831373155,0.0,41.9242800987,36.8599292233,67.4351689781,56.9301907047,9.34,1.16497827342
 01/01  14:00:00,256.908832656,28.2230271157,2.25186389397,0.0,41.9242800987,36.8599292233,58.6033295662,48.0984587101,9.34,1.16487085614
 01/01  15:00:00,251.388870243,28.2230271157,2.44011525407,0.0,41.9242800987,36.8599292233,51.6543049649,42.2943049649,9.34,0.02
 01/01  16:00:00,247.346178642,28.2230271157,2.57597880834,0.0,41.9242800987,36.8599292233,47.8369931245,37.3320819549,9.34,1.16491116968
 01/01  17:00:00,245.452283643,28.2230271157,2.51177017339,0.0,41.9242800987,36.8599292233,49.210581423,38.7057490022,9.34,1.16483242077
 01/01  18:00:00,224.063989427,28.2230271157,1.07076458507,0.0,27.9495200658,27.7759469175,64.1546703422,55.9848008625,7.005,1.16486947968
 01/01  19:00:00,230.452025933,28.2230271157,0.541700302954,0.0,13.9747600329,18.6919646116,69.7061219043,63.871478935,4.67,1.16464296929
 01/01  20:00:00,216.326668745,28.2230271157,0.415621616752,0.0,13.9747600329,18.6919646116,73.7640186971,69.0740186971,4.67,0.02
 01/01  21:00:00,203.869959855,28.2230271157,0.332393311294,0.0,13.9747600329,18.6919646116,78.9253750594,73.0907669641,4.67,1.16460809537
 01/01  22:00:00,181.695805046,28.2230271157,0.342146465851,0.0,13.9747600329,18.6919646116,36.3077649414,30.4732729248,4.67,1.16449201657
 01/01  23:00:00,120.229209938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,149.804630827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,126.641229036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923834625,0.0,2.335,1.16423834625
 01/02  02:00:00,113.861530708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,107.363856529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,101.745331745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924422548,0.0,2.335,1.16424422548
 01/02  05:00:00,103.534103205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,99.1336297732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,146.87834326,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,286.265466125,281.575466125,4.67,0.02
 01/02  08:00:00,151.598817365,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,283.926438739,278.091971747,4.67,1.16446699186
 01/02  09:00:00,215.911847218,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,260.321928162,250.984791908,8.1725,1.16463625369
 01/02  10:00:00,240.984596986,28.2230271157,0.0585066127352,0.0,62.886420148,41.4019203762,238.041627943,227.514127943,10.5075,0.02
 01/02  11:00:00,231.528900805,28.2230271157,0.0181067788393,0.0,62.886420148,41.4019203762,233.615737421,221.943215647,10.5075,1.16502177434
 01/02  12:00:00,261.710034512,28.2230271157,0.0,0.0,62.886420148,41.4019203762,226.799155609,213.980971486,10.5075,2.31068412337
 01/02  13:00:00,241.654372427,28.2230271157,0.0,0.0,62.886420148,41.4019203762,222.914483834,211.241552128,10.5075,1.16543170571
 01/02  14:00:00,239.214878734,28.2230271157,0.0,0.0,62.886420148,41.4019203762,227.286753013,215.613829076,10.5075,1.16542393785
 01/02  15:00:00,234.520079138,28.2230271157,0.0,0.0,62.886420148,41.4019203762,230.06210474,218.389424457,10.5075,1.16518028257
 01/02  16:00:00,230.831713177,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.327021107,215.50932332,10.5075,2.3101977877
 01/02  17:00:00,230.777116367,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.999027792,217.326445683,10.5075,1.16508210899
 01/02  18:00:00,240.671956712,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.988224623,222.31554404,10.5075,1.16518058282
 01/02  19:00:00,242.414874021,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,241.455708341,230.950625232,9.34,1.16508310878
 01/02  20:00:00,227.000728602,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,248.816947912,238.312153442,9.34,1.16479447006
 01/02  21:00:00,201.522833,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,252.809269481,244.616769481,8.1725,0.02
 01/02  22:00:00,143.549818374,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.414871061,223.580187642,4.67,1.16468341898
 01/02  23:00:00,85.4678305805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,120.523107479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934191871,0.0,2.335,1.16434191871
 01/03  01:00:00,89.0797554171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,82.2992381773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,81.6707613184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926149946,0.0,2.335,1.16426149946
 01/03  04:00:00,81.2855347237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,111.537137672,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,15.4967079354,13.1417079354,2.335,0.02
 01/03  06:00:00,111.777497138,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.6895733944,13.190345278,2.335,1.16422811636
 01/03  07:00:00,157.093483405,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,372.277657243,367.587657243,4.67,0.02
 01/03  08:00:00,157.119128316,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,341.395709761,336.705709761,4.67,0.02
 01/03  09:00:00,213.874021287,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,304.376961639,295.03977709,8.1725,1.16468454914
 01/03  10:00:00,239.44851598,28.2230271157,0.0286875769694,0.0,62.886420148,41.4019203762,273.796134398,262.123882048,10.5075,1.16475234998
 01/03  11:00:00,229.767690307,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.890604506,253.218055564,10.5075,1.1650489417
 01/03  12:00:00,260.228487836,28.2230271157,0.0,0.0,62.886420148,41.4019203762,253.753032749,242.080297288,10.5075,1.16523546144
 01/03  13:00:00,241.119050692,28.2230271157,0.0,0.0,62.886420148,41.4019203762,244.453477866,231.635344727,10.5075,2.31063313949
 01/03  14:00:00,239.108418294,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.527868321,223.855052115,10.5075,1.16531620549
 01/03  15:00:00,235.460906712,28.2230271157,0.0,0.0,62.886420148,41.4019203762,231.916121672,220.243330905,10.5075,1.16529076692
 01/03  16:00:00,232.242464186,28.2230271157,0.0,0.0,62.886420148,41.4019203762,227.492306605,215.819783026,10.5075,1.16502357981
 01/03  17:00:00,231.994267747,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.646946571,221.974348556,10.5075,1.16509801504
 01/03  18:00:00,240.808049535,28.2230271157,0.0,0.0,62.886420148,41.4019203762,247.06335512,235.390665743,10.5075,1.16518937643
 01/03  19:00:00,241.548027716,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,257.918842509,247.413707198,9.34,1.16513531059
 01/03  20:00:00,219.004587685,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,265.28274413,254.77782894,9.34,1.16491518948
 01/03  21:00:00,193.878617854,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,270.442584281,261.105143386,8.1725,1.16494089509
 01/03  22:00:00,137.740007374,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,242.666594382,236.831973593,4.67,1.16462078877
 01/03  23:00:00,84.8902570362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,120.121868995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,89.027867012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925305292,0.0,2.335,1.16425305292
 01/04  02:00:00,81.8252487814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,81.0056555217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,88.5540762414,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.4232152852,13.9239553557,2.335,1.16425992952
 01/04  05:00:00,94.9195531452,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.7366698257,15.3816698257,2.335,0.02
 01/04  06:00:00,98.5448992573,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,27.8428076873,25.4878076873,2.335,0.02
 01/04  07:00:00,138.643757151,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,404.978267299,399.14403433,4.67,1.16423296862
 01/04  08:00:00,145.06336521,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,371.135883294,366.445883294,4.67,0.02
 01/04  09:00:00,211.137649846,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,336.897269317,327.56019419,8.1725,1.16457512719
 01/04  10:00:00,236.262690788,28.2230271157,0.0,0.0,62.886420148,41.4019203762,298.854873949,288.327373949,10.5075,0.02
 01/04  11:00:00,226.826757737,28.2230271157,0.0,0.0,62.886420148,41.4019203762,281.617583674,269.94496967,10.5075,1.16511400446
 01/04  12:00:00,257.579816867,28.2230271157,0.0,0.0,62.886420148,41.4019203762,271.191889816,258.373512346,10.5075,2.3108774708
 01/04  13:00:00,237.942719084,28.2230271157,0.0,0.0,62.886420148,41.4019203762,259.727129807,248.054097255,10.5075,1.16553255231
 01/04  14:00:00,235.793435262,28.2230271157,0.0,0.0,62.886420148,41.4019203762,253.521656648,241.848629404,10.5075,1.16552724393
 01/04  15:00:00,232.224044906,28.2230271157,0.0,0.0,62.886420148,41.4019203762,251.534651914,238.716712302,10.5075,2.31043961212
 01/04  16:00:00,229.023505027,28.2230271157,0.0,0.0,62.886420148,41.4019203762,248.679975879,237.007365896,10.5075,1.16510998331
 01/04  17:00:00,228.912554326,28.2230271157,0.0,0.0,62.886420148,41.4019203762,253.622006597,241.949312461,10.5075,1.1651941361
 01/04  18:00:00,238.186828031,28.2230271157,0.0,0.0,62.886420148,41.4019203762,265.989624784,254.317081168,10.5075,1.16504361567
 01/04  19:00:00,239.889695254,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,273.831429492,263.326460055,9.34,1.16496943606
 01/04  20:00:00,223.985443744,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,279.567440893,269.062528144,9.34,1.1649127494
 01/04  21:00:00,198.789176741,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,277.389658249,269.197158249,8.1725,0.02
 01/04  22:00:00,141.870134861,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,255.110395546,249.275692073,4.67,1.16470347328
 01/04  23:00:00,84.0297690312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946992252,0.0,2.335,1.16446992252
 01/04  24:00:00,119.220234644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,87.5811805054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,83.6485466931,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,12.3459218863,8.84668558838,2.335,1.16423629791
 01/05  03:00:00,90.8222644844,12.4334011002,0.0,0.0,3.49369000822,9.08398230582,30.0552433851,27.7002433851,2.335,0.02
 01/05  04:00:00,86.6829713102,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,26.064050088,23.709050088,2.335,0.02
 01/05  05:00:00,99.8367241992,15.4805052365,0.0,0.0,3.49369000822,9.08398230582,48.1808205561,45.8258205561,2.335,0.02
 01/05  06:00:00,99.5765481898,15.6299337754,0.0,0.0,3.49369000822,9.08398230582,52.101247245,48.6019663885,2.335,1.16428085643
 01/05  07:00:00,137.596897896,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,488.939523547,484.249523547,4.67,0.02
 01/05  08:00:00,143.13377099,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,458.860561298,453.02605137,4.67,1.16450992815
 01/05  09:00:00,209.085617348,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,428.523869825,420.331369825,8.1725,0.02
 01/05  10:00:00,233.060509677,28.2230271157,0.0,0.0,62.886420148,41.4019203762,388.890322789,377.217943448,10.5075,1.16487934067
 01/05  11:00:00,223.436080335,28.2230271157,0.0,0.0,62.886420148,41.4019203762,370.165903218,358.493450678,10.5075,1.16495253927
 01/05  12:00:00,254.206812926,28.2230271157,0.0,0.0,62.886420148,41.4019203762,356.530918864,344.858050395,10.5075,1.16536846889
 01/05  13:00:00,233.792304899,28.2230271157,0.0,0.0,62.886420148,41.4019203762,355.497623983,342.679216694,10.5075,2.31090728928
 01/05  14:00:00,230.666422293,28.2230271157,0.0,0.0,62.886420148,41.4019203762,358.799967339,347.127010427,10.5075,1.1654569125
 01/05  15:00:00,226.83855949,28.2230271157,0.0,0.0,62.886420148,41.4019203762,349.817410502,338.144741565,10.5075,1.16516893722
 01/05  16:00:00,223.417405198,28.2230271157,0.0,0.0,62.886420148,41.4019203762,343.181679796,331.509011684,10.5075,1.16516811165
 01/05  17:00:00,223.412710628,28.2230271157,0.0,0.0,62.886420148,41.4019203762,352.616000291,340.943255296,10.5075,1.16524499457
 01/05  18:00:00,233.545442306,28.2230271157,0.0,0.0,62.886420148,41.4019203762,367.525670412,355.853083626,10.5075,1.16508678571
 01/05  19:00:00,236.35577434,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,393.188115539,382.683059117,9.34,1.16505642205
 01/05  20:00:00,220.04445101,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,397.293680689,386.78880846,9.34,1.16487222849
 01/05  21:00:00,195.132282155,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,406.248807323,396.911402861,8.1725,1.164904462
 01/05  22:00:00,138.298306718,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,396.05778997,390.223161892,4.67,1.16462807858
 01/05  23:00:00,78.8868182591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,123.468526864,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,32.7498015232,29.2504547935,2.335,1.16434672972
 01/06  01:00:00,95.5862230198,12.1338908745,0.0,0.0,3.49369000822,9.08398230582,38.9990762168,36.6440762168,2.335,0.02
 01/06  02:00:00,93.7104640852,16.5649877235,0.0,0.0,3.49369000822,9.08398230582,76.2530222745,73.8980222745,2.335,0.02
 01/06  03:00:00,93.8769946021,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,80.6143030039,78.2593030039,2.335,0.02
 01/06  04:00:00,90.3627979786,13.1152016992,0.0,0.0,3.49369000822,9.08398230582,69.3283727782,65.8290929574,2.335,1.16427982081
 01/06  05:00:00,116.050304035,16.5649877235,0.0,0.0,3.49369000822,9.08398230582,97.8625830272,95.5075830272,2.335,0.02
 01/06  06:00:00,117.294860338,17.6257802777,0.0,0.0,3.49369000822,9.08398230582,103.623923248,101.268923248,2.335,0.02
 01/06  07:00:00,153.828774314,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,592.521114705,586.68686109,4.67,1.16425361466
 01/06  08:00:00,151.852079031,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,550.114911685,545.424911685,4.67,0.02
 01/06  09:00:00,208.943125681,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,497.828637237,488.491549403,8.1725,1.1645878345
 01/06  10:00:00,232.912002185,28.2230271157,0.0,0.0,62.886420148,41.4019203762,441.166842501,429.494456426,10.5075,1.16488607464
 01/06  11:00:00,223.144030105,28.2230271157,0.0,0.0,62.886420148,41.4019203762,405.930130206,394.257593184,10.5075,1.16503702175
 01/06  12:00:00,254.114429207,28.2230271157,0.0,0.0,62.886420148,41.4019203762,379.735121422,368.06232541,10.5075,1.16529601212
 01/06  13:00:00,234.02066175,28.2230271157,0.0,0.0,62.886420148,41.4019203762,364.210712416,352.537820052,10.5075,1.16539236442
 01/06  14:00:00,230.66804303,28.2230271157,0.0,0.0,62.886420148,41.4019203762,344.827181253,332.008881951,10.5075,2.31079930215
 01/06  15:00:00,226.89501469,28.2230271157,0.0,0.0,62.886420148,41.4019203762,334.827160839,323.154324237,10.5075,1.16533660214
 01/06  16:00:00,223.521134042,28.2230271157,0.0,0.0,62.886420148,41.4019203762,324.231738758,312.559188483,10.5075,1.16505027419
 01/06  17:00:00,223.544962769,28.2230271157,0.0,0.0,62.886420148,41.4019203762,319.394519669,307.721886797,10.5075,1.16513287201
 01/06  18:00:00,233.712480204,28.2230271157,0.0,0.0,62.886420148,41.4019203762,330.564842,318.892109607,10.5075,1.16523239284
 01/06  19:00:00,236.468166985,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,352.265827219,341.760898047,9.34,1.16492917188
 01/06  20:00:00,213.74825959,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,360.317223627,349.812315171,9.34,1.16490845661
 01/06  21:00:00,189.217903219,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,359.740553964,350.403120659,8.1725,1.16493330548
 01/06  22:00:00,133.751947697,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,332.752902745,328.062902745,4.67,0.02
 01/06  23:00:00,79.3511006994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947733515,0.0,2.335,1.16447733515
 01/06  24:00:00,115.134150856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,90.1699676397,8.48817211867,0.0,0.0,3.49369000822,6.81298672936,25.2753119576,22.3596180222,1.75125,1.16444393541
 01/07  02:00:00,89.8880545743,14.602366074,0.0,0.0,3.49369000822,6.81298672936,43.0727767328,41.3015267328,1.75125,0.02
 01/07  03:00:00,91.9349036432,16.5649877235,0.0,0.0,3.49369000822,6.81298672936,46.5367299732,44.7654799732,1.75125,0.02
 01/07  04:00:00,87.5408371484,12.168583532,0.0,0.0,3.49369000822,6.81298672936,37.3921754318,34.4766208723,1.75125,1.16430455955
 01/07  05:00:00,99.0713739862,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,51.7144098139,49.9431598139,1.75125,0.02
 01/07  06:00:00,98.1132191948,16.5649877235,0.0,0.0,3.49369000822,6.81298672936,57.1564688699,55.3852188699,1.75125,0.02
 01/07  07:00:00,123.365132044,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,499.622870258,494.956031061,3.5025,1.16433919713
 01/07  08:00:00,129.00315386,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,459.179108562,455.656608562,3.5025,0.02
 01/07  09:00:00,181.68933472,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,415.020737364,408.018635187,5.8375,1.16460217764
 01/07  10:00:00,198.9579323,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,361.38665946,350.881959709,9.34,1.16469975112
 01/07  11:00:00,223.751974648,28.2230271157,0.0,0.0,62.886420148,41.4019203762,328.930083859,317.257434973,10.5075,1.1651488861
 01/07  12:00:00,254.418148355,28.2230271157,0.0,0.0,62.886420148,41.4019203762,300.883920345,289.211124124,10.5075,1.1652962213
 01/07  13:00:00,235.036477216,28.2230271157,0.0,0.0,62.886420148,41.4019203762,293.78470959,282.111853969,10.5075,1.16535562023
 01/07  14:00:00,232.618314617,28.2230271157,0.0,0.0,62.886420148,41.4019203762,283.306275004,270.488043494,10.5075,2.31073151018
 01/07  15:00:00,229.533237945,28.2230271157,0.0,0.0,62.886420148,41.4019203762,271.315603675,259.642822864,10.5075,1.16528081102
 01/07  16:00:00,226.479084575,28.2230271157,0.0,0.0,62.886420148,41.4019203762,266.540282307,254.867673801,10.5075,1.16510850663
 01/07  17:00:00,226.627859268,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.541177082,252.868496644,10.5075,1.1651804382
 01/07  18:00:00,236.828431323,28.2230271157,0.0,0.0,62.886420148,41.4019203762,265.610365201,253.937629939,10.5075,1.16523526208
 01/07  19:00:00,225.513322773,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,281.631920263,272.29441863,8.1725,1.16500163322
 01/07  20:00:00,180.252980489,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,297.10162326,290.099304366,5.8375,1.16481889327
 01/07  21:00:00,169.756281557,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,304.096409732,297.094207162,5.8375,1.1647025703
 01/07  22:00:00,126.482942185,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,283.712545452,280.190045452,3.5025,0.02
 01/07  23:00:00,80.2458792303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578588543,0.0,1.75125,1.16453588543
 01/07  24:00:00,115.60198865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,83.368763928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552690748,0.0,1.75125,1.16427690748
 01/08  02:00:00,88.3914357348,12.5828296391,0.0,0.0,3.49369000822,6.81298672936,34.0726331424,32.3013831424,1.75125,0.02
 01/08  03:00:00,88.7420148906,13.081525078,0.0,0.0,3.49369000822,6.81298672936,37.4902408678,35.7189908678,1.75125,0.02
 01/08  04:00:00,87.6241248157,12.0731801855,0.0,0.0,3.49369000822,6.81298672936,35.8439515268,32.9283928112,1.75125,1.16430871557
 01/08  05:00:00,98.4792419178,16.6112446002,0.0,0.0,3.49369000822,6.81298672936,60.3045600592,58.5333100592,1.75125,0.02
 01/08  06:00:00,98.7421954614,17.2098592196,0.0,0.0,3.49369000822,6.81298672936,62.167494731,60.396244731,1.75125,0.02
 01/08  07:00:00,123.329227884,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,545.966341484,541.299497645,3.5025,1.16434383914
 01/08  08:00:00,128.923763721,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,505.487004356,501.964504356,3.5025,0.02
 01/08  09:00:00,154.156463126,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,432.193416968,427.526550044,3.5025,1.16436692426
 01/08  10:00:00,126.689573636,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,399.007793398,395.485293398,3.5025,0.02
 01/08  11:00:00,161.70474186,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,363.390235594,355.220394293,7.005,1.16484130131
 01/08  12:00:00,193.105445605,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,342.305314616,334.135445759,7.005,1.16486885689
 01/08  13:00:00,201.7511705,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,301.579581058,291.074718979,9.34,1.16486207872
 01/08  14:00:00,200.274973537,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,279.915667688,270.555667688,9.34,0.02
 01/08  15:00:00,197.654149758,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,271.517958768,261.013037099,9.34,1.1649216695
 01/08  16:00:00,195.74181134,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,257.330988888,246.826178891,9.34,1.16480999666
 01/08  17:00:00,196.837573105,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,248.381073626,237.876124863,9.34,1.1649487632
 01/08  18:00:00,178.044974602,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,293.116906655,284.947123096,7.005,1.16478355898
 01/08  19:00:00,186.663752582,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,315.068468102,309.233747108,4.67,1.16472099405
 01/08  20:00:00,167.64303824,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,315.783517722,311.093517722,4.67,0.02
 01/08  21:00:00,158.994604567,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,313.805244293,307.970568959,4.67,1.16467533427
 01/08  22:00:00,144.99684031,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,260.889741719,256.199741719,4.67,0.02
 01/08  23:00:00,86.0447043126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566861734,0.0,1.75125,1.16441861734
 01/08  24:00:00,120.978455585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,92.6489482551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923927965,0.0,2.335,1.16423927965
 01/09  02:00:00,85.1735053358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,84.6176593696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,84.1817482703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,90.430842038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924790714,0.0,2.335,1.16424790714
 01/09  06:00:00,98.2261090368,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,11.8990364415,9.54403644154,2.335,0.02
 01/09  07:00:00,143.681773699,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,348.56401662,343.87401662,4.67,0.02
 01/09  08:00:00,152.502681701,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,316.237300382,310.402776999,4.67,1.16452338213
 01/09  09:00:00,218.132547224,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,273.717709488,264.380625109,8.1725,1.16458437814
 01/09  10:00:00,244.508575259,28.2230271157,0.0647238218403,0.0,62.886420148,41.4019203762,230.270716232,219.743216232,10.5075,0.02
 01/09  11:00:00,236.28432998,28.2230271157,0.0688625421807,0.0,62.886420148,41.4019203762,200.525411725,188.852930193,10.5075,1.16498153174
 01/09  12:00:00,267.007229001,28.2230271157,0.0488034017679,0.0,62.886420148,41.4019203762,179.915823103,167.097687781,10.5075,2.31063532167
 01/09  13:00:00,248.502903218,28.2230271157,0.18816807368,0.0,62.886420148,41.4019203762,174.791079612,163.118158587,10.5075,1.16542102536
 01/09  14:00:00,245.773406231,28.2230271157,0.345633198214,0.0,62.886420148,41.4019203762,165.352182694,153.679260992,10.5075,1.16542170219
 01/09  15:00:00,241.759342495,28.2230271157,0.462794307554,0.0,62.886420148,41.4019203762,156.323674911,144.650991042,10.5075,1.16518386851
 01/09  16:00:00,238.742776971,28.2230271157,0.665707279234,0.0,62.886420148,41.4019203762,144.795065866,131.977338338,10.5075,2.31022752872
 01/09  17:00:00,238.975071992,28.2230271157,0.804966857054,0.0,62.886420148,41.4019203762,141.572071437,129.899462485,10.5075,1.16510895177
 01/09  18:00:00,247.425441374,28.2230271157,0.479549293405,0.0,62.886420148,41.4019203762,177.603372775,165.930656337,10.5075,1.16521643872
 01/09  19:00:00,245.752033057,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,216.000915789,205.495790035,9.34,1.16512575322
 01/09  20:00:00,228.596894921,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,233.782999005,223.278157243,9.34,1.16484176226
 01/09  21:00:00,202.029972347,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,239.582403381,231.389903381,8.1725,0.02
 01/09  22:00:00,144.028025499,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,210.048462787,204.213776394,4.67,1.16468639284
 01/09  23:00:00,86.4272344409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940486497,0.0,2.335,1.16440486497
 01/09  24:00:00,121.130000988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,90.0340154102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,82.5966130111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924579453,0.0,2.335,1.16424579453
 01/10  03:00:00,81.6778322451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,80.9809941998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,102.875253912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,110.996463205,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.818701493,13.3194479923,2.335,1.16425350065
 01/10  07:00:00,155.213766958,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,394.898181239,390.208181239,4.67,0.02
 01/10  08:00:00,154.50121004,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,355.263685312,349.429232964,4.67,1.16445234778
 01/10  09:00:00,212.061619999,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,310.162999865,301.970499865,8.1725,0.02
 01/10  10:00:00,237.565848478,28.2230271157,0.0,0.0,62.886420148,41.4019203762,272.5210539,260.848724859,10.5075,1.1648290416
 01/10  11:00:00,228.487328844,28.2230271157,0.0,0.0,62.886420148,41.4019203762,251.876037406,240.20340151,10.5075,1.16513589608
 01/10  12:00:00,259.758422936,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.88494112,221.212108837,10.5075,1.16533228309
 01/10  13:00:00,240.604787865,28.2230271157,0.0,0.0,62.886420148,41.4019203762,225.264550426,212.446196865,10.5075,2.310853561
 01/10  14:00:00,237.90357759,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.291057835,204.618119127,10.5075,1.165438708
 01/10  15:00:00,233.645390741,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.306386866,204.633732513,10.5075,1.16515435315
 01/10  16:00:00,229.564877226,28.2230271157,0.0,0.0,62.886420148,41.4019203762,214.337601288,202.664942424,10.5075,1.16515886396
 01/10  17:00:00,229.317249549,28.2230271157,0.0151514322698,0.0,62.886420148,41.4019203762,217.400236046,205.72749434,10.5075,1.16524170589
 01/10  18:00:00,239.096849338,28.2230271157,0.0,0.0,62.886420148,41.4019203762,226.951437006,215.278848967,10.5075,1.1650880388
 01/10  19:00:00,240.816378507,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,243.960984197,233.455921432,9.34,1.1650627653
 01/10  20:00:00,218.090689511,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,251.105796215,240.600913671,9.34,1.16488254377
 01/10  21:00:00,193.480417677,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,253.894105238,244.556685273,8.1725,1.16491996445
 01/10  22:00:00,137.630134465,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,223.770628063,217.935905576,4.67,1.16472248771
 01/10  23:00:00,84.8184339893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,119.766670791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936637455,0.0,2.335,1.16436637455
 01/11  01:00:00,88.7091648623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,80.9204710969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,79.8233337546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925054277,0.0,2.335,1.16425054277
 01/11  04:00:00,83.0371810323,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,10.6645163612,8.30951636115,2.335,0.02
 01/11  05:00:00,97.3264974785,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,26.2252518553,23.8702518553,2.335,0.02
 01/11  06:00:00,92.6067957014,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,20.5361372177,18.1811372177,2.335,0.02
 01/11  07:00:00,137.743871677,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,420.732504263,414.898228196,4.67,1.1642760669
 01/11  08:00:00,143.507542534,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,384.944678229,380.254678229,4.67,0.02
 01/11  09:00:00,209.339637259,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,346.701061935,337.363945406,8.1725,1.16461652815
 01/11  10:00:00,233.574467054,28.2230271157,0.0,0.0,62.886420148,41.4019203762,311.48668976,299.814268462,10.5075,1.16492129796
 01/11  11:00:00,223.85480544,28.2230271157,0.0,0.0,62.886420148,41.4019203762,293.910341763,282.237763288,10.5075,1.16507847518
 01/11  12:00:00,254.775117591,28.2230271157,0.0,0.0,62.886420148,41.4019203762,275.821583278,264.14873844,10.5075,1.16534483891
 01/11  13:00:00,234.915770334,28.2230271157,0.0,0.0,62.886420148,41.4019203762,266.578553857,254.905606418,10.5075,1.16544743935
 01/11  14:00:00,232.279145165,28.2230271157,0.0,0.0,62.886420148,41.4019203762,256.606976194,243.788550064,10.5075,2.31092613072
 01/11  15:00:00,228.83946577,28.2230271157,0.0,0.0,62.886420148,41.4019203762,244.42791714,232.755276301,10.5075,1.16514083962
 01/11  16:00:00,226.063145868,28.2230271157,0.0,0.0,62.886420148,41.4019203762,236.474057298,224.801432514,10.5075,1.16512478415
 01/11  17:00:00,226.356615377,28.2230271157,0.0,0.0,62.886420148,41.4019203762,238.903557277,227.230844221,10.5075,1.16521305638
 01/11  18:00:00,236.337927628,28.2230271157,0.0,0.0,62.886420148,41.4019203762,248.180119457,236.507554836,10.5075,1.16506462144
 01/11  19:00:00,238.387257513,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,263.900650153,253.395631524,9.34,1.16501862858
 01/11  20:00:00,221.719309427,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,276.886986986,266.382182376,9.34,1.16480460964
 01/11  21:00:00,196.275583745,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,277.88053703,268.543198227,8.1725,1.16483880277
 01/11  22:00:00,139.621631963,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,246.248945921,241.558945921,4.67,0.02
 01/11  23:00:00,82.1585698112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948935548,0.0,2.335,1.16448935548
 01/11  24:00:00,117.629226526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,86.7411658261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922508413,0.0,2.335,1.16422508413
 01/12  02:00:00,79.376620197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,78.7642610251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,78.5394686197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923486369,0.0,2.335,1.16423486369
 01/12  05:00:00,93.6130707546,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.150065389,13.795065389,2.335,0.02
 01/12  06:00:00,97.7481519755,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,24.0261994838,21.6711994838,2.335,0.02
 01/12  07:00:00,138.882860295,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,383.642711911,378.952711911,4.67,0.02
 01/12  08:00:00,146.534559671,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,347.048943533,341.214478711,4.67,1.16446482176
 01/12  09:00:00,213.334389827,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,302.166786711,292.829641567,8.1725,1.16464514365
 01/12  10:00:00,239.719361821,28.2230271157,0.0291918439057,0.0,62.886420148,41.4019203762,256.530537628,246.003037628,10.5075,0.02
 01/12  11:00:00,231.305896939,28.2230271157,0.0341671063429,0.0,62.886420148,41.4019203762,232.428321054,220.755774497,10.5075,1.16504655639
 01/12  12:00:00,262.924754983,28.2230271157,0.0362318406417,0.0,62.886420148,41.4019203762,207.690342257,194.872065723,10.5075,2.3107765339
 01/12  13:00:00,245.222068959,28.2230271157,0.0334333639799,0.0,62.886420148,41.4019203762,192.360934983,180.687938262,10.5075,1.16549672067
 01/12  14:00:00,241.786737359,28.2230271157,0.0,0.0,62.886420148,41.4019203762,200.473642069,188.800641624,10.5075,1.16550044426
 01/12  15:00:00,235.521513151,28.2230271157,0.0,0.0,62.886420148,41.4019203762,206.604034969,193.786129008,10.5075,2.31040596059
 01/12  16:00:00,231.307934016,28.2230271157,0.108623909059,0.0,62.886420148,41.4019203762,200.364033005,188.691428223,10.5075,1.16510478191
 01/12  17:00:00,231.534551553,28.2230271157,0.267654881794,0.0,62.886420148,41.4019203762,198.275241976,186.602543584,10.5075,1.16519839152
 01/12  18:00:00,241.287639258,28.2230271157,0.134703230378,0.0,62.886420148,41.4019203762,216.069235195,204.396680093,10.5075,1.16505510208
 01/12  19:00:00,241.556460966,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,235.340049923,224.835061447,9.34,1.1649884764
 01/12  20:00:00,224.776107386,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,245.844311961,235.339373,9.34,1.16493896121
 01/12  21:00:00,198.721968832,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,252.853320769,243.516049334,8.1725,1.16477143494
 01/12  22:00:00,140.603611715,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,222.129296814,217.439296814,4.67,0.02
 01/12  23:00:00,82.6806493634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945158215,0.0,2.335,1.16445158215
 01/12  24:00:00,117.972704614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,86.8579215039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,79.3867971714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927289324,0.0,2.335,1.16427289324
 01/13  03:00:00,78.4295892978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,78.0099126219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,108.634847451,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.5587177431,14.0594665564,2.335,1.16425118672
 01/13  06:00:00,112.696358605,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,25.343577155,22.988577155,2.335,0.02
 01/13  07:00:00,154.281393293,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,398.966202959,394.276202959,4.67,0.02
 01/13  08:00:00,152.522857666,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,374.723242748,368.888803453,4.67,1.16443929552
 01/13  09:00:00,209.292090968,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,328.653838321,320.461338321,8.1725,0.02
 01/13  10:00:00,233.300288829,28.2230271157,0.0,0.0,62.886420148,41.4019203762,286.864857729,275.192610983,10.5075,1.1647467461
 01/13  11:00:00,223.777116028,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.78326779,250.110748996,10.5075,1.16501879371
 01/13  12:00:00,254.40841598,28.2230271157,0.0,0.0,62.886420148,41.4019203762,246.828903256,235.155955583,10.5075,1.165447673
 01/13  13:00:00,234.256744518,28.2230271157,0.0,0.0,62.886420148,41.4019203762,237.679918208,224.861324686,10.5075,2.31109352238
 01/13  14:00:00,231.499226083,28.2230271157,0.0,0.0,62.886420148,41.4019203762,220.742910312,209.069847216,10.5075,1.16556309677
 01/13  15:00:00,227.696752044,28.2230271157,0.0,0.0,62.886420148,41.4019203762,211.455950738,199.783170344,10.5075,1.16528039468
 01/13  16:00:00,224.339141667,28.2230271157,0.0757809006551,0.0,62.886420148,41.4019203762,206.115336201,194.442794054,10.5075,1.16504214771
 01/13  17:00:00,225.132245334,28.2230271157,0.38520529817,0.0,62.886420148,41.4019203762,192.10662988,180.434006014,10.5075,1.1651238657
 01/13  18:00:00,234.343755756,28.2230271157,0.105603618963,0.0,62.886420148,41.4019203762,232.453704466,219.635920229,10.5075,2.31028423786
 01/13  19:00:00,236.617427783,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,276.410766997,265.905792756,9.34,1.1649742405
 01/13  20:00:00,213.820277412,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,290.767091473,281.407091473,9.34,0.02
 01/13  21:00:00,189.330015701,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,298.966370829,289.629001156,8.1725,1.16486967268
 01/13  22:00:00,133.775062485,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,287.991439065,282.156799635,4.67,1.16463943049
 01/13  23:00:00,79.5160073622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.23924203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933829651,0.0,2.335,1.16433829651
 01/14  01:00:00,81.7791669589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,83.6351943616,8.28893406678,0.0,0.0,3.49369000822,6.81298672936,25.7694490935,22.8537957551,1.75125,1.16440333835
 01/14  03:00:00,89.1399146925,13.9789967754,0.0,0.0,3.49369000822,6.81298672936,47.2305016827,45.4592516827,1.75125,0.02
 01/14  04:00:00,90.0295536529,14.873215991,0.0,0.0,3.49369000822,6.81298672936,54.6556206274,52.8843706274,1.75125,0.02
 01/14  05:00:00,94.9555667514,13.2646302382,0.0,0.0,3.49369000822,6.81298672936,50.3565875565,47.44101212,1.75125,1.16432543659
 01/14  06:00:00,97.5682156247,16.5649877235,0.0,0.0,3.49369000822,6.81298672936,77.3103612254,75.5391112254,1.75125,0.02
 01/14  07:00:00,123.079653845,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,554.292227381,550.769727381,3.5025,0.02
 01/14  08:00:00,128.483052836,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,517.990160931,513.323031074,3.5025,1.16462985653
 01/14  09:00:00,181.365839405,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,472.29955011,465.297370289,5.8375,1.16467982132
 01/14  10:00:00,198.22227371,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,423.722109909,414.362109909,9.34,0.02
 01/14  11:00:00,223.044837408,28.2230271157,0.0,0.0,62.886420148,41.4019203762,375.420775198,363.748273158,10.5075,1.16500204069
 01/14  12:00:00,254.058503134,28.2230271157,0.0,0.0,62.886420148,41.4019203762,331.042750856,318.224745267,10.5075,2.31050558974
 01/14  13:00:00,233.846402631,28.2230271157,0.0,0.0,62.886420148,41.4019203762,329.075533843,317.402727517,10.5075,1.16530632662
 01/14  14:00:00,230.51168516,28.2230271157,0.0,0.0,62.886420148,41.4019203762,324.139568408,312.466740195,10.5075,1.16532821308
 01/14  15:00:00,226.695404728,28.2230271157,0.0,0.0,62.886420148,41.4019203762,305.019763052,293.347182132,10.5075,1.16508092042
 01/14  16:00:00,223.286810825,28.2230271157,0.0,0.0,62.886420148,41.4019203762,291.864485812,280.191799584,10.5075,1.16518622764
 01/14  17:00:00,223.31032522,28.2230271157,0.0,0.0,62.886420148,41.4019203762,290.357956775,277.540068829,10.5075,2.31038794621
 01/14  18:00:00,233.489181849,28.2230271157,0.0,0.0,62.886420148,41.4019203762,303.689239706,292.016568151,10.5075,1.16517155501
 01/14  19:00:00,222.582901164,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,337.442775815,328.10509972,8.1725,1.16517609487
 01/14  20:00:00,176.98471941,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,359.913219891,352.910790493,5.8375,1.16492939859
 01/14  21:00:00,166.722484372,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,367.96366432,362.10616432,5.8375,0.02
 01/14  22:00:00,124.121675539,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,346.227525201,341.560429512,3.5025,1.16459568893
 01/14  23:00:00,76.8860960592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579314714,0.0,1.75125,1.16454314714
 01/14  24:00:00,112.808140976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,94.5467642213,13.0315654878,0.0,0.0,3.49369000822,6.81298672936,41.1315452413,39.3602952413,1.75125,0.02
 01/15  02:00:00,90.144185358,14.9763876533,0.0,0.0,3.49369000822,6.81298672936,51.9121074767,48.9965034356,1.75125,1.1643540411
 01/15  03:00:00,87.295886085,12.168583532,0.0,0.0,3.49369000822,6.81298672936,42.5821681668,40.8109181668,1.75125,0.02
 01/15  04:00:00,92.1492036619,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,49.5555866634,47.7843366634,1.75125,0.02
 01/15  05:00:00,97.8941504783,16.5649877235,0.0,0.0,3.49369000822,6.81298672936,69.5828301867,66.6672497677,1.75125,1.164330419
 01/15  06:00:00,93.5523897017,12.3671585408,0.0,0.0,3.49369000822,6.81298672936,58.7053547536,56.9341047536,1.75125,0.02
 01/15  07:00:00,122.897394033,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,603.48534919,599.96284919,3.5025,0.02
 01/15  08:00:00,128.569513514,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,562.130227377,557.463353813,3.5025,1.16437356415
 01/15  09:00:00,153.925855274,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,491.440293059,487.917793059,3.5025,0.02
 01/15  10:00:00,126.333517531,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,469.747921629,465.080970682,3.5025,1.1644509471
 01/15  11:00:00,161.065907336,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,425.367764288,417.198019508,7.005,1.1647447805
 01/15  12:00:00,192.533463188,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,403.896292109,396.871292109,7.005,0.02
 01/15  13:00:00,199.681426085,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,355.822901674,345.317998295,9.34,1.16490337832
 01/15  14:00:00,196.876029649,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,331.150141449,320.645125465,9.34,1.16501598368
 01/15  15:00:00,193.12971867,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,322.74239675,312.237530741,9.34,1.16486600865
 01/15  16:00:00,189.728890656,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,324.107308994,313.60234163,9.34,1.16496736313
 01/15  17:00:00,189.739984588,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,326.980206028,316.475287059,9.34,1.16491896864
 01/15  18:00:00,171.469072194,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,385.865901984,377.695957359,7.005,1.16494462437
 01/15  19:00:00,181.36064383,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,411.506157811,406.816157811,4.67,0.02
 01/15  20:00:00,161.323849012,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,432.36870169,426.534005682,4.67,1.16469600853
 01/15  21:00:00,152.481077089,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,443.244424253,437.409832543,4.67,1.16459170992
 01/15  22:00:00,138.331802415,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,411.274643893,406.584643893,4.67,0.02
 01/15  23:00:00,76.7806861733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156689888,0.0,1.75125,1.1644189888
 01/15  24:00:00,116.994832017,4.24408605933,0.0,0.0,3.49369000822,6.81298672936,15.5204817648,13.7492317648,1.75125,0.02
 01/16  01:00:00,95.1874702633,13.7296490559,0.0,0.0,3.49369000822,6.81298672936,45.3314992295,43.5602492295,1.75125,0.02
 01/16  02:00:00,87.0776567672,11.9237516466,0.0,0.0,3.49369000822,6.81298672936,41.9843866455,39.0688048014,1.75125,1.16433184406
 01/16  03:00:00,92.1585588968,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,51.4867557476,49.7155057476,1.75125,0.02
 01/16  04:00:00,91.3129850777,16.6112446002,0.0,0.0,3.49369000822,6.81298672936,72.6743554589,70.9031054589,1.75125,0.02
 01/16  05:00:00,93.9129102409,12.3209016641,0.0,0.0,3.49369000822,6.81298672936,66.5496212454,63.6340626338,1.75125,1.16430861164
 01/16  06:00:00,98.0166506843,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,66.3030752143,64.5318252143,1.75125,0.02
 01/16  07:00:00,122.844699891,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,636.738395188,633.215895188,3.5025,0.02
 01/16  08:00:00,128.503206855,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,596.091865161,591.425012932,3.5025,1.1643522293
 01/16  09:00:00,153.88176206,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,520.443573618,516.921073618,3.5025,0.02
 01/16  10:00:00,126.214368645,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,505.404343975,500.73741374,3.5025,1.16443023495
 01/16  11:00:00,160.966816513,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,464.872472822,456.702747763,7.005,1.16472505842
 01/16  12:00:00,192.488382773,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,410.714533499,403.689533499,7.005,0.02
 01/16  13:00:00,199.607215745,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,355.382965819,344.878081202,9.34,1.16488461649
 01/16  14:00:00,196.723885157,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,330.73073869,320.22574056,9.34,1.16499813029
 01/16  15:00:00,192.97228806,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,310.595085355,300.090236539,9.34,1.16484881613
 01/16  16:00:00,189.567223922,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,300.657642614,290.152691571,9.34,1.16495104324
 01/16  17:00:00,189.580285167,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,304.972689846,294.467786424,9.34,1.16490342171
 01/16  18:00:00,171.332121702,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,363.581819582,355.411889717,7.005,1.16492986564
 01/16  19:00:00,181.29336397,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,389.353603439,384.663603439,4.67,0.02
 01/16  20:00:00,161.296461607,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,409.360680697,403.525998947,4.67,1.16468175008
 01/16  21:00:00,152.453956184,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,420.398497064,414.563919039,4.67,1.16457802421
 01/16  22:00:00,138.323593393,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,381.507251219,376.817251219,4.67,0.02
 01/16  23:00:00,76.8693984944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565571459,0.0,1.75125,1.16440571459
 01/16  24:00:00,112.810490605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,92.4111684374,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,23.0602695449,20.7052695449,2.335,0.02
 01/17  02:00:00,91.6242163685,14.2283444948,0.0,0.0,3.49369000822,9.08398230582,44.7550389703,41.255739891,2.335,1.16429907928
 01/17  03:00:00,92.8660779045,15.4197945475,0.0,0.0,3.49369000822,9.08398230582,51.1581791767,48.8031791767,2.335,0.02
 01/17  04:00:00,89.6528535612,12.3209016641,0.0,0.0,3.49369000822,9.08398230582,36.6672675872,34.3122675872,2.335,0.02
 01/17  05:00:00,117.105331197,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,65.1874304357,61.6881725197,2.335,1.16425791602
