Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,116.526360262,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,60.686272277,58.331272277,2.335,0.02
 01/17  07:00:00,153.961746756,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,509.267945703,504.577945703,4.67,0.02
 01/17  08:00:00,152.107098554,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,472.549001601,466.714470739,4.67,1.16453086247
 01/17  09:00:00,209.094049729,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,420.341844397,412.149344397,8.1725,0.02
 01/17  10:00:00,233.20341441,28.2230271157,0.0,0.0,62.886420148,41.4019203762,359.240731146,347.568315133,10.5075,1.16491601323
 01/17  11:00:00,223.347729547,28.2230271157,0.0,0.0,62.886420148,41.4019203762,320.467604107,308.795102335,10.5075,1.16500177205
 01/17  12:00:00,254.172100167,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.003601856,276.330665944,10.5075,1.16543591147
 01/17  13:00:00,233.984730369,28.2230271157,0.0,0.0,62.886420148,41.4019203762,268.741806512,255.923224892,10.5075,2.31108162047
 01/17  14:00:00,230.672648828,28.2230271157,0.0,0.0,62.886420148,41.4019203762,252.750646381,241.077583837,10.5075,1.16556254466
 01/17  15:00:00,226.842639115,28.2230271157,0.0,0.0,62.886420148,41.4019203762,241.522306926,229.849524846,10.5075,1.16528207964
 01/17  16:00:00,223.436844591,28.2230271157,0.0,0.0,62.886420148,41.4019203762,238.287637839,226.615091588,10.5075,1.16504625111
 01/17  17:00:00,223.448326122,28.2230271157,0.0,0.0,62.886420148,41.4019203762,242.945864729,231.273233088,10.5075,1.16513164128
 01/17  18:00:00,230.249764664,28.2230271157,0.0,0.0,62.886420148,41.4019203762,263.385873428,250.568063378,10.5075,2.3103100507
 01/17  19:00:00,236.467949123,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,272.508835933,262.003844507,9.34,1.16499142658
 01/17  20:00:00,213.804320128,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,276.452745354,267.092745354,9.34,0.02
 01/17  21:00:00,189.331564008,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,290.879345115,281.541955732,8.1725,1.16488938338
 01/17  22:00:00,133.797189817,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,284.230564667,278.395903449,4.67,1.16466121743
 01/17  23:00:00,79.5554585232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.259684922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936099807,0.0,2.335,1.16436099807
 01/18  01:00:00,84.3631283451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,86.0846714678,8.41345784921,0.0,0.0,3.49369000822,9.08398230582,22.1419985562,19.7869985562,2.335,0.02
 01/18  03:00:00,86.2404683269,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,25.7395688846,22.2402599195,2.335,1.16430896503
 01/18  04:00:00,92.1852045108,14.602366074,0.0,0.0,3.49369000822,9.08398230582,43.013801629,40.658801629,2.335,0.02
 01/18  05:00:00,99.2287678869,14.9763876533,0.0,0.0,3.49369000822,9.08398230582,45.0045784398,42.6495784398,2.335,0.02
 01/18  06:00:00,95.3938167069,11.5728585057,0.0,0.0,3.49369000822,9.08398230582,37.3035597656,33.8042862347,2.335,1.16427353099
 01/18  07:00:00,137.410812569,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,480.218838677,475.528838677,4.67,0.02
 01/18  08:00:00,143.181713861,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,432.058446831,427.368446831,4.67,0.02
 01/18  09:00:00,209.162650852,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,375.320803337,365.983660567,8.1725,1.16464277064
 01/18  10:00:00,233.467408914,28.2230271157,0.0,0.0,62.886420148,41.4019203762,310.938700288,299.266284176,10.5075,1.16491611187
 01/18  11:00:00,224.016029126,28.2230271157,0.0174223740293,0.0,62.886420148,41.4019203762,270.017688183,258.34514655,10.5075,1.16504163299
 01/18  12:00:00,255.262802443,28.2230271157,0.0498830913732,0.0,62.886420148,41.4019203762,231.681720034,220.008972434,10.5075,1.16524759985
 01/18  13:00:00,236.514142503,28.2230271157,0.0440611357922,0.0,62.886420148,41.4019203762,210.339106121,197.520898457,10.5075,2.3107076636
 01/18  14:00:00,234.356803124,28.2230271157,0.0333805974375,0.0,62.886420148,41.4019203762,197.209817483,185.536940442,10.5075,1.16537704173
 01/18  15:00:00,231.345013086,28.2230271157,0.234961175685,0.0,62.886420148,41.4019203762,185.077553336,173.404955853,10.5075,1.16509748265
 01/18  16:00:00,229.099070023,28.2230271157,0.415172794987,0.0,62.886420148,41.4019203762,174.69296947,163.020360555,10.5075,1.16510891523
 01/18  17:00:00,229.767620743,28.2230271157,0.499979862739,0.0,62.886420148,41.4019203762,175.581778018,163.909078426,10.5075,1.16519959187
 01/18  18:00:00,236.862888411,28.2230271157,0.447118371105,0.0,62.886420148,41.4019203762,188.022287842,176.349735876,10.5075,1.16505196544
 01/18  19:00:00,242.145342315,28.2230271157,0.098469655323,0.0,41.9242800987,36.8599292233,199.248488001,188.743454821,9.34,1.16503317936
 01/18  20:00:00,226.551326401,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,212.431433089,201.926574955,9.34,1.16485813452
 01/18  21:00:00,201.14400181,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,221.583149318,212.245746972,8.1725,1.16490234643
 01/18  22:00:00,144.099661416,28.2230271157,0.00877029775374,0.0,13.9747600329,18.6919646116,194.326341718,188.491632552,4.67,1.16470916667
 01/18  23:00:00,86.5699543467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,121.348436742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935430236,0.0,2.335,1.16435430236
 01/19  01:00:00,91.1272991113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,83.5197381723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,82.5847582796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924019949,0.0,2.335,1.16424019949
 01/19  04:00:00,81.8377829542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,87.3051309835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,94.1763477041,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.4439957519,15.0889957519,2.335,0.02
 01/19  07:00:00,138.221725571,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,398.918255695,393.083987847,4.67,1.16426784775
 01/19  08:00:00,144.67515073,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,360.757757014,356.067757014,4.67,0.02
 01/19  09:00:00,212.246411928,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,291.021596687,281.684480622,8.1725,1.16461606505
 01/19  10:00:00,241.515981116,28.2230271157,0.0882318101997,0.0,62.886420148,41.4019203762,219.4580898,207.785659191,10.5075,1.1649306094
 01/19  11:00:00,234.476484419,28.2230271157,0.165154605701,0.0,62.886420148,41.4019203762,175.724453035,164.051858448,10.5075,1.16509458661
 01/19  12:00:00,265.718501236,28.2230271157,0.568630708585,0.0,62.886420148,41.4019203762,148.40622378,136.733353345,10.5075,1.16537043414
 01/19  13:00:00,250.066567859,28.2230271157,0.863010230134,0.0,62.886420148,41.4019203762,126.748772559,115.075791506,10.5075,1.16548105301
 01/19  14:00:00,252.387356491,28.2230271157,1.52538586093,0.0,62.886420148,41.4019203762,94.3535587496,81.5350438744,10.5075,2.31101487519
 01/19  15:00:00,250.464444904,28.2230271157,2.06323983041,0.0,62.886420148,41.4019203762,75.2682359031,63.5955432057,10.5075,1.16519269741
 01/19  16:00:00,247.083390456,28.2230271157,2.38456651088,0.0,62.886420148,41.4019203762,67.8191479209,56.1464647411,10.5075,1.16518317985
 01/19  17:00:00,249.168672939,28.2230271157,2.91146136534,0.0,62.886420148,41.4019203762,59.4601116796,47.7875841726,10.5075,1.16502750701
 01/19  18:00:00,255.478115418,28.2230271157,3.19469560399,0.0,62.886420148,41.4019203762,61.7285353738,50.055899243,10.5075,1.16513613079
 01/19  19:00:00,249.680747574,28.2230271157,1.20315609409,0.0,41.9242800987,36.8599292233,122.715050776,112.209954334,9.34,1.16509644201
 01/19  20:00:00,232.153088479,28.2230271157,0.471717674302,0.0,41.9242800987,36.8599292233,170.551374358,160.046487344,9.34,1.16488701464
 01/19  21:00:00,206.841003381,28.2230271157,0.0339834736757,0.0,34.9369000822,32.3179380704,190.843209889,181.505782314,8.1725,1.16492757551
 01/19  22:00:00,147.752682388,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,168.089375372,162.254760522,4.67,1.16461484927
 01/19  23:00:00,89.8562533557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,124.003735345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,93.8588640973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924799538,0.0,2.335,1.16424799538
 01/20  02:00:00,86.0384156701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,85.3681266657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,84.8302455095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926021547,0.0,2.335,1.16426021547
 01/20  05:00:00,106.794018878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,106.490915408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,159.55562597,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,323.155512312,317.321274455,4.67,1.16423785765
 01/20  08:00:00,160.243059634,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,297.900799784,293.210799784,4.67,0.02
 01/20  09:00:00,216.283264075,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,258.689744443,249.35264569,8.1725,1.16459875273
 01/20  10:00:00,243.100355601,28.2230271157,0.0911620865522,0.0,62.886420148,41.4019203762,207.016277962,195.344016983,10.5075,1.16476097949
 01/20  11:00:00,236.709760693,28.2230271157,0.338721632866,0.0,62.886420148,41.4019203762,170.622963508,158.950536479,10.5075,1.16492702889
 01/20  12:00:00,271.984373874,28.2230271157,0.94855683243,0.0,62.886420148,41.4019203762,125.06664578,113.393642677,10.5075,1.16550310277
 01/20  13:00:00,259.467722438,28.2230271157,1.74650007421,0.0,62.886420148,41.4019203762,85.6948641378,74.021728002,10.5075,1.16563613576
 01/20  14:00:00,259.152700347,28.2230271157,2.43354898371,0.0,62.886420148,41.4019203762,63.50345077,50.6852659043,10.5075,2.31068486564
 01/20  15:00:00,255.615644097,28.2230271157,2.80914237657,0.0,62.886420148,41.4019203762,53.3679238052,41.6951259944,10.5075,1.16529781087
 01/20  16:00:00,253.540704804,28.2230271157,3.29576043741,0.0,62.886420148,41.4019203762,42.4318668233,30.7593466909,10.5075,1.16502013239
 01/20  17:00:00,254.081711478,28.2230271157,3.39724412684,0.0,62.886420148,41.4019203762,45.9386972356,34.2660806656,10.5075,1.16511656995
 01/20  18:00:00,254.958422118,28.2230271157,2.56084277046,0.0,62.886420148,41.4019203762,80.9108713775,69.2381409423,10.5075,1.16523043515
 01/20  19:00:00,252.044584801,28.2230271157,1.02231584532,0.0,41.9242800987,36.8599292233,127.690334742,117.185165253,9.34,1.16516948874
 01/20  20:00:00,228.051016496,28.2230271157,0.528541914304,0.0,41.9242800987,36.8599292233,168.599641874,158.094716197,9.34,1.164925677
 01/20  21:00:00,200.374238956,28.2230271157,0.12426707312,0.0,34.9369000822,32.3179380704,186.804383532,177.466920966,8.1725,1.16496256607
 01/20  22:00:00,143.150675207,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,150.806985132,146.116985132,4.67,0.02
 01/20  23:00:00,90.2756947859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948201147,0.0,2.335,1.16448201147
 01/20  24:00:00,124.331999426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,92.24998316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156323809,0.0,1.75125,1.1643823809
 01/21  02:00:00,84.6968848961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,83.9520961957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,83.2366009537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551941331,0.0,1.75125,1.16426941331
 01/21  05:00:00,88.9148837593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,87.2071641984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,126.333926572,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,361.095065679,356.428210821,3.5025,1.16435485806
 01/21  08:00:00,133.303904544,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,324.819119796,321.296619796,3.5025,0.02
 01/21  09:00:00,187.732768641,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,276.066700828,269.064536105,5.8375,1.16466472302
 01/21  10:00:00,209.114809951,28.2230271157,0.0457882288235,0.0,41.9242800987,36.8599292233,223.93926256,213.43448735,9.34,1.16477521074
 01/21  11:00:00,235.742746609,28.2230271157,0.14413874878,0.0,62.886420148,41.4019203762,185.8063167,174.133808951,10.5075,1.16500774942
 01/21  12:00:00,267.408569035,28.2230271157,0.647633202036,0.0,62.886420148,41.4019203762,153.76506932,142.092164287,10.5075,1.16540503242
 01/21  13:00:00,253.970101393,28.2230271157,1.08968269267,0.0,62.886420148,41.4019203762,121.316803842,109.643825796,10.5075,1.16547804583
 01/21  14:00:00,255.156229908,28.2230271157,1.59669153043,0.0,62.886420148,41.4019203762,97.7255803987,84.9070651051,10.5075,2.31101529366
 01/21  15:00:00,253.144373666,28.2230271157,2.03541738541,0.0,62.886420148,41.4019203762,79.4318025433,67.759127671,10.5075,1.16517487234
 01/21  16:00:00,249.845942249,28.2230271157,2.18760832822,0.0,62.886420148,41.4019203762,77.3706122348,65.6978348221,10.5075,1.16527741278
 01/21  17:00:00,250.50436632,28.2230271157,2.13941356629,0.0,62.886420148,41.4019203762,82.637772388,70.9651659809,10.5075,1.16510640705
 01/21  18:00:00,254.387829359,28.2230271157,1.67830675682,0.0,62.886420148,41.4019203762,108.04035755,96.3676789104,10.5075,1.1651786401
 01/21  19:00:00,241.623231715,28.2230271157,0.528063216339,0.0,34.9369000822,32.3179380704,143.555986979,134.218281198,8.1725,1.1652057806
 01/21  20:00:00,197.609568522,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,157.112568873,150.110036895,5.8375,1.16503197772
 01/21  21:00:00,184.977730232,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,174.486331347,167.484084511,5.8375,1.16474683586
 01/21  22:00:00,137.515311689,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,150.754396586,146.087261324,3.5025,1.16463526218
 01/21  23:00:00,92.0551419418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,125.831044853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570929573,0.0,1.75125,1.16445929573
 01/22  01:00:00,95.5116642486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,86.8761661237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,84.5100242378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557753973,0.0,1.75125,1.16432753973
 01/22  04:00:00,82.0629250688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,85.0498657858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,82.1829508493,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557561058,0.0,1.75125,1.16432561058
 01/22  07:00:00,123.301522196,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,398.978783459,395.456283459,3.5025,0.02
 01/22  08:00:00,128.55297771,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,390.72028024,387.19778024,3.5025,0.02
 01/22  09:00:00,153.863519321,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,356.363019631,351.696109475,3.5025,1.1644101559
 01/22  10:00:00,125.623273471,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,355.448065932,351.925565932,3.5025,0.02
 01/22  11:00:00,160.891440472,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,333.65522724,325.485475343,7.005,1.16475189727
 01/22  12:00:00,192.468732554,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,330.110823558,321.941050072,7.005,1.1647734859
 01/22  13:00:00,199.172349687,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,298.050199032,287.545255634,9.34,1.16494339788
 01/22  14:00:00,196.655583307,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,277.481986123,266.977133237,9.34,1.16485288566
 01/22  15:00:00,192.951972652,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,270.176221785,259.671323708,9.34,1.1648980771
 01/22  16:00:00,189.559326618,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,274.284684258,263.77987502,9.34,1.16480923845
 01/22  17:00:00,189.575346343,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,283.674014081,274.314014081,9.34,0.02
 01/22  18:00:00,167.906182061,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,340.525460199,332.355541597,7.005,1.16491860208
 01/22  19:00:00,181.250829569,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,361.232256513,355.397514505,4.67,1.16474200823
 01/22  20:00:00,161.150933908,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,376.430401607,370.595716364,4.67,1.1646852425
 01/22  21:00:00,152.333208991,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,393.231895902,388.541895902,4.67,0.02
 01/22  22:00:00,138.298338752,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,360.337474497,354.502937589,4.67,1.16453690757
 01/22  23:00:00,76.9032819664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.831817741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553071761,0.0,1.75125,1.16428071761
 01/23  01:00:00,92.1918955994,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,24.6931762964,22.3381762964,2.335,0.02
 01/23  02:00:00,90.0736106026,12.6575439085,0.0,0.0,3.49369000822,9.08398230582,45.8467862887,43.4917862887,2.335,0.02
 01/23  03:00:00,91.693794447,14.2283444948,0.0,0.0,3.49369000822,9.08398230582,52.6839589892,49.1846756877,2.335,1.16428330146
 01/23  04:00:00,90.2965577363,12.9563416922,0.0,0.0,3.49369000822,9.08398230582,38.1752206638,35.8202206638,2.335,0.02
 01/23  05:00:00,101.058617001,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,51.1067214721,48.7517214721,2.335,0.02
 01/23  06:00:00,99.0632403814,15.816944565,0.0,0.0,3.49369000822,9.08398230582,64.8805219179,62.5255219179,2.335,0.02
 01/23  07:00:00,137.399236128,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,531.494038923,525.659756959,4.67,1.16428196448
 01/23  08:00:00,139.530806772,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,490.313888227,485.623888227,4.67,0.02
 01/23  09:00:00,208.996925245,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,428.409825492,419.072662384,8.1725,1.16466310828
 01/23  10:00:00,233.223256406,28.2230271157,0.0,0.0,62.886420148,41.4019203762,358.870126727,347.197838396,10.5075,1.16478833064
 01/23  11:00:00,223.409502496,28.2230271157,0.0,0.0,62.886420148,41.4019203762,332.844938115,321.172290117,10.5075,1.1651479982
 01/23  12:00:00,254.202784182,28.2230271157,0.0,0.0,62.886420148,41.4019203762,313.52501161,301.852084189,10.5075,1.16542742064
 01/23  13:00:00,234.07900112,28.2230271157,0.0343984987792,0.0,62.886420148,41.4019203762,273.369705634,261.696664522,10.5075,1.16554111181
 01/23  14:00:00,231.126232678,28.2230271157,0.0494132735723,0.0,62.886420148,41.4019203762,237.815521654,224.996878554,10.5075,2.31114310021
 01/23  15:00:00,227.449450384,28.2230271157,0.023020537164,0.0,62.886420148,41.4019203762,224.245862363,212.5731029,10.5075,1.16525946257
 01/23  16:00:00,223.86311156,28.2230271157,0.0,0.0,62.886420148,41.4019203762,223.657311988,211.984807136,10.5075,1.1650048522
 01/23  17:00:00,223.804016698,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.180277382,216.507678398,10.5075,1.16509898371
 01/23  18:00:00,230.43638339,28.2230271157,0.0,0.0,62.886420148,41.4019203762,240.976648169,229.303937524,10.5075,1.16521064535
 01/23  19:00:00,236.519421702,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,253.432575937,242.927402729,9.34,1.16517320807
 01/23  20:00:00,220.447608686,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,260.698249497,250.193284026,9.34,1.16496547147
 01/23  21:00:00,195.531708123,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,271.72324678,262.385933885,8.1725,1.16481289475
 01/23  22:00:00,138.561826863,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,241.967881365,236.133184265,4.67,1.16469710069
 01/23  23:00:00,79.9195972106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,115.563411526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,84.9855049425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926081675,0.0,2.335,1.16426081675
 01/24  02:00:00,77.9386309656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,77.7308899801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,85.9465204519,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.3428166485,13.8435425997,2.335,1.16427404878
 01/24  05:00:00,108.358723699,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.8281562521,15.4731562521,2.335,0.02
 01/24  06:00:00,112.626786728,12.4832106131,0.0,0.0,3.49369000822,9.08398230582,29.8992040275,27.5442040275,2.335,0.02
 01/24  07:00:00,154.175170866,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,415.323100961,409.488848475,4.67,1.16425248671
 01/24  08:00:00,149.107202383,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,382.470912196,377.780912196,4.67,0.02
 01/24  09:00:00,209.669895049,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,311.948374063,302.611187454,8.1725,1.16468660959
 01/24  10:00:00,234.551768924,28.2230271157,0.0310299567005,0.0,62.886420148,41.4019203762,250.478682543,238.806331011,10.5075,1.16485153189
 01/24  11:00:00,225.213575375,28.2230271157,0.0507047675432,0.0,62.886420148,41.4019203762,220.462367694,208.78984716,10.5075,1.16502053436
 01/24  12:00:00,256.173247024,28.2230271157,0.173256881006,0.0,62.886420148,41.4019203762,180.465758554,168.792957662,10.5075,1.16530089258
 01/24  13:00:00,238.744610553,28.2230271157,0.683352974266,0.0,62.886420148,41.4019203762,148.566516927,136.89360179,10.5075,1.1654151375
 01/24  14:00:00,240.262371858,28.2230271157,1.12247909814,0.0,62.886420148,41.4019203762,121.48271934,108.664326107,10.5075,2.31089323349
 01/24  15:00:00,240.232072074,28.2230271157,1.65061762425,0.0,62.886420148,41.4019203762,99.083054567,87.410418854,10.5075,1.16513571296
 01/24  16:00:00,239.033669804,28.2230271157,2.04177124919,0.0,62.886420148,41.4019203762,87.429227721,75.7565985955,10.5075,1.16512912547
 01/24  17:00:00,239.877837918,28.2230271157,2.05462318274,0.0,62.886420148,41.4019203762,92.7704226272,81.0976943093,10.5075,1.16522831792
 01/24  18:00:00,242.119760283,28.2230271157,1.41804293709,0.0,62.886420148,41.4019203762,124.73273954,113.060151353,10.5075,1.16508818681
 01/24  19:00:00,244.914969075,28.2230271157,0.652142043248,0.0,41.9242800987,36.8599292233,156.078059928,145.573008636,9.34,1.16505129219
 01/24  20:00:00,222.468987709,28.2230271157,0.395757772344,0.0,41.9242800987,36.8599292233,178.138375981,167.633531918,9.34,1.16484406301
 01/24  21:00:00,196.493877707,28.2230271157,0.0167975883619,0.0,34.9369000822,32.3179380704,195.013649783,185.676262102,8.1725,1.16488768045
 01/24  22:00:00,139.787370295,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,172.685297472,167.995297472,4.67,0.02
 01/24  23:00:00,86.4493605514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949506198,0.0,2.335,1.16449506198
 01/24  24:00:00,120.786572625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,90.2795845562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927938127,0.0,2.335,1.16427938127
 01/25  02:00:00,82.4769947932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,81.8671441079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,81.4390180313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922339725,0.0,2.335,1.16422339725
 01/25  05:00:00,87.8144645742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,87.6122668554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,140.786619983,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,311.94240981,307.25240981,4.67,0.02
 01/25  08:00:00,144.843781168,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,292.365612,286.531083448,4.67,1.16452855173
 01/25  09:00:00,214.373655484,28.2230271157,0.00818037705448,0.0,34.9369000822,32.3179380704,245.008172993,235.67095391,8.1725,1.16471908326
 01/25  10:00:00,240.924231504,28.2230271157,0.106085625588,0.0,62.886420148,41.4019203762,198.365790401,187.838290401,10.5075,0.02
 01/25  11:00:00,233.802242261,28.2230271157,0.622762276932,0.0,62.886420148,41.4019203762,160.599490116,148.926856626,10.5075,1.16513348998
 01/25  12:00:00,268.663739968,28.2230271157,1.19494092599,0.0,62.886420148,41.4019203762,118.758929713,105.940442677,10.5075,2.31098703631
 01/25  13:00:00,255.194843825,28.2230271157,1.87389867563,0.0,62.886420148,41.4019203762,88.4248963094,76.7517780864,10.5075,1.16561822303
 01/25  14:00:00,257.257611453,28.2230271157,2.61669209176,0.0,62.886420148,41.4019203762,62.5838654231,49.7657089262,10.5075,2.31065649691
 01/25  15:00:00,256.544808778,28.2230271157,3.2567641642,0.0,62.886420148,41.4019203762,45.4540409148,33.7812531156,10.5075,1.16528779926
 01/25  16:00:00,254.056534094,28.2230271157,3.64276751985,0.0,62.886420148,41.4019203762,40.6480694896,28.9755573377,10.5075,1.16501215194
 01/25  17:00:00,254.402899713,28.2230271157,3.7740587384,0.0,62.886420148,41.4019203762,41.9580811623,30.2854693341,10.5075,1.16511182825
 01/25  18:00:00,258.092932948,28.2230271157,3.25690277392,0.0,62.886420148,41.4019203762,60.6729913612,49.0002623084,10.5075,1.16522905286
 01/25  19:00:00,260.268254013,28.2230271157,2.1793094648,0.0,41.9242800987,36.8599292233,80.3550190975,69.8498483384,9.34,1.16517075912
 01/25  20:00:00,241.481760417,28.2230271157,1.32325505474,0.0,41.9242800987,36.8599292233,112.321106589,101.816177746,9.34,1.16492884257
 01/25  21:00:00,210.266772234,28.2230271157,0.649007714145,0.0,34.9369000822,32.3179380704,138.002833689,128.665560932,8.1725,1.16477275681
 01/25  22:00:00,150.554272752,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,120.192412002,115.502412002,4.67,0.02
 01/25  23:00:00,92.8991526847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948860945,0.0,2.335,1.16448860945
 01/25  24:00:00,126.482217124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,96.6478714172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923412142,0.0,2.335,1.16423412142
 01/26  02:00:00,87.9303446035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,86.357104048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,85.3751909362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,91.3093477662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924733618,0.0,2.335,1.16424733618
 01/26  06:00:00,90.1827097553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,141.992387468,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.403066304,293.713066304,4.67,0.02
 01/26  08:00:00,145.41060812,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,287.859166345,282.024634249,4.67,1.16453209577
 01/26  09:00:00,214.42384119,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,259.979631458,250.642526477,8.1725,1.16460498147
 01/26  10:00:00,240.199029881,28.2230271157,0.0661363030623,0.0,62.886420148,41.4019203762,223.811975566,213.284475566,10.5075,0.02
 01/26  11:00:00,230.898179012,28.2230271157,0.103243758782,0.0,62.886420148,41.4019203762,198.18020611,186.50768524,10.5075,1.1650208696
 01/26  12:00:00,261.393174871,28.2230271157,0.503774309674,0.0,62.886420148,41.4019203762,168.620369491,155.802104986,10.5075,2.31076450536
 01/26  13:00:00,246.951784686,28.2230271157,1.22645361059,0.0,62.886420148,41.4019203762,119.047900819,107.374892993,10.5075,1.16550782652
 01/26  14:00:00,244.015228504,28.2230271157,1.26903497936,0.0,62.886420148,41.4019203762,113.662802665,101.989780607,10.5075,1.16552205768
 01/26  15:00:00,237.641055538,28.2230271157,1.16430367335,0.0,62.886420148,41.4019203762,122.32242967,109.504457364,10.5075,2.31047230584
 01/26  16:00:00,234.980150926,28.2230271157,1.45385290228,0.0,62.886420148,41.4019203762,115.117185495,103.444533935,10.5075,1.16515155941
 01/26  17:00:00,235.172300274,28.2230271157,1.33794552683,0.0,62.886420148,41.4019203762,127.796463287,116.123707145,10.5075,1.16525614206
 01/26  18:00:00,238.665822133,28.2230271157,0.988859401175,0.0,62.886420148,41.4019203762,155.304248055,143.631626939,10.5075,1.16512111609
 01/26  19:00:00,242.291566758,28.2230271157,0.503447756223,0.0,41.9242800987,36.8599292233,178.131740146,167.626676716,9.34,1.16506343039
 01/26  20:00:00,226.16540922,28.2230271157,0.203956779367,0.0,41.9242800987,36.8599292233,201.988204363,191.483382396,9.34,1.16482196669
 01/26  21:00:00,200.552885395,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,221.969186893,212.631824673,8.1725,1.1648622194
 01/26  22:00:00,142.706491986,28.2230271157,0.00841890545505,0.0,13.9747600329,18.6919646116,198.818839289,194.128839289,4.67,0.02
 01/26  23:00:00,84.4428981786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949080426,0.0,2.335,1.16449080426
 01/26  24:00:00,119.354994392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,88.5992989669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,81.115315176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929436959,0.0,2.335,1.16429436959
 01/27  03:00:00,80.3731996247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,79.965093695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,102.137130839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927988221,0.0,2.335,1.16427988221
 01/27  06:00:00,105.801234387,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,9.38797232928,7.03297232928,2.335,0.02
 01/27  07:00:00,154.837044162,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,367.973903379,363.283903379,4.67,0.02
 01/27  08:00:00,150.537206242,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,341.940250735,336.105706579,4.67,1.16454415652
 01/27  09:00:00,210.449040245,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,305.311989133,297.119489133,8.1725,0.02
 01/27  10:00:00,235.082528553,28.2230271157,0.0200862870184,0.0,62.886420148,41.4019203762,276.43842395,264.76605911,10.5075,1.16486484015
 01/27  11:00:00,225.777728616,28.2230271157,0.0,0.0,62.886420148,41.4019203762,263.39550011,251.722852716,10.5075,1.16514739401
 01/27  12:00:00,256.622768881,28.2230271157,0.0,0.0,62.886420148,41.4019203762,250.880767313,238.062709605,10.5075,2.31055770814
 01/27  13:00:00,236.965503331,28.2230271157,0.0,0.0,62.886420148,41.4019203762,239.262514013,227.589608819,10.5075,1.16540519422
 01/27  14:00:00,234.14865245,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.020718786,220.347798744,10.5075,1.16542004196
 01/27  15:00:00,230.383509355,28.2230271157,0.0,0.0,62.886420148,41.4019203762,222.968175658,211.295483672,10.5075,1.1651919865
 01/27  16:00:00,227.241711804,28.2230271157,0.0801588506388,0.0,62.886420148,41.4019203762,215.931416031,203.113634431,10.5075,2.31028159971
 01/27  17:00:00,227.294509364,28.2230271157,0.0947186604836,0.0,62.886420148,41.4019203762,214.868216554,203.195560502,10.5075,1.16515605164
 01/27  18:00:00,233.553452973,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.649664631,212.976885997,10.5075,1.16527863447
 01/27  19:00:00,239.19855155,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,235.212433555,224.707469451,9.34,1.16496410332
 01/27  20:00:00,217.333120521,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,241.632129172,231.127205786,9.34,1.1649233864
 01/27  21:00:00,192.823112468,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,245.300617525,237.108117525,8.1725,0.02
 01/27  22:00:00,137.184648015,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,214.758378749,208.923652418,4.67,1.16472633152
 01/27  23:00:00,84.8457637889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944706444,0.0,2.335,1.16444706444
 01/27  24:00:00,120.078805155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,87.349650003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,79.9765951001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561321455,0.0,1.75125,1.16436321455
 01/28  03:00:00,79.3134024647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,78.5848665159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555957282,0.0,1.75125,1.16430957282
 01/28  05:00:00,88.510256684,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,8.127171138,6.355921138,1.75125,0.02
 01/28  06:00:00,92.1436794334,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,14.5907557374,12.8195057374,1.75125,0.02
 01/28  07:00:00,124.547692974,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,378.407854493,373.741076558,3.5025,1.16427793515
 01/28  08:00:00,127.873677069,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,348.275481599,344.752981599,3.5025,0.02
 01/28  09:00:00,184.860848141,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,320.734406279,313.73227386,5.8375,1.1646324183
 01/28  10:00:00,204.140412689,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,284.951789776,274.447031155,9.34,1.16475862047
 01/28  11:00:00,229.666356067,28.2230271157,0.0365537391577,0.0,62.886420148,41.4019203762,264.279471539,252.606909509,10.5075,1.16506203036
 01/28  12:00:00,260.34388614,28.2230271157,0.0,0.0,62.886420148,41.4019203762,250.977008099,239.304278592,10.5075,1.16522950711
 01/28  13:00:00,241.055894267,28.2230271157,0.0,0.0,62.886420148,41.4019203762,244.951996749,233.279189834,10.5075,1.1653069151
 01/28  14:00:00,238.261436518,28.2230271157,0.0,0.0,62.886420148,41.4019203762,241.937436827,229.119251859,10.5075,2.31068496789
 01/28  15:00:00,234.293243287,28.2230271157,0.0,0.0,62.886420148,41.4019203762,239.782505576,228.109725586,10.5075,1.1652799901
 01/28  16:00:00,230.868191183,28.2230271157,0.0,0.0,62.886420148,41.4019203762,237.590383076,225.917762318,10.5075,1.1651207574
 01/28  17:00:00,230.867750722,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.508662865,223.835952918,10.5075,1.16520994672
 01/28  18:00:00,237.131101002,28.2230271157,0.0,0.0,62.886420148,41.4019203762,247.828592833,236.156063826,10.5075,1.165029007
 01/28  19:00:00,227.545505663,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,270.857840614,261.520280764,8.1725,1.16505985075
 01/28  20:00:00,181.943352926,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,281.91045835,274.907963249,5.8375,1.16499510058
 01/28  21:00:00,171.242780771,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,288.1047649,281.102480394,5.8375,1.16478450598
 01/28  22:00:00,127.909247831,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,260.736109506,257.213609506,3.5025,0.02
 01/28  23:00:00,82.2054930993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158069019,0.0,1.75125,1.1645569019
 01/28  24:00:00,117.547465825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,86.1385219185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554050365,0.0,1.75125,1.16429050365
 01/29  02:00:00,78.7846712706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,81.9891477223,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,9.62149669443,7.85024669443,1.75125,0.02
 01/29  04:00:00,90.0681036142,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,24.2903947544,21.3748110571,1.75125,1.16433369737
 01/29  05:00:00,92.6394124175,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,16.9739568084,15.2027068084,1.75125,0.02
 01/29  06:00:00,96.2863885091,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,27.690817963,24.775258855,1.75125,1.164309108
 01/29  07:00:00,124.329368077,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,450.372883427,446.850383427,3.5025,0.02
 01/29  08:00:00,126.672371503,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,427.12653042,423.60403042,3.5025,0.02
 01/29  09:00:00,155.052152136,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,381.82070899,377.153826044,3.5025,1.16438294562
 01/29  10:00:00,128.397686435,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,351.983097359,348.460597359,3.5025,0.02
 01/29  11:00:00,165.47647341,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,304.144979171,295.975175765,7.005,1.16480340624
 01/29  12:00:00,197.299174987,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,287.97017649,279.80033972,7.005,1.16483676963
 01/29  13:00:00,205.39004259,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,267.75968174,257.254649499,9.34,1.16503224098
 01/29  14:00:00,202.993389806,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,264.973249783,254.468305274,9.34,1.16494450913
 01/29  15:00:00,198.722244492,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,249.603038406,240.243038406,9.34,0.02
 01/29  16:00:00,194.989075817,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,260.065422829,249.560415133,9.34,1.1650076956
 01/29  17:00:00,193.588902485,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,259.33459544,248.829645982,9.34,1.16494945785
 01/29  18:00:00,172.247281871,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,292.40565871,284.235713916,7.005,1.16494479359
 01/29  19:00:00,185.057225941,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,308.83115557,302.996519556,4.67,1.16463601439
 01/29  20:00:00,165.672226952,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,314.620711738,308.785959557,4.67,1.16475218113
 01/29  21:00:00,156.723187926,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,318.162348141,313.472348141,4.67,0.02
 01/29  22:00:00,142.019210546,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,279.642926519,273.808368901,4.67,1.16455761765
 01/29  23:00:00,82.2032058065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,117.572004567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550872582,0.0,1.75125,1.16425872582
 01/30  01:00:00,89.1457321591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,82.2354561402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,81.762069755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,81.4034007713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992347018,0.0,2.335,1.1642347018
 01/30  05:00:00,96.0114123959,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,14.5353209229,12.1803209229,2.335,0.02
 01/30  06:00:00,96.0309252584,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,15.0686887057,12.7136887057,2.335,0.02
 01/30  07:00:00,140.755872523,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,377.602221899,371.767938729,4.67,1.16428316968
 01/30  08:00:00,144.563619929,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,344.057619414,339.367619414,4.67,0.02
 01/30  09:00:00,213.787549358,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,305.363667947,296.02644706,8.1725,1.1647208875
 01/30  10:00:00,239.446786853,28.2230271157,0.0,0.0,62.886420148,41.4019203762,268.158760286,256.486371546,10.5075,1.16488874041
 01/30  11:00:00,230.10809127,28.2230271157,0.0,0.0,62.886420148,41.4019203762,255.028794755,243.356233895,10.5075,1.16506085918
 01/30  12:00:00,261.211678593,28.2230271157,0.0,0.0,62.886420148,41.4019203762,239.998878019,228.326033146,10.5075,1.1653448733
 01/30  13:00:00,242.240341061,28.2230271157,0.0,0.0,62.886420148,41.4019203762,234.16935379,222.496391445,10.5075,1.16546234471
 01/30  14:00:00,239.567388229,28.2230271157,0.0,0.0,62.886420148,41.4019203762,231.368028013,218.549532036,10.5075,2.31099597646
 01/30  15:00:00,235.608873971,28.2230271157,0.0,0.0,62.886420148,41.4019203762,226.772410133,215.09972028,10.5075,1.16518985248
 01/30  16:00:00,231.950941394,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.819766862,217.147081007,10.5075,1.16518585561
 01/30  17:00:00,231.223571798,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.441695178,221.76916023,10.5075,1.16503494779
 01/30  18:00:00,237.411202304,28.2230271157,0.0,0.0,62.886420148,41.4019203762,237.434726679,225.762076656,10.5075,1.16515002303
 01/30  19:00:00,242.45036351,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,244.476084939,233.970969307,9.34,1.16511563264
 01/30  20:00:00,227.037860314,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,251.74719058,241.242280424,9.34,1.16491015658
 01/30  21:00:00,201.536092577,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,256.890530764,247.553074556,8.1725,1.16495620766
 01/30  22:00:00,143.880981284,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,226.925903397,221.091257176,4.67,1.16464622049
 01/30  23:00:00,86.3361275116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,121.326441277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,90.5059707846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927948028,0.0,2.335,1.16427948028
 01/31  02:00:00,83.2254416993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,82.4701117845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,81.90270419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922442609,0.0,2.335,1.16422442609
 01/31  05:00:00,103.89854797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,116.31697943,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,21.6896350676,19.3346350676,2.335,0.02
 01/31  07:00:00,157.300394778,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,376.495979141,370.661706111,4.67,1.16427303023
 01/31  08:00:00,153.814682505,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,342.387490493,337.697490493,4.67,0.02
 01/31  09:00:00,213.901903216,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,303.614795755,294.277654662,8.1725,1.16464109276
 01/31  10:00:00,239.81370017,28.2230271157,0.0287907922664,0.0,62.886420148,41.4019203762,261.877503336,250.205194007,10.5075,1.16480932852
 01/31  11:00:00,230.947965816,28.2230271157,0.0160404491128,0.0,62.886420148,41.4019203762,251.236300459,239.563818659,10.5075,1.16498180011
 01/31  12:00:00,261.669543465,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.053869157,221.381102885,10.5075,1.16526627266
 01/31  13:00:00,242.611700628,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.64857087,212.975686776,10.5075,1.16538409472
 01/31  14:00:00,240.047951271,28.2230271157,0.0,0.0,62.886420148,41.4019203762,221.558486119,208.740145427,10.5075,2.31084069177
 01/31  15:00:00,236.779546665,28.2230271157,0.0,0.0,62.886420148,41.4019203762,214.450175146,202.777562228,10.5075,1.16511291852
 01/31  16:00:00,233.766444601,28.2230271157,0.0,0.0,62.886420148,41.4019203762,208.626222536,196.953613407,10.5075,1.16510912893
 01/31  17:00:00,233.951033216,28.2230271157,0.0435217838316,0.0,62.886420148,41.4019203762,206.450322972,194.77761135,10.5075,1.16521162149
 01/31  18:00:00,236.732525987,28.2230271157,0.0,0.0,62.886420148,41.4019203762,215.897450452,204.224876408,10.5075,1.16507404474
 01/31  19:00:00,244.45301661,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,228.060424309,217.555384503,9.34,1.16503980643
 01/31  20:00:00,222.445261601,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,235.491154696,224.986320079,9.34,1.16483461722
 01/31  21:00:00,197.095406088,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,240.466737664,231.129356595,8.1725,1.16488106849
 01/31  22:00:00,140.45953489,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,211.612495667,206.922495667,4.67,0.02
 01/31  23:00:00,87.2107267814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994893329,0.0,2.335,1.1644893329
 01/31  24:00:00,121.527319522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,90.1874661408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927439838,0.0,2.335,1.16427439838
 02/01  02:00:00,82.0742906655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,80.6184077433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,87.4669620263,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,18.3854167649,14.8861627772,2.335,1.16425398764
 02/01  05:00:00,93.4599404819,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,18.7629804421,16.4079804421,2.335,0.02
 02/01  06:00:00,96.6666926263,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,34.3549691591,31.9999691591,2.335,0.02
 02/01  07:00:00,137.780776457,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,439.349603163,434.659603163,4.67,0.02
 02/01  08:00:00,139.991442418,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,407.841996865,402.007470532,4.67,1.16452633323
 02/01  09:00:00,209.291672242,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,346.692018595,337.354799722,8.1725,1.16471887314
 02/01  10:00:00,234.516695235,28.2230271157,0.0162128563316,0.0,62.886420148,41.4019203762,281.933724925,271.406224925,10.5075,0.02
 02/01  11:00:00,226.658184923,28.2230271157,0.0448047516627,0.0,62.886420148,41.4019203762,249.305667035,237.633029179,10.5075,1.16513785573
 02/01  12:00:00,257.052244805,28.2230271157,0.0481871745398,0.0,62.886420148,41.4019203762,218.055887914,205.237381462,10.5075,2.31100645223
 02/01  13:00:00,237.319518764,28.2230271157,0.023897664972,0.0,62.886420148,41.4019203762,205.593664563,193.920531982,10.5075,1.16563258106
 02/01  14:00:00,233.990213326,28.2230271157,0.0741149610465,0.0,62.886420148,41.4019203762,196.937124482,184.118932792,10.5075,2.31069169007
 02/01  15:00:00,229.487522824,28.2230271157,0.244699197333,0.0,62.886420148,41.4019203762,186.707097675,175.034288362,10.5075,1.16530931309
 02/01  16:00:00,225.500362033,28.2230271157,0.294932531517,0.0,62.886420148,41.4019203762,186.38575071,174.713215354,10.5075,1.16503535535
 02/01  17:00:00,224.767993966,28.2230271157,0.189612046476,0.0,62.886420148,41.4019203762,203.136995328,191.464357277,10.5075,1.165138051
 02/01  18:00:00,227.352904666,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.394072361,216.721314077,10.5075,1.16525828435
 02/01  19:00:00,236.583436407,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,256.924210439,246.41924373,9.34,1.16496670932
 02/01  20:00:00,220.28363601,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,277.83787714,267.33291477,9.34,1.16496237017
 02/01  21:00:00,195.462177272,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,293.152118386,283.814810096,8.1725,1.16480828938
 02/01  22:00:00,138.485190419,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,284.160717223,279.470717223,4.67,0.02
 02/01  23:00:00,79.4584822343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949428932,0.0,2.335,1.16449428932
 02/01  24:00:00,115.207817706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,83.812330154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927113429,0.0,2.335,1.16427113429
 02/02  02:00:00,89.8450367161,12.3586868307,0.0,0.0,3.49369000822,9.08398230582,40.7222090732,38.3672090732,2.335,0.02
 02/02  03:00:00,90.2042489014,12.732258178,0.0,0.0,3.49369000822,9.08398230582,45.8886379733,43.5336379733,2.335,0.02
 02/02  04:00:00,88.9228874398,11.526601629,0.0,0.0,3.49369000822,9.08398230582,39.2555044754,36.9005044754,2.335,0.02
 02/02  05:00:00,101.019083333,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,49.9659748816,46.4666896511,2.335,1.16428523053
 02/02  06:00:00,98.9896236518,15.816944565,0.0,0.0,3.49369000822,9.08398230582,64.0751930683,61.7201930683,2.335,0.02
 02/02  07:00:00,137.315509735,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,533.728331533,529.038331533,4.67,0.02
 02/02  08:00:00,139.362672209,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,490.865438171,485.030984087,4.67,1.16445408395
