Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,208.907287994,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,433.334176978,423.997030025,8.1725,1.1646469529
 02/02  10:00:00,232.956084973,28.2230271157,0.0,0.0,62.886420148,41.4019203762,368.422253786,357.894753786,10.5075,0.02
 02/02  11:00:00,223.213875884,28.2230271157,0.0,0.0,62.886420148,41.4019203762,325.276267063,313.603700704,10.5075,1.16506635887
 02/02  12:00:00,254.135309973,28.2230271157,0.0,0.0,62.886420148,41.4019203762,286.622877062,273.80451214,10.5075,2.3108649222
 02/02  13:00:00,234.119342002,28.2230271157,0.0,0.0,62.886420148,41.4019203762,256.789187728,245.116125472,10.5075,1.16556225593
 02/02  14:00:00,231.230787583,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.919615914,224.246536899,10.5075,1.16557901477
 02/02  15:00:00,227.75155744,28.2230271157,0.0,0.0,62.886420148,41.4019203762,221.62937575,208.811284084,10.5075,2.31059166556
 02/02  16:00:00,224.729977772,28.2230271157,0.0318920226002,0.0,62.886420148,41.4019203762,204.171589333,192.498874739,10.5075,1.16521459428
 02/02  17:00:00,225.069010764,28.2230271157,0.164548616071,0.0,62.886420148,41.4019203762,201.557888233,189.885319605,10.5075,1.16506862878
 02/02  18:00:00,228.760450154,28.2230271157,0.118403127601,0.0,62.886420148,41.4019203762,212.850325505,201.177636409,10.5075,1.16518909515
 02/02  19:00:00,238.650370915,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,224.386234209,213.881100688,9.34,1.16513352111
 02/02  20:00:00,223.173943343,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,231.644425907,221.139532367,9.34,1.1648935405
 02/02  21:00:00,197.921573703,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,242.715074696,233.377638625,8.1725,1.16493607082
 02/02  22:00:00,141.31466292,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,213.285518665,208.595518665,4.67,0.02
 02/02  23:00:00,84.0235500428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949279598,0.0,2.335,1.16449279598
 02/02  24:00:00,119.383756545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,89.0358921483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,81.3918075317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929538578,0.0,2.335,1.16429538578
 02/03  03:00:00,80.5946590875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,79.9633714757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,110.273853578,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.553027103,14.0537411142,2.335,1.16428598875
 02/03  06:00:00,114.543995952,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,25.4535203731,23.0985203731,2.335,0.02
 02/03  07:00:00,155.393634258,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,384.958076167,380.268076167,4.67,0.02
 02/03  08:00:00,152.090926628,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,346.053751571,340.21924805,4.67,1.16450352081
 02/03  09:00:00,212.970465284,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,296.119915157,287.927415157,8.1725,0.02
 02/03  10:00:00,238.817149634,28.2230271157,0.0430781875637,0.0,62.886420148,41.4019203762,251.152017859,239.479573123,10.5075,1.16494473606
 02/03  11:00:00,229.456934573,28.2230271157,0.0412869782567,0.0,62.886420148,41.4019203762,232.65284754,220.980349188,10.5075,1.16499835233
 02/03  12:00:00,259.956293329,28.2230271157,0.0352511117404,0.0,62.886420148,41.4019203762,211.70292983,198.884699667,10.5075,2.31073016305
 02/03  13:00:00,240.75608647,28.2230271157,0.0552458518288,0.0,62.886420148,41.4019203762,196.844377344,185.171382091,10.5075,1.16549525316
 02/03  14:00:00,238.463974799,28.2230271157,0.264884330446,0.0,62.886420148,41.4019203762,186.083327731,174.410315408,10.5075,1.1655123232
 02/03  15:00:00,235.716552782,28.2230271157,0.455998934865,0.0,62.886420148,41.4019203762,175.603357531,162.785398416,10.5075,2.31045911553
 02/03  16:00:00,232.866785766,28.2230271157,0.569831457348,0.0,62.886420148,41.4019203762,165.630537728,153.957889117,10.5075,1.16514861118
 02/03  17:00:00,233.01130536,28.2230271157,0.595143458232,0.0,62.886420148,41.4019203762,165.68108982,154.008333661,10.5075,1.16525615904
 02/03  18:00:00,235.846589545,28.2230271157,0.50706726731,0.0,62.886420148,41.4019203762,176.409647466,164.737024063,10.5075,1.16512340323
 02/03  19:00:00,243.552336015,28.2230271157,0.0965923496068,0.0,41.9242800987,36.8599292233,194.536145652,184.031077573,9.34,1.16506807857
 02/03  20:00:00,221.051030294,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,211.03361418,200.528785863,9.34,1.16482831774
 02/03  21:00:00,195.580800251,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,222.298947413,212.961576312,8.1725,1.16487110119
 02/03  22:00:00,139.124535678,28.2230271157,0.00876950716765,0.0,13.9747600329,18.6919646116,193.112623712,188.422623712,4.67,0.02
 02/03  23:00:00,86.0891362822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946423941,0.0,2.335,1.16446423941
 02/03  24:00:00,120.806968391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,87.8156139387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564517834,0.0,1.75125,1.16439517834
 02/04  02:00:00,80.1564941831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,79.1474129627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,78.3063269958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551252662,0.0,1.75125,1.16426252662
 02/04  05:00:00,84.1772240081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,91.6416765964,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,13.0167348523,11.2454848523,1.75125,0.02
 02/04  07:00:00,124.272882205,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,375.438869332,370.772063809,3.5025,1.16430552364
 02/04  08:00:00,126.54625515,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,341.086483571,337.563983571,3.5025,0.02
 02/04  09:00:00,183.202673072,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,291.439409862,284.437164274,5.8375,1.16474558771
 02/04  10:00:00,201.128004267,28.2230271157,0.0500889206505,0.0,41.9242800987,36.8599292233,232.727080341,222.222376958,9.34,1.16470338243
 02/04  11:00:00,226.595043394,28.2230271157,0.06978949984,0.0,62.886420148,41.4019203762,196.224246494,184.551566569,10.5075,1.16517992537
 02/04  12:00:00,257.346922977,28.2230271157,0.190553896546,0.0,62.886420148,41.4019203762,174.925137412,163.252287793,10.5075,1.16534961917
 02/04  13:00:00,239.152660659,28.2230271157,0.48945121517,0.0,62.886420148,41.4019203762,159.827147076,148.154217809,10.5075,1.16542926772
 02/04  14:00:00,237.393490759,28.2230271157,0.648077226405,0.0,62.886420148,41.4019203762,149.43211713,136.613681287,10.5075,2.31093584307
 02/04  15:00:00,233.623261402,28.2230271157,0.824380688315,0.0,62.886420148,41.4019203762,136.868190658,125.195549116,10.5075,1.16514154163
 02/04  16:00:00,230.358176507,28.2230271157,0.973826785446,0.0,62.886420148,41.4019203762,130.07633053,118.403580267,10.5075,1.16525026295
 02/04  17:00:00,230.573707077,28.2230271157,1.00361700794,0.0,62.886420148,41.4019203762,135.490668009,123.818084091,10.5075,1.165083918
 02/04  18:00:00,233.509690309,28.2230271157,0.83634768735,0.0,62.886420148,41.4019203762,157.984384929,146.311722824,10.5075,1.1651621049
 02/04  19:00:00,226.915064768,28.2230271157,0.0311188603074,0.0,34.9369000822,32.3179380704,195.887089525,186.549394493,8.1725,1.1651950314
 02/04  20:00:00,180.59792641,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,223.526149044,216.523623718,5.8375,1.16502532578
 02/04  21:00:00,169.676751039,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,239.336381071,232.33413763,5.8375,1.1647434417
 02/04  22:00:00,125.923317258,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,221.625646278,216.958510579,3.5025,1.16463569881
 02/04  23:00:00,79.560187095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,114.930584728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571228145,0.0,1.75125,1.16446228145
 02/05  01:00:00,83.7590798258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,76.3762057487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,75.8894273929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558202485,0.0,1.75125,1.16433202485
 02/05  04:00:00,84.0490592264,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,17.8726032665,16.1013532665,1.75125,0.02
 02/05  05:00:00,94.683043652,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,30.7174235616,28.9461735616,1.75125,0.02
 02/05  06:00:00,94.3248008253,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,29.7440929007,26.8285106828,1.75125,1.16433221788
 02/05  07:00:00,123.625044368,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,437.637715742,434.115215742,3.5025,0.02
 02/05  08:00:00,126.085905406,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,401.406890681,397.884390681,3.5025,0.02
 02/05  09:00:00,155.674806828,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,325.730361267,321.063441109,3.5025,1.16442015764
 02/05  10:00:00,130.131527665,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,276.022819051,272.500319051,3.5025,0.02
 02/05  11:00:00,165.710574295,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,222.232019458,214.062251716,7.005,1.16476774162
 02/05  12:00:00,197.864205289,28.2230271157,0.0434810334312,0.0,27.9495200658,27.7759469175,184.899764107,176.729970015,7.005,1.16479409193
 02/05  13:00:00,209.707612887,28.2230271157,0.265812049672,0.0,41.9242800987,36.8599292233,143.369817724,132.864847909,9.34,1.16496981538
 02/05  14:00:00,210.148336673,28.2230271157,0.647169515447,0.0,41.9242800987,36.8599292233,126.296178644,115.791295075,9.34,1.16488356905
 02/05  15:00:00,208.867571392,28.2230271157,1.02871960799,0.0,41.9242800987,36.8599292233,108.238696521,97.7337628409,9.34,1.16493368021
 02/05  16:00:00,207.957024955,28.2230271157,1.44267205043,0.0,41.9242800987,36.8599292233,91.2464951571,80.7416460009,9.34,1.1648491562
 02/05  17:00:00,208.695668042,28.2230271157,1.5984863629,0.0,41.9242800987,36.8599292233,90.7309832836,81.3709832836,9.34,0.02
 02/05  18:00:00,181.076205631,28.2230271157,0.521107243938,0.0,27.9495200658,27.7759469175,122.72362712,114.55366334,7.005,1.16496377939
 02/05  19:00:00,194.849575002,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,146.338939691,140.504228714,4.67,1.16471097692
 02/05  20:00:00,174.413763393,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,165.465636975,159.630898682,4.67,1.16473829241
 02/05  21:00:00,164.341438344,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,173.225020304,168.535020304,4.67,0.02
 02/05  22:00:00,147.815665255,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,140.320465418,134.485994679,4.67,1.16447073964
 02/05  23:00:00,87.1319210301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,121.14144971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155098794,0.0,1.75125,1.1642598794
 02/06  01:00:00,93.5185307706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,85.4788940682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,84.7930660514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926844589,0.0,2.335,1.16426844589
 02/06  04:00:00,84.3453353657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  05:00:00,90.2148654712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,89.0739143443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923324711,0.0,2.335,1.16423324711
 02/06  07:00:00,141.130267183,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,332.123575203,327.433575203,4.67,0.02
 02/06  08:00:00,144.842453983,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,311.14080442,306.45080442,4.67,0.02
 02/06  09:00:00,214.073902727,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,272.219858386,262.882629383,8.1725,1.16472900382
 02/06  10:00:00,239.58160935,28.2230271157,0.0827858850058,0.0,62.886420148,41.4019203762,225.931937905,214.259577225,10.5075,1.16486067943
 02/06  11:00:00,229.916830552,28.2230271157,0.0544594130673,0.0,62.886420148,41.4019203762,199.926323441,188.253829634,10.5075,1.16499380686
 02/06  12:00:00,260.803262822,28.2230271157,0.503634689505,0.0,62.886420148,41.4019203762,166.226529053,154.553517438,10.5075,1.16551161478
 02/06  13:00:00,241.463520961,28.2230271157,0.816912564185,0.0,62.886420148,41.4019203762,143.895328799,131.076845869,10.5075,2.31098293048
 02/06  14:00:00,238.891733611,28.2230271157,1.02555850292,0.0,62.886420148,41.4019203762,126.579188718,114.90632327,10.5075,1.16536544782
 02/06  15:00:00,236.376040743,28.2230271157,1.45817619379,0.0,62.886420148,41.4019203762,111.95746059,100.284598561,10.5075,1.16536202856
 02/06  16:00:00,233.584606829,28.2230271157,1.84447889061,0.0,62.886420148,41.4019203762,102.530453966,90.8578436407,10.5075,1.16511032558
 02/06  17:00:00,232.106383527,28.2230271157,1.8601551281,0.0,62.886420148,41.4019203762,110.040939154,98.3682294182,10.5075,1.16520973593
 02/06  18:00:00,232.861499338,28.2230271157,1.52292020937,0.0,62.886420148,41.4019203762,131.046637181,119.374068422,10.5075,1.16506875927
 02/06  19:00:00,241.134944562,28.2230271157,0.753074828492,0.0,41.9242800987,36.8599292233,157.239632622,146.734575076,9.34,1.16505754559
 02/06  20:00:00,225.080706397,28.2230271157,0.415180722012,0.0,41.9242800987,36.8599292233,183.664770399,173.15988204,9.34,1.16488835945
 02/06  21:00:00,199.461844823,28.2230271157,0.00819551540568,0.0,34.9369000822,32.3179380704,202.292499549,192.955059337,8.1725,1.16494021206
 02/06  22:00:00,142.32726155,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,175.095800771,169.261126044,4.67,1.16467472708
 02/06  23:00:00,85.1354434944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,120.053131617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931132887,0.0,2.335,1.16431132887
 02/07  01:00:00,89.8772025427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,82.1302169554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,81.6131709439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928589143,0.0,2.335,1.16428589143
 02/07  04:00:00,81.0996904147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,103.134083069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,102.919324103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,156.108860469,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,343.087272602,337.252998479,4.67,1.16427412311
 02/07  08:00:00,153.748684299,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,308.204056575,303.514056575,4.67,0.02
 02/07  09:00:00,215.505508139,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,260.536355173,251.199182459,8.1725,1.16467271438
 02/07  10:00:00,244.196776651,28.2230271157,0.145338997439,0.0,62.886420148,41.4019203762,198.822482898,187.150082463,10.5075,1.16490043481
 02/07  11:00:00,240.785456845,28.2230271157,0.720833852713,0.0,62.886420148,41.4019203762,147.623603073,135.951165432,10.5075,1.16493764148
 02/07  12:00:00,275.813998734,28.2230271157,1.17732553782,0.0,62.886420148,41.4019203762,110.3298493,98.6568938528,10.5075,1.16545544704
 02/07  13:00:00,264.490039795,28.2230271157,1.75330788049,0.0,62.886420148,41.4019203762,85.5848343966,73.9117596777,10.5075,1.16557471889
 02/07  14:00:00,265.29269262,28.2230271157,2.26257624821,0.0,62.886420148,41.4019203762,69.1806741249,56.3622371373,10.5075,2.31093698764
 02/07  15:00:00,261.487224278,28.2230271157,2.54869416738,0.0,62.886420148,41.4019203762,64.4104998949,52.7376940403,10.5075,1.16530585456
 02/07  16:00:00,258.564036269,28.2230271157,2.57230586194,0.0,62.886420148,41.4019203762,65.1032348803,53.4306804029,10.5075,1.16505447738
 02/07  17:00:00,264.547407178,28.2230271157,2.51384202725,0.0,62.886420148,41.4019203762,64.1615689375,52.4889150619,10.5075,1.16515387563
 02/07  18:00:00,270.740739311,28.2230271157,2.53532068838,0.0,62.886420148,41.4019203762,65.4285131681,53.7557424122,10.5075,1.16527075588
 02/07  19:00:00,277.727189387,28.2230271157,1.99228683991,0.0,41.9242800987,36.8599292233,71.0395080252,60.5345063347,9.34,1.16500169054
 02/07  20:00:00,257.384569641,28.2230271157,1.68265223115,0.0,41.9242800987,36.8599292233,82.6349315511,72.130099064,9.34,1.16483248703
 02/07  21:00:00,230.48567249,28.2230271157,1.03230202106,0.0,34.9369000822,32.3179380704,90.5028529419,81.1654684602,8.1725,1.16488448165
 02/07  22:00:00,168.180125637,28.2230271157,0.307788014481,0.0,13.9747600329,18.6919646116,55.4031643722,49.5685453024,4.67,1.16461906982
 02/07  23:00:00,116.410537801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,147.936705857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934281952,0.0,2.335,1.16434281952
 02/08  01:00:00,122.673549174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,114.458030624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,114.449317733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,114.825492816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928077163,0.0,2.335,1.16428077163
 02/08  05:00:00,121.911522058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,121.251788549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,167.378447749,28.2230271157,0.00760007064523,0.0,13.9747600329,18.6919646116,153.427249768,147.592989238,4.67,1.16426052963
 02/08  08:00:00,165.328987259,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,205.852465881,201.162465881,4.67,0.02
 02/08  09:00:00,225.207486723,28.2230271157,0.0280932818556,0.0,34.9369000822,32.3179380704,210.861591899,201.524474684,8.1725,1.16461721494
 02/08  10:00:00,247.633871394,28.2230271157,0.034500309962,0.0,62.886420148,41.4019203762,208.86902289,197.196583245,10.5075,1.16493964494
 02/08  11:00:00,234.957591292,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.451625833,200.779012238,10.5075,1.16511359508
 02/08  12:00:00,263.789011734,28.2230271157,0.123827275595,0.0,62.886420148,41.4019203762,208.061699837,196.388800038,10.5075,1.16539979861
 02/08  13:00:00,243.729918528,28.2230271157,0.161090794778,0.0,62.886420148,41.4019203762,207.268569592,195.595550444,10.5075,1.16551914747
 02/08  14:00:00,241.443257342,28.2230271157,0.18233553872,0.0,62.886420148,41.4019203762,207.191922749,194.373308296,10.5075,2.31111445219
 02/08  15:00:00,237.530194487,28.2230271157,0.190453140123,0.0,62.886420148,41.4019203762,207.545188582,195.872437976,10.5075,1.16525060675
 02/08  16:00:00,233.780187073,28.2230271157,0.148710156864,0.0,62.886420148,41.4019203762,210.873497126,199.20074894,10.5075,1.16524818556
 02/08  17:00:00,232.95574716,28.2230271157,0.0910055524078,0.0,62.886420148,41.4019203762,216.168886478,204.496288135,10.5075,1.16509834331
 02/08  18:00:00,235.495760232,28.2230271157,0.0,0.0,62.886420148,41.4019203762,223.973154157,212.300438828,10.5075,1.1652153296
 02/08  19:00:00,243.256100633,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,237.876573949,227.371649545,9.34,1.16492440459
 02/08  20:00:00,226.97270749,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,253.698215498,243.193237643,9.34,1.16497785542
 02/08  21:00:00,200.521705017,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,262.656929926,253.319601047,8.1725,1.16482887836
 02/08  22:00:00,142.632361925,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,233.106133426,227.271417154,4.67,1.16471627215
 02/08  23:00:00,84.977537143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,120.116989484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,88.738380192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928004154,0.0,2.335,1.16428004154
 02/09  02:00:00,81.2366699766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,87.8218654606,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,22.5811814905,20.2261814905,2.335,0.02
 02/09  04:00:00,86.3759184494,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,27.9883557573,24.4890839772,2.335,1.16427178004
 02/09  05:00:00,96.9309875795,12.5454725044,0.0,0.0,3.49369000822,9.08398230582,43.9585073897,41.6035073897,2.335,0.02
 02/09  06:00:00,97.0525718605,13.1123629958,0.0,0.0,3.49369000822,9.08398230582,46.3706209803,44.0156209803,2.335,0.02
 02/09  07:00:00,137.609019508,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,472.50348898,466.669214368,4.67,1.16427461214
 02/09  08:00:00,139.785709387,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,440.527145699,435.837145699,4.67,0.02
 02/09  09:00:00,209.123667497,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,409.445465092,400.108250796,8.1725,1.16471429549
 02/09  10:00:00,233.093621972,28.2230271157,0.0,0.0,62.886420148,41.4019203762,379.951712749,368.279328859,10.5075,1.16488389044
 02/09  11:00:00,223.445533269,28.2230271157,0.0,0.0,62.886420148,41.4019203762,365.946354678,354.273796801,10.5075,1.16505787684
 02/09  12:00:00,254.225064185,28.2230271157,0.0,0.0,62.886420148,41.4019203762,343.928381419,332.255537324,10.5075,1.16534409538
 02/09  13:00:00,233.828751416,28.2230271157,0.0,0.0,62.886420148,41.4019203762,334.784266007,323.111302583,10.5075,1.16546342465
 02/09  14:00:00,230.776669345,28.2230271157,0.0,0.0,62.886420148,41.4019203762,332.102726919,319.284223779,10.5075,2.31100314066
 02/09  15:00:00,226.966260339,28.2230271157,0.0,0.0,62.886420148,41.4019203762,322.240727531,310.568032334,10.5075,1.16519519791
 02/09  16:00:00,223.578656422,28.2230271157,0.0,0.0,62.886420148,41.4019203762,312.140357982,300.467665277,10.5075,1.16519270507
 02/09  17:00:00,223.608754831,28.2230271157,0.0,0.0,62.886420148,41.4019203762,317.126761281,305.454218215,10.5075,1.16504306578
 02/09  18:00:00,226.990670677,28.2230271157,0.0,0.0,62.886420148,41.4019203762,332.398637592,320.725977687,10.5075,1.16515990491
 02/09  19:00:00,236.502529688,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,356.255480364,345.750353425,9.34,1.16512693908
 02/09  20:00:00,220.299164569,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,375.302946455,364.798023929,9.34,1.16492252557
 02/09  21:00:00,195.340232764,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,389.245829891,379.908359836,8.1725,1.16497005536
 02/09  22:00:00,138.421966902,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,370.14806571,364.313404895,4.67,1.16466081512
 02/09  23:00:00,79.0962868852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,123.240255073,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,26.6379133945,24.2829133945,2.335,0.02
 02/10  01:00:00,93.6634415776,9.96980462317,0.0,0.0,3.49369000822,9.08398230582,34.7446961368,31.2454251012,2.335,1.16427103559
 02/10  02:00:00,93.9724534078,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,60.7392640064,58.3842640064,2.335,0.02
 02/10  03:00:00,93.8784848193,16.4155591845,0.0,0.0,3.49369000822,9.08398230582,65.8819845818,63.5269845818,2.335,0.02
 02/10  04:00:00,90.6817811411,13.2646302382,0.0,0.0,3.49369000822,9.08398230582,58.1021348695,54.6028606687,2.335,1.16427420081
 02/10  05:00:00,116.283005824,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,82.3131683656,79.9581683656,2.335,0.02
 02/10  06:00:00,116.256425327,16.4155591845,0.0,0.0,3.49369000822,9.08398230582,82.3402475079,79.9852475079,2.335,0.02
 02/10  07:00:00,153.901838869,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,561.598491663,555.764272422,4.67,1.16421924155
 02/10  08:00:00,145.212168753,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,517.690652472,513.000652472,4.67,0.02
 02/10  09:00:00,209.023351733,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,468.958954799,459.621796442,8.1725,1.16465835695
 02/10  10:00:00,233.023056576,28.2230271157,0.0,0.0,62.886420148,41.4019203762,418.587909828,406.915581906,10.5075,1.16482792216
 02/10  11:00:00,223.303452035,28.2230271157,0.0,0.0,62.886420148,41.4019203762,389.083823847,377.411321982,10.5075,1.16500186461
 02/10  12:00:00,254.193436244,28.2230271157,0.0,0.0,62.886420148,41.4019203762,358.893273462,347.220485422,10.5075,1.16528804028
 02/10  13:00:00,234.124049246,28.2230271157,0.0,0.0,62.886420148,41.4019203762,338.458552553,326.785645247,10.5075,1.16540730613
 02/10  14:00:00,230.942123682,28.2230271157,0.0,0.0,62.886420148,41.4019203762,314.192718877,301.374327951,10.5075,2.31089092566
 02/10  15:00:00,227.186661999,28.2230271157,0.0,0.0,62.886420148,41.4019203762,298.285625855,286.612986555,10.5075,1.16513929933
 02/10  16:00:00,223.803001352,28.2230271157,0.0,0.0,62.886420148,41.4019203762,283.605719156,271.933082455,10.5075,1.16513670079
 02/10  17:00:00,223.859720428,28.2230271157,0.0,0.0,62.886420148,41.4019203762,278.173356049,266.500615579,10.5075,1.16524047069
 02/10  18:00:00,227.258346519,28.2230271157,0.0,0.0,62.886420148,41.4019203762,285.292442988,273.61983918,10.5075,1.16510380793
 02/10  19:00:00,236.679694505,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,293.946334617,283.441263867,9.34,1.1650707501
 02/10  20:00:00,214.113934681,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,299.828532712,289.323666346,9.34,1.16486636605
 02/10  21:00:00,189.583774222,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,306.058802208,296.721388276,8.1725,1.16491393227
 02/10  22:00:00,133.939061218,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,287.922620908,282.08801621,4.67,1.16460469745
 02/10  23:00:00,80.2360254333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.956217334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,86.3186461361,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,12.0736382247,9.15795417592,1.75125,1.1644340488
 02/11  02:00:00,88.3704043163,12.5828296391,0.0,0.0,3.49369000822,6.81298672936,30.944128051,29.172878051,1.75125,0.02
 02/11  03:00:00,84.295697386,8.63760065759,0.0,0.0,3.49369000822,6.81298672936,27.3877461584,24.4721414409,1.75125,1.16435471747
 02/11  04:00:00,91.4244362437,15.9923911355,0.0,0.0,3.49369000822,6.81298672936,47.2396751548,45.4684251548,1.75125,0.02
 02/11  05:00:00,99.0966732113,17.0112842109,0.0,0.0,3.49369000822,6.81298672936,49.8047105268,48.0334605268,1.75125,0.02
 02/11  06:00:00,94.1525431729,12.5165870797,0.0,0.0,3.49369000822,6.81298672936,39.8270893372,36.9115103232,1.75125,1.16432901393
 02/11  07:00:00,123.236540507,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,494.818312939,491.295812939,3.5025,0.02
 02/11  08:00:00,122.242109988,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,451.679496856,447.012401972,3.5025,1.16459488398
 02/11  09:00:00,181.715776663,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,404.125089183,398.267589183,5.8375,0.02
 02/11  10:00:00,198.988930373,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,343.202601736,332.69782816,9.34,1.16477357565
 02/11  11:00:00,224.647398404,28.2230271157,0.0,0.0,62.886420148,41.4019203762,286.754488982,275.082039902,10.5075,1.16494907948
 02/11  12:00:00,257.652246154,28.2230271157,0.053830892071,0.0,62.886420148,41.4019203762,238.974664915,227.301862278,10.5075,1.16530263623
 02/11  13:00:00,238.924758915,28.2230271157,0.0457532001494,0.0,62.886420148,41.4019203762,211.291838376,198.473611029,10.5075,2.31072734704
 02/11  14:00:00,235.032488806,28.2230271157,0.0369998299639,0.0,62.886420148,41.4019203762,193.545631887,181.872726984,10.5075,1.16540490317
 02/11  15:00:00,230.669246919,28.2230271157,0.144652415172,0.0,62.886420148,41.4019203762,179.288712111,167.616094733,10.5075,1.1651173778
 02/11  16:00:00,227.860562906,28.2230271157,0.435529384954,0.0,62.886420148,41.4019203762,161.914890899,150.242160119,10.5075,1.16523077976
 02/11  17:00:00,228.543001586,28.2230271157,0.645996070732,0.0,62.886420148,41.4019203762,152.237888747,140.565319661,10.5075,1.16506908657
 02/11  18:00:00,230.966343953,28.2230271157,0.607261069914,0.0,62.886420148,41.4019203762,164.430111248,152.757459375,10.5075,1.16515187347
 02/11  19:00:00,224.630885869,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,202.887155391,192.404456372,8.1725,2.31019901889
 02/11  20:00:00,178.447803292,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,225.425815115,219.568315115,5.8375,0.02
 02/11  21:00:00,168.031064777,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,242.99639976,235.994090975,5.8375,1.16480878524
 02/11  22:00:00,125.288526841,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,215.630161723,210.963078327,3.5025,1.16458339557
 02/11  23:00:00,81.0227676635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,117.557693811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157388077,0.0,1.75125,1.1644888077
 02/12  01:00:00,88.1540337391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,81.2093671979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557795436,0.0,1.75125,1.16432795436
 02/12  03:00:00,81.1485420821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,81.1280643706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,87.6667834066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551300035,0.0,1.75125,1.16426300035
 02/12  06:00:00,87.1881716652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,128.439607619,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,383.145382046,379.622882046,3.5025,0.02
 02/12  08:00:00,130.227795638,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,350.373819565,345.706894547,3.5025,1.16442501801
 02/12  09:00:00,162.218477362,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,302.84589771,299.32339771,3.5025,0.02
 02/12  10:00:00,137.310506185,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,294.019704475,289.352772853,3.5025,1.16443162191
 02/12  11:00:00,172.21216038,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,260.665608096,253.640608096,7.005,0.02
 02/12  12:00:00,203.26824235,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,248.207161784,240.03731141,7.005,1.1648503737
 02/12  13:00:00,212.282826107,28.2230271157,0.0394311251641,0.0,41.9242800987,36.8599292233,230.9713536,220.466349563,9.34,1.1650040371
 02/12  14:00:00,210.290938227,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,225.027299713,214.522381957,9.34,1.1649177556
 02/12  15:00:00,206.331423544,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,220.962551538,210.457574973,9.34,1.16497656513
 02/12  16:00:00,202.952479582,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,218.039785529,207.534897922,9.34,1.16488760652
 02/12  17:00:00,202.964629031,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,216.044313732,205.539251219,9.34,1.16506251292
 02/12  18:00:00,177.817486903,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,244.974944689,236.805061003,7.005,1.16488368574
 02/12  19:00:00,192.975817421,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,257.694179607,253.004179607,4.67,0.02
 02/12  20:00:00,174.379221825,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,270.988766127,265.153954857,4.67,1.16481126947
 02/12  21:00:00,164.062763571,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,278.439988386,272.605410666,4.67,1.16457772006
 02/12  22:00:00,148.271114782,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,235.527374463,230.837374463,4.67,0.02
 02/12  23:00:00,88.8674891078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567297929,0.0,1.75125,1.16442297929
 02/12  24:00:00,123.575794449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,95.1915477451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,87.4388860294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928932035,0.0,2.335,1.16428932035
 02/13  03:00:00,86.5242771765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,85.9460755898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,92.1103079442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,91.3671325331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926698133,0.0,2.335,1.16426698133
 02/13  07:00:00,144.233567074,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,340.075171023,335.385171023,4.67,0.02
 02/13  08:00:00,146.046755673,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,306.762033763,300.92752154,4.67,1.16451222261
 02/13  09:00:00,218.751884393,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,264.021947855,255.829447855,8.1725,0.02
 02/13  10:00:00,246.115638796,28.2230271157,0.060891150979,0.0,62.886420148,41.4019203762,232.175253282,220.502844489,10.5075,1.16490879304
 02/13  11:00:00,237.192585527,28.2230271157,0.0433900472059,0.0,62.886420148,41.4019203762,208.795502231,197.122998518,10.5075,1.16500371274
 02/13  12:00:00,269.022134888,28.2230271157,0.116741538396,0.0,62.886420148,41.4019203762,182.942276169,171.269325132,10.5075,1.16545103703
 02/13  13:00:00,253.122406697,28.2230271157,0.290447118116,0.0,62.886420148,41.4019203762,173.02384641,160.205205704,10.5075,2.31114070638
 02/13  14:00:00,251.555786643,28.2230271157,0.373687010286,0.0,62.886420148,41.4019203762,166.686900253,155.013794714,10.5075,1.16560553917
 02/13  15:00:00,248.223382465,28.2230271157,0.502581629633,0.0,62.886420148,41.4019203762,156.945949482,145.273118903,10.5075,1.16533057892
 02/13  16:00:00,246.337610838,28.2230271157,0.602444736883,0.0,62.886420148,41.4019203762,148.039039449,136.366438671,10.5075,1.16510077792
 02/13  17:00:00,246.974406235,28.2230271157,0.618305281042,0.0,62.886420148,41.4019203762,148.689974707,135.872248536,10.5075,2.31022617027
 02/13  18:00:00,246.876535272,28.2230271157,0.614668163517,0.0,62.886420148,41.4019203762,150.647153293,138.974497435,10.5075,1.16515585757
 02/13  19:00:00,257.425571683,28.2230271157,0.386074005321,0.0,41.9242800987,36.8599292233,155.552308346,145.047229462,9.34,1.16507888319
 02/13  20:00:00,243.622068478,28.2230271157,0.283375015058,0.0,41.9242800987,36.8599292233,165.457381392,154.952577102,9.34,1.16480428925
 02/13  21:00:00,216.141275901,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,172.582734938,164.390234938,8.1725,0.02
 02/13  22:00:00,156.359843176,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,142.537718919,136.703034282,4.67,1.16468463709
 02/13  23:00:00,100.597786363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,134.256335372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937556369,0.0,2.335,1.16437556369
 02/14  01:00:00,105.166182676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,96.713818902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,95.083848328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930202276,0.0,2.335,1.16430202276
 02/14  04:00:00,93.7927729786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,115.260315426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,114.316982684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927528653,0.0,2.335,1.16427528653
 02/14  07:00:00,165.325136975,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,287.348482654,282.658482654,4.67,0.02
 02/14  08:00:00,157.094550294,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,289.528773085,283.694322108,4.67,1.1644509766
 02/14  09:00:00,217.734326988,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,270.910560603,262.718060603,8.1725,0.02
 02/14  10:00:00,241.44760315,28.2230271157,0.0423479082065,0.0,62.886420148,41.4019203762,262.342542844,250.670195567,10.5075,1.1648472777
 02/14  11:00:00,229.50753285,28.2230271157,0.0,0.0,62.886420148,41.4019203762,263.196242559,251.523800439,10.5075,1.16494211998
 02/14  12:00:00,258.712995882,28.2230271157,0.0,0.0,62.886420148,41.4019203762,272.629924608,260.957035503,10.5075,1.16538910471
 02/14  13:00:00,236.529865698,28.2230271157,0.0,0.0,62.886420148,41.4019203762,282.952891355,270.134374761,10.5075,2.31101659341
 02/14  14:00:00,232.743753733,28.2230271157,0.0,0.0,62.886420148,41.4019203762,286.752329027,275.079285729,10.5075,1.16554329838
 02/14  15:00:00,227.804422822,28.2230271157,0.0,0.0,62.886420148,41.4019203762,295.825122376,284.152354012,10.5075,1.16526836324
 02/14  16:00:00,223.875203014,28.2230271157,0.0,0.0,62.886420148,41.4019203762,291.024216707,279.351678232,10.5075,1.1650384751
 02/14  17:00:00,223.893402255,28.2230271157,0.0,0.0,62.886420148,41.4019203762,289.736299133,278.063666296,10.5075,1.16513283742
 02/14  18:00:00,223.864755803,28.2230271157,0.0,0.0,62.886420148,41.4019203762,301.598263357,288.780425651,10.5075,2.31033770541
 02/14  19:00:00,236.647155821,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,311.96383056,301.458814809,9.34,1.16501575095
 02/14  20:00:00,213.772634237,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,319.299488499,309.939488499,9.34,0.02
 02/14  21:00:00,189.468572577,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,334.640266636,325.302848181,8.1725,1.16491845504
 02/14  22:00:00,133.845321037,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,315.577947675,309.743250975,4.67,1.16469670039
 02/14  23:00:00,79.4870651673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.214732693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931193718,0.0,2.335,1.16431193718
 02/15  01:00:00,92.0795138224,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,21.1739897855,18.8189897855,2.335,0.02
 02/15  02:00:00,86.0310279972,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,23.5805889084,21.2255889084,2.335,0.02
 02/15  03:00:00,90.2562478505,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,40.9906562323,37.4913808219,2.335,1.16427541046
 02/15  04:00:00,90.872723368,13.1294081956,0.0,0.0,3.49369000822,9.08398230582,41.6607243179,39.3057243179,2.335,0.02
 02/15  05:00:00,96.1894712065,11.8700893427,0.0,0.0,3.49369000822,9.08398230582,34.1120678725,31.7570678725,2.335,0.02
 02/15  06:00:00,99.8978304055,16.1662114651,0.0,0.0,3.49369000822,9.08398230582,55.4811900453,51.981908939,2.335,1.16428110627
 02/15  07:00:00,137.604335704,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,477.571349371,472.881349371,4.67,0.02
 02/15  08:00:00,136.443979379,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,440.378076592,435.688076592,4.67,0.02
 02/15  09:00:00,209.176784054,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,397.879761386,388.542568391,8.1725,1.16469299479
 02/15  10:00:00,233.441551403,28.2230271157,0.0,0.0,62.886420148,41.4019203762,348.738543112,337.066260088,10.5075,1.16478302389
 02/15  11:00:00,223.744602626,28.2230271157,0.0,0.0,62.886420148,41.4019203762,332.618458092,320.945849125,10.5075,1.16510896716
 02/15  12:00:00,254.382688199,28.2230271157,0.0,0.0,62.886420148,41.4019203762,312.493762718,300.820938411,10.5075,1.16532430703
 02/15  13:00:00,234.703736438,28.2230271157,0.0,0.0,62.886420148,41.4019203762,296.410923046,283.592536868,10.5075,2.31088617801
 02/15  14:00:00,232.199157325,28.2230271157,0.0,0.0,62.886420148,41.4019203762,281.895094651,270.222116812,10.5075,1.16547783891
 02/15  15:00:00,228.842437476,28.2230271157,0.0,0.0,62.886420148,41.4019203762,272.156091867,260.483388955,10.5075,1.1652029126
 02/15  16:00:00,226.088629906,28.2230271157,0.0,0.0,62.886420148,41.4019203762,259.226765671,247.554044064,10.5075,1.16522160664
 02/15  17:00:00,226.40381323,28.2230271157,0.0,0.0,62.886420148,41.4019203762,255.030092968,243.35752612,10.5075,1.16506684823
 02/15  18:00:00,226.213174595,28.2230271157,0.0,0.0,62.886420148,41.4019203762,263.854420436,252.181741925,10.5075,1.16517851042
 02/15  19:00:00,238.573074933,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,275.182381121,263.532265148,9.34,2.31011597275
 02/15  20:00:00,222.61445689,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,285.843127891,276.483127891,9.34,0.02
 02/15  21:00:00,197.25166383,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,296.424943507,287.087492157,8.1725,1.16495134919
 02/15  22:00:00,140.039837732,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,273.080800434,267.246170537,4.67,1.16462989712
 02/15  23:00:00,82.335892999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,117.857289555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933207609,0.0,2.335,1.16433207609
 02/16  01:00:00,86.5262706499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,83.3930064767,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,10.2549221647,7.89992216468,2.335,0.02
 02/16  03:00:00,91.3434634574,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,26.2527916998,22.7535092932,2.335,1.1642824066
 02/16  04:00:00,87.2332439139,8.33874357975,0.0,0.0,3.49369000822,9.08398230582,20.08809589,17.73309589,2.335,0.02
 02/16  05:00:00,97.4905102231,12.732258178,0.0,0.0,3.49369000822,9.08398230582,35.223456957,32.868456957,2.335,0.02
 02/16  06:00:00,97.9722792201,13.7742796917,0.0,0.0,3.49369000822,9.08398230582,40.3878917827,36.8886080886,2.335,1.16428369417
 02/16  07:00:00,137.698488493,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,459.146246765,454.456246765,4.67,0.02
 02/16  08:00:00,136.429605478,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,433.303458709,428.613458709,4.67,0.02
 02/16  09:00:00,209.114067463,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,394.323764448,384.986638522,8.1725,1.16462592521
 02/16  10:00:00,233.119096102,28.2230271157,0.0,0.0,62.886420148,41.4019203762,345.07862184,333.406214095,10.5075,1.16490774461
 02/16  11:00:00,223.432091259,28.2230271157,0.0,0.0,62.886420148,41.4019203762,322.047791901,310.375250616,10.5075,1.16504128523
 02/16  12:00:00,254.205784852,28.2230271157,0.0,0.0,62.886420148,41.4019203762,304.297286798,292.624530306,10.5075,1.16525649218
 02/16  13:00:00,233.77858864,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.632897293,275.814647888,10.5075,2.31074940467
 02/16  14:00:00,230.750313881,28.2230271157,0.0,0.0,62.886420148,41.4019203762,276.489504345,264.816595203,10.5075,1.16540914207
 02/16  15:00:00,226.963267034,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.441191896,252.768557688,10.5075,1.1651342084
 02/16  16:00:00,223.557925456,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.15476241,249.482109774,10.5075,1.16515263666
 02/16  17:00:00,223.566679157,28.2230271157,0.0,0.0,62.886420148,41.4019203762,266.399712138,254.726961192,10.5075,1.16525094685
 02/16  18:00:00,223.537854465,28.2230271157,0.0,0.0,62.886420148,41.4019203762,282.871143922,271.198534888,10.5075,1.16510903449
 02/16  19:00:00,236.457127758,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,297.111278189,286.606181121,9.34,1.16509706843
 02/16  20:00:00,220.24318463,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,311.912706296,301.407779127,9.34,1.16492716857
 02/16  21:00:00,195.334432481,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,331.04237869,321.705096941,8.1725,1.16478174883
 02/16  22:00:00,138.433869577,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,319.879914443,314.045202166,4.67,1.16471227726
 02/16  23:00:00,79.2924685892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.132761368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934864333,0.0,2.335,1.16434864333
 02/17  01:00:00,92.1704330589,8.28893406678,0.0,0.0,3.49369000822,9.08398230582,23.1776853602,20.8226853602,2.335,0.02
 02/17  02:00:00,90.196475256,12.732258178,0.0,0.0,3.49369000822,9.08398230582,42.630590773,40.275590773,2.335,0.02
 02/17  03:00:00,93.0169481472,15.519713728,0.0,0.0,3.49369000822,9.08398230582,50.7219886973,47.2227028229,2.335,1.16428587436
 02/17  04:00:00,89.6824676201,12.2055635247,0.0,0.0,3.49369000822,9.08398230582,42.0590569992,39.7040569992,2.335,0.02
 02/17  05:00:00,116.346929686,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,68.2812097894,65.9262097894,2.335,0.02
 02/17  06:00:00,117.089164907,17.2098592196,0.0,0.0,3.49369000822,9.08398230582,71.6144062016,69.2594062016,2.335,0.02
 02/17  07:00:00,153.924570606,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,530.422115338,524.587832559,4.67,1.1642827791
 02/17  08:00:00,145.222181154,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,491.538163525,486.848163525,4.67,0.02
 02/17  09:00:00,209.02407951,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,438.613404565,429.276196801,8.1725,1.16470776423
 02/17  10:00:00,232.9922199,28.2230271157,0.0,0.0,62.886420148,41.4019203762,372.770530032,361.098193417,10.5075,1.16483661556
 02/17  11:00:00,223.226819179,28.2230271157,0.0,0.0,62.886420148,41.4019203762,332.705783893,321.033314005,10.5075,1.16496988871
 02/17  12:00:00,254.137846269,28.2230271157,0.0,0.0,62.886420148,41.4019203762,292.793318695,281.120333089,10.5075,1.16548560542
 02/17  13:00:00,233.903349844,28.2230271157,0.0,0.0,62.886420148,41.4019203762,268.213969847,256.540866626,10.5075,1.16560322166
 02/17  14:00:00,230.564119332,28.2230271157,0.0,0.0,62.886420148,41.4019203762,251.038965963,238.220506587,10.5075,2.31095937592
 02/17  15:00:00,226.902184517,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.693530018,221.020698968,10.5075,1.16533104942
 02/17  16:00:00,223.74765986,28.2230271157,0.0,0.0,62.886420148,41.4019203762,215.923604591,204.251025932,10.5075,1.16507865868
 02/17  17:00:00,223.691780081,28.2230271157,0.0,0.0,62.886420148,41.4019203762,219.132765405,207.460088713,10.5075,1.16517669189
 02/17  18:00:00,223.391827351,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.174325453,223.501533361,10.5075,1.16529209165
 02/17  19:00:00,236.353982039,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,254.769139062,244.264116952,9.34,1.16502210983
 02/17  20:00:00,213.55328774,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,271.354544818,260.849692788,9.34,1.16485202951
 02/17  21:00:00,189.032985935,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,281.351417185,272.014014415,8.1725,1.16490277043
 02/17  22:00:00,133.627497559,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,260.550702832,254.716066189,4.67,1.1646366433
 02/17  23:00:00,79.4783218345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.26111438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935997544,0.0,2.335,1.16435997544
 02/18  01:00:00,82.2096871893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,75.2588679047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,87.5519131008,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,28.8679197145,25.9523204266,1.75125,1.1643492879
 02/18  04:00:00,87.90352842,12.5828296391,0.0,0.0,3.49369000822,6.81298672936,30.104291517,28.333041517,1.75125,0.02
 02/18  05:00:00,90.5319579683,8.63760065759,0.0,0.0,3.49369000822,6.81298672936,23.820783161,22.049533161,1.75125,0.02
 02/18  06:00:00,95.3124572316,13.9789967754,0.0,0.0,3.49369000822,6.81298672936,41.0431143083,38.1275563305,1.75125,1.16430797775
 02/18  07:00:00,123.262659885,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,451.54183674,448.01933674,3.5025,0.02
 02/18  08:00:00,122.056374205,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,414.278027652,409.61089156,3.5025,1.16463609126
 02/18  09:00:00,181.605793695,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,365.434494092,359.576994092,5.8375,0.02
 02/18  10:00:00,198.946866263,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,305.537443539,295.032660948,9.34,1.16478259073
