Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  11:00:00,224.206785439,28.2230271157,0.0320308738978,0.0,62.886420148,41.4019203762,259.133201538,247.460573288,10.5075,1.16512825083
 02/18  12:00:00,255.077582333,28.2230271157,0.0427763620188,0.0,62.886420148,41.4019203762,229.357743233,217.685053519,10.5075,1.165189714
 02/18  13:00:00,235.478833528,28.2230271157,0.0369789007764,0.0,62.886420148,41.4019203762,212.91208426,200.093512663,10.5075,2.31107159688
 02/18  14:00:00,232.496106584,28.2230271157,0.0371885101321,0.0,62.886420148,41.4019203762,201.750605153,190.077530696,10.5075,1.16557445732
 02/18  15:00:00,230.428907197,28.2230271157,0.229903610841,0.0,62.886420148,41.4019203762,191.910575249,180.237789623,10.5075,1.16528562564
 02/18  16:00:00,228.881251387,28.2230271157,0.347488019354,0.0,62.886420148,41.4019203762,184.953698232,173.281062505,10.5075,1.16513572673
 02/18  17:00:00,229.583629239,28.2230271157,0.32821181685,0.0,62.886420148,41.4019203762,188.976616346,176.158800152,10.5075,2.31031619442
 02/18  18:00:00,229.780473628,28.2230271157,0.280799639388,0.0,62.886420148,41.4019203762,195.25489546,183.582245602,10.5075,1.16514985804
 02/18  19:00:00,228.047724715,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,214.195270377,204.857606396,8.1725,1.16516398101
 02/18  20:00:00,183.02226224,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,229.136635911,222.134212389,5.8375,1.16492352181
 02/18  21:00:00,171.881656724,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,237.234151404,231.376651404,5.8375,0.02
 02/18  22:00:00,128.70040524,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,210.986644883,206.319475927,3.5025,1.16466895612
 02/18  23:00:00,83.1769277897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573663501,0.0,1.75125,1.16448663501
 02/18  24:00:00,118.460467932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,88.5177588483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,81.3100155872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557017959,0.0,1.75125,1.16432017959
 02/19  03:00:00,80.7325131414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,80.447705444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,86.8831350425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551328917,0.0,1.75125,1.16426328917
 02/19  06:00:00,86.4493206511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,127.606463926,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,390.628542458,387.106042458,3.5025,0.02
 02/19  08:00:00,129.136729484,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,356.106136878,351.439247762,3.5025,1.16438911595
 02/19  09:00:00,162.203593161,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,290.371343546,286.848843546,3.5025,0.02
 02/19  10:00:00,138.18619275,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,253.522069474,248.855096845,3.5025,1.16447262848
 02/19  11:00:00,173.797560329,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,208.287107086,200.117330209,7.005,1.16477687677
 02/19  12:00:00,203.678297215,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,183.420805466,176.395805466,7.005,0.02
 02/19  13:00:00,215.543446451,28.2230271157,0.219616156446,0.0,41.9242800987,36.8599292233,144.605590347,134.100573471,9.34,1.16501687658
 02/19  14:00:00,216.717193107,28.2230271157,0.649690470901,0.0,41.9242800987,36.8599292233,118.925445481,108.420588271,9.34,1.16485720985
 02/19  15:00:00,215.117967904,28.2230271157,0.959333360689,0.0,41.9242800987,36.8599292233,101.071345326,90.5664221972,9.34,1.16492312918
 02/19  16:00:00,210.763469898,28.2230271157,0.984031140107,0.0,41.9242800987,36.8599292233,101.566083025,91.0612546319,9.34,1.16482839335
 02/19  17:00:00,209.26024234,28.2230271157,0.97127697722,0.0,41.9242800987,36.8599292233,109.028754743,98.5237621249,9.34,1.16499261864
 02/19  18:00:00,177.812348474,28.2230271157,0.213690371925,0.0,27.9495200658,27.7759469175,140.646236397,132.476410694,7.005,1.16482570245
 02/19  19:00:00,193.640260913,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,166.55777283,161.86777283,4.67,0.02
 02/19  20:00:00,174.225104967,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,188.445010004,182.610227659,4.67,1.1647823444
 02/19  21:00:00,164.859302565,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,208.32403758,202.489353735,4.67,1.16468384519
 02/19  22:00:00,149.027733796,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,177.554435735,172.864435735,4.67,0.02
 02/19  23:00:00,89.1893916118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565321584,0.0,1.75125,1.16440321584
 02/19  24:00:00,123.29473246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,93.2907613587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,85.2512939508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555641376,0.0,1.75125,1.16430641376
 02/20  03:00:00,83.8022304255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,82.6233823513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,88.1430227571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558177419,0.0,1.75125,1.16433177419
 02/20  06:00:00,86.7355891282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,126.841362167,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,392.907451371,388.240646823,3.5025,1.16430454811
 02/20  08:00:00,127.232582924,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,363.813681319,360.291181319,3.5025,0.02
 02/20  09:00:00,159.230125958,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,309.43387221,305.91137221,3.5025,0.02
 02/20  10:00:00,132.888902682,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,293.202464661,288.535537037,3.5025,1.16442762432
 02/20  11:00:00,167.814241565,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,251.426234865,243.256390228,7.005,1.16484463703
 02/20  12:00:00,198.509101872,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,229.38295238,222.35795238,7.005,0.02
 02/20  13:00:00,207.565252343,28.2230271157,0.0963931254511,0.0,41.9242800987,36.8599292233,188.268240524,177.763226198,9.34,1.16501432514
 02/20  14:00:00,208.365095788,28.2230271157,0.246414127946,0.0,41.9242800987,36.8599292233,153.46312706,142.958202912,9.34,1.16492414886
 02/20  15:00:00,206.207827422,28.2230271157,0.516913813431,0.0,41.9242800987,36.8599292233,140.936281628,130.431292057,9.34,1.16498957076
 02/20  16:00:00,202.334877159,28.2230271157,0.611589312601,0.0,41.9242800987,36.8599292233,138.333384511,127.828490109,9.34,1.16489440188
 02/20  17:00:00,200.503810215,28.2230271157,0.548165750837,0.0,41.9242800987,36.8599292233,149.172796976,138.667738821,9.34,1.16505815593
 02/20  18:00:00,169.959233655,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,188.265187444,180.095296597,7.005,1.16489084663
 02/20  19:00:00,188.200367001,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,214.72124714,208.886608114,4.67,1.16463902661
 02/20  20:00:00,168.121296075,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,239.545497285,234.855497285,4.67,0.02
 02/20  21:00:00,158.051131756,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,261.527273553,255.692668696,4.67,1.16460485702
 02/20  22:00:00,142.290412366,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,233.570373575,228.880373575,4.67,0.02
 02/20  23:00:00,80.58354022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567237203,0.0,1.75125,1.16442237203
 02/20  24:00:00,114.954630877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,85.3880414269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,78.2988252108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927117523,0.0,2.335,1.16427117523
 02/21  03:00:00,78.012951083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,81.8754241864,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,9.65417826598,7.29917826598,2.335,0.02
 02/21  05:00:00,112.617996534,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,25.6595530348,22.1602918728,2.335,1.16426116201
 02/21  06:00:00,108.434268293,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,19.7387161406,17.3837161406,2.335,0.02
 02/21  07:00:00,154.021996808,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,405.652901215,400.962901215,4.67,0.02
 02/21  08:00:00,145.520188785,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,373.751643825,367.917166613,4.67,1.16447721149
 02/21  09:00:00,209.183991484,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,340.20023695,332.00773695,8.1725,0.02
 02/21  10:00:00,233.095365038,28.2230271157,0.0,0.0,62.886420148,41.4019203762,307.767773714,296.095360022,10.5075,1.16491369205
 02/21  11:00:00,223.434433192,28.2230271157,0.0,0.0,62.886420148,41.4019203762,298.896122793,287.223656161,10.5075,1.16496663185
 02/21  12:00:00,254.235757853,28.2230271157,0.0,0.0,62.886420148,41.4019203762,296.113986374,283.295828665,10.5075,2.31065770895
 02/21  13:00:00,234.015997966,28.2230271157,0.0,0.0,62.886420148,41.4019203762,294.511250902,282.838295846,10.5075,1.16545505563
 02/21  14:00:00,231.049472674,28.2230271157,0.0,0.0,62.886420148,41.4019203762,291.475241864,279.802272127,10.5075,1.1654697372
 02/21  15:00:00,227.256430807,28.2230271157,0.0,0.0,62.886420148,41.4019203762,290.120026389,277.30215762,10.5075,2.31036876977
 02/21  16:00:00,223.804460191,28.2230271157,0.0,0.0,62.886420148,41.4019203762,284.477017277,272.804416991,10.5075,1.16510028579
 02/21  17:00:00,223.719394812,28.2230271157,0.0,0.0,62.886420148,41.4019203762,285.342040344,273.669334993,10.5075,1.16520535056
 02/21  18:00:00,223.640077251,28.2230271157,0.0,0.0,62.886420148,41.4019203762,289.248420142,277.575849328,10.5075,1.1650708144
 02/21  19:00:00,236.506690502,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,296.604893603,286.099880262,9.34,1.16501334171
 02/21  20:00:00,213.68678178,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,303.618717877,293.113745376,9.34,1.16497250079
 02/21  21:00:00,189.233532455,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,310.202109235,300.8647966,8.1725,1.16481263561
 02/21  22:00:00,133.732253048,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,285.68452811,280.99452811,4.67,0.02
 02/21  23:00:00,79.4183061587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949576216,0.0,2.335,1.16449576216
 02/21  24:00:00,115.182436473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,87.9360526502,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,12.4163213072,10.0613213072,2.335,0.02
 02/22  02:00:00,89.9754064687,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,34.6085102238,31.1092159133,2.335,1.16429431046
 02/22  03:00:00,86.2773041704,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,27.6914312307,25.3364312307,2.335,0.02
 02/22  04:00:00,92.324208141,14.8587621787,0.0,0.0,3.49369000822,9.08398230582,47.3905989314,45.0355989314,2.335,0.02
 02/22  05:00:00,99.2649205366,15.083355219,0.0,0.0,3.49369000822,9.08398230582,49.6546993876,46.1554340676,2.335,1.16426531995
 02/22  06:00:00,96.8903069829,13.2646302382,0.0,0.0,3.49369000822,9.08398230582,35.6251685637,33.2701685637,2.335,0.02
 02/22  07:00:00,137.35085591,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,489.59721757,484.90721757,4.67,0.02
 02/22  08:00:00,136.320448159,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,441.348085756,435.513591033,4.67,1.1644947231
 02/22  09:00:00,209.140395227,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,383.67979374,375.48729374,8.1725,0.02
 02/22  10:00:00,233.481406692,28.2230271157,0.0,0.0,62.886420148,41.4019203762,330.140951335,318.46863805,10.5075,1.1648132857
 02/22  11:00:00,223.804885599,28.2230271157,0.0,0.0,62.886420148,41.4019203762,306.069992691,294.397396072,10.5075,1.16509661881
 02/22  12:00:00,255.669928938,28.2230271157,0.0450725476734,0.0,62.886420148,41.4019203762,266.832111994,255.159372914,10.5075,1.16523908046
 02/22  13:00:00,237.285678466,28.2230271157,0.0387724678029,0.0,62.886420148,41.4019203762,235.862428406,223.04394332,10.5075,2.31098508623
 02/22  14:00:00,235.497193358,28.2230271157,0.0389608938798,0.0,62.886420148,41.4019203762,209.985547407,198.312680971,10.5075,1.16536643532
 02/22  15:00:00,232.467486066,28.2230271157,0.0645267362575,0.0,62.886420148,41.4019203762,190.405526091,178.732888069,10.5075,1.16513802214
 02/22  16:00:00,230.199869376,28.2230271157,0.231848858175,0.0,62.886420148,41.4019203762,179.896744402,168.224068186,10.5075,1.165176216
 02/22  17:00:00,230.531610599,28.2230271157,0.311996567762,0.0,62.886420148,41.4019203762,180.496174728,167.678306784,10.5075,2.31036794369
 02/22  18:00:00,229.908865628,28.2230271157,0.266092205379,0.0,62.886420148,41.4019203762,188.174798287,176.502075932,10.5075,1.16522235545
 02/22  19:00:00,242.321738456,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,209.423217378,198.918074683,9.34,1.16514269536
 02/22  20:00:00,227.188519751,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,229.205258102,218.700391828,9.34,1.16486627319
 02/22  21:00:00,202.028378016,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,230.575787732,222.383287732,8.1725,0.02
 02/22  22:00:00,145.150106933,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,195.814307333,189.979587802,4.67,1.16471953127
 02/22  23:00:00,87.7607020413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944329394,0.0,2.335,1.16444329394
 02/22  24:00:00,122.401995245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,92.1895235553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,84.5397881524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928623612,0.0,2.335,1.16428623612
 02/23  03:00:00,83.212535093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,82.5030758951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,88.7186839038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,88.1627448266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926289371,0.0,2.335,1.16426289371
 02/23  07:00:00,141.191904555,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,360.20393694,355.51393694,4.67,0.02
 02/23  08:00:00,138.680126452,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,334.063946283,328.229440852,4.67,1.16450543104
 02/23  09:00:00,214.126140181,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,305.247158173,297.054658173,8.1725,0.02
 02/23  10:00:00,239.957148625,28.2230271157,0.0298527353737,0.0,62.886420148,41.4019203762,269.231389671,257.558990882,10.5075,1.16489878901
 02/23  11:00:00,230.968087105,28.2230271157,0.0,0.0,62.886420148,41.4019203762,254.553031569,242.880542864,10.5075,1.1649887058
 02/23  12:00:00,261.53516141,28.2230271157,0.0,0.0,62.886420148,41.4019203762,245.628204681,233.955273967,10.5075,1.16543071367
 02/23  13:00:00,242.665573798,28.2230271157,0.0,0.0,62.886420148,41.4019203762,236.360178835,223.541590312,10.5075,2.31108852311
 02/23  14:00:00,240.783899491,28.2230271157,0.0,0.0,62.886420148,41.4019203762,225.829148911,214.156074863,10.5075,1.16557404811
 02/23  15:00:00,237.167988502,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.710664733,213.037867832,10.5075,1.16529690157
 02/23  16:00:00,234.629347534,28.2230271157,0.0254935688617,0.0,62.886420148,41.4019203762,208.146847239,196.474282559,10.5075,1.16506468067
 02/23  17:00:00,236.439854743,28.2230271157,0.104881220197,0.0,62.886420148,41.4019203762,199.974288874,188.301633298,10.5075,1.16515557598
 02/23  18:00:00,236.925040234,28.2230271157,0.091776026754,0.0,62.886420148,41.4019203762,205.210053963,192.392180796,10.5075,2.31037316706
 02/23  19:00:00,248.459398721,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,210.423806966,199.918777582,9.34,1.16502938385
 02/23  20:00:00,234.261009462,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,214.531373912,205.171373912,9.34,0.02
 02/23  21:00:00,208.760494848,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,214.548757155,205.211327571,8.1725,1.16492958383
 02/23  22:00:00,151.124905343,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,177.226133873,171.39142797,4.67,1.16470590331
 02/23  23:00:00,95.2706489227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,129.591178515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932037894,0.0,2.335,1.16432037894
 02/24  01:00:00,99.9619786101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,91.8763677098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,90.9035473064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924590364,0.0,2.335,1.16424590364
 02/24  04:00:00,90.3777056863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,112.704271509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,113.31644125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921816774,0.0,2.335,1.16421816774
 02/24  07:00:00,167.689328754,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,261.210118133,256.520118133,4.67,0.02
 02/24  08:00:00,161.852951641,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,235.05920618,230.36920618,4.67,0.02
 02/24  09:00:00,229.809430431,28.2230271157,0.0674076604233,0.0,34.9369000822,32.3179380704,197.651865621,188.314669089,8.1725,1.16469653197
 02/24  10:00:00,261.677019534,28.2230271157,0.259161083847,0.0,62.886420148,41.4019203762,155.741990462,144.069708469,10.5075,1.16478199258
 02/24  11:00:00,257.302262839,28.2230271157,0.541549835205,0.0,62.886420148,41.4019203762,139.904332235,128.231729016,10.5075,1.16510321842
 02/24  12:00:00,284.355819595,28.2230271157,0.68490549196,0.0,62.886420148,41.4019203762,127.810290303,116.137476387,10.5075,1.16531391585
 02/24  13:00:00,270.340409324,28.2230271157,0.875686565493,0.0,62.886420148,41.4019203762,116.430389117,103.612035799,10.5075,2.31085331776
 02/24  14:00:00,275.549518004,28.2230271157,1.66462417698,0.0,62.886420148,41.4019203762,80.4089026689,68.7359468977,10.5075,1.16545577123
 02/24  15:00:00,270.461760448,28.2230271157,2.08348386902,0.0,62.886420148,41.4019203762,63.9930063582,52.3203278204,10.5075,1.16517853779
 02/24  16:00:00,258.947779244,28.2230271157,2.33242721721,0.0,62.886420148,41.4019203762,62.8469588783,51.1742651612,10.5075,1.16519371703
 02/24  17:00:00,254.076321364,28.2230271157,2.35661351054,0.0,62.886420148,41.4019203762,71.3120753234,59.6395391591,10.5075,1.16503616428
 02/24  18:00:00,249.195811968,28.2230271157,2.05246893532,0.0,62.886420148,41.4019203762,89.1849295843,77.5122857623,10.5075,1.16514382203
 02/24  19:00:00,254.670389039,28.2230271157,1.08846644365,0.0,41.9242800987,36.8599292233,113.692251072,103.187122287,9.34,1.16512878467
 02/24  20:00:00,229.486434921,28.2230271157,0.744374777226,0.0,41.9242800987,36.8599292233,135.727979703,125.223023265,9.34,1.16495643788
 02/24  21:00:00,201.647353385,28.2230271157,0.374530639941,0.0,34.9369000822,32.3179380704,151.739629862,142.402321367,8.1725,1.1648084942
 02/24  22:00:00,143.687759532,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,128.76765405,122.93306963,4.67,1.16458441978
 02/24  23:00:00,90.3700566532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,124.030699477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937239061,0.0,2.335,1.16437239061
 02/25  01:00:00,91.2220516121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,83.5149131174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560479599,0.0,1.75125,1.16435479599
 02/25  03:00:00,82.1563624058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,80.9360957035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,86.4391759827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557615136,0.0,1.75125,1.16432615136
 02/25  06:00:00,85.0071194404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,124.634455905,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,344.800458947,341.277958947,3.5025,0.02
 02/25  08:00:00,120.164567509,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,327.595038122,322.927948168,3.5025,1.16458995392
 02/25  09:00:00,183.100288611,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,293.331876663,286.329730966,5.8375,1.16464569713
 02/25  10:00:00,201.319067436,28.2230271157,0.0353965681345,0.0,41.9242800987,36.8599292233,243.951290598,234.591290598,9.34,0.02
 02/25  11:00:00,226.671434545,28.2230271157,0.0463855361162,0.0,62.886420148,41.4019203762,217.74283568,206.070239419,10.5075,1.1650962611
 02/25  12:00:00,257.267833708,28.2230271157,0.105724756841,0.0,62.886420148,41.4019203762,191.045768364,178.227789988,10.5075,2.31047837691
 02/25  13:00:00,238.795246686,28.2230271157,0.500262985777,0.0,62.886420148,41.4019203762,162.064983723,150.392180455,10.5075,1.1653032678
 02/25  14:00:00,236.571553949,28.2230271157,0.69248453216,0.0,62.886420148,41.4019203762,146.497898943,134.825066863,10.5075,1.16533207939
 02/25  15:00:00,233.02200314,28.2230271157,0.801361799153,0.0,62.886420148,41.4019203762,139.094738198,127.422148827,10.5075,1.16508937061
 02/25  16:00:00,230.788697915,28.2230271157,1.02495161985,0.0,62.886420148,41.4019203762,130.98650226,118.168740506,10.5075,2.31026175395
 02/25  17:00:00,232.190475745,28.2230271157,1.27100069192,0.0,62.886420148,41.4019203762,127.504618144,115.831976352,10.5075,1.16514179149
 02/25  18:00:00,232.300546526,28.2230271157,1.11457254029,0.0,62.886420148,41.4019203762,140.178930341,128.50622376,10.5075,1.16520658056
 02/25  19:00:00,229.120662765,28.2230271157,0.298506624265,0.0,34.9369000822,32.3179380704,171.699610847,162.361893461,8.1725,1.16521738515
 02/25  20:00:00,183.508501167,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,190.736930037,183.734455319,5.8375,1.16497471832
 02/25  21:00:00,172.99707707,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,198.614234064,192.756734064,5.8375,0.02
 02/25  22:00:00,129.596161814,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,179.861258075,175.19411334,3.5025,1.16464473443
 02/25  23:00:00,83.8286420726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578448126,0.0,1.75125,1.16453448126
 02/25  24:00:00,118.594583298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,88.5117180308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,80.9704177812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553446614,0.0,1.75125,1.16428446614
 02/26  03:00:00,80.1397174449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,79.4620004284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,85.5808779189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555853897,0.0,1.75125,1.16430853897
 02/26  06:00:00,85.0001357989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,126.075602756,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,383.405674869,378.738894951,3.5025,1.16427991814
 02/26  08:00:00,123.728829296,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,353.229852594,349.707352594,3.5025,0.02
 02/26  09:00:00,159.680441617,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,293.909857828,290.387357828,3.5025,0.02
 02/26  10:00:00,134.828021941,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,251.421282119,246.754268746,3.5025,1.16451337295
 02/26  11:00:00,170.321134471,28.2230271157,0.0167469933073,0.0,27.9495200658,27.7759469175,198.890860918,190.721047519,7.005,1.16481339931
 02/26  12:00:00,201.872971559,28.2230271157,0.0422844090327,0.0,27.9495200658,27.7759469175,173.790981985,166.765981985,7.005,0.02
 02/26  13:00:00,212.024466614,28.2230271157,0.216677008984,0.0,41.9242800987,36.8599292233,155.793433099,145.288453241,9.34,1.16497985822
 02/26  14:00:00,209.491505984,28.2230271157,0.398444060732,0.0,41.9242800987,36.8599292233,155.886516742,145.381629865,9.34,1.16488687688
 02/26  15:00:00,205.341532857,28.2230271157,0.461643241917,0.0,41.9242800987,36.8599292233,154.323071713,143.818122358,9.34,1.16494935556
 02/26  16:00:00,203.816955244,28.2230271157,0.599132292678,0.0,41.9242800987,36.8599292233,145.258776387,134.753924713,9.34,1.1648516744
 02/26  17:00:00,205.490523625,28.2230271157,0.682933532895,0.0,41.9242800987,36.8599292233,139.757596757,129.252584758,9.34,1.16501199897
 02/26  18:00:00,175.878112509,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,166.149474375,157.979631896,7.005,1.16484247894
 02/26  19:00:00,193.998689713,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,183.811636568,179.121636568,4.67,0.02
 02/26  20:00:00,175.837131301,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,190.723512761,184.888716362,4.67,1.16479639934
 02/26  21:00:00,166.369564435,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,192.695124284,186.860572106,4.67,1.1645521776
 02/26  22:00:00,150.284711095,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,170.903871219,166.213871219,4.67,0.02
 02/26  23:00:00,90.7436159598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566373181,0.0,1.75125,1.16441373181
 02/26  24:00:00,124.577399712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,96.5438156517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,88.0296381038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929001251,0.0,2.335,1.16429001251
 02/27  03:00:00,86.5626420957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,85.6336216837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,91.3371139915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927457659,0.0,2.335,1.16427457659
 02/27  06:00:00,90.0500094794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,141.83161402,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,346.438728113,341.748728113,4.67,0.02
 02/27  08:00:00,137.931255975,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,331.869583046,326.035046642,4.67,1.16453640422
 02/27  09:00:00,212.966777223,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,304.258186174,296.065686174,8.1725,0.02
 02/27  10:00:00,237.948469334,28.2230271157,0.0207955984345,0.0,62.886420148,41.4019203762,277.326696492,265.654343592,10.5075,1.16485290079
 02/27  11:00:00,228.28288361,28.2230271157,0.0,0.0,62.886420148,41.4019203762,268.757243856,257.084612762,10.5075,1.16513109396
 02/27  12:00:00,258.862031144,28.2230271157,0.0,0.0,62.886420148,41.4019203762,262.582117525,249.764103949,10.5075,2.31051357654
 02/27  13:00:00,239.061311799,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.121644406,246.448767164,10.5075,1.16537724233
 02/27  14:00:00,236.143908863,28.2230271157,0.0,0.0,62.886420148,41.4019203762,260.593631809,248.92074328,10.5075,1.16538852895
 02/27  15:00:00,231.230513967,28.2230271157,0.0,0.0,62.886420148,41.4019203762,274.703950449,263.031292426,10.5075,1.16515802383
 02/27  16:00:00,226.010833259,28.2230271157,0.0,0.0,62.886420148,41.4019203762,291.969427163,279.151722925,10.5075,2.31020423747
 02/27  17:00:00,224.19629075,28.2230271157,0.0,0.0,62.886420148,41.4019203762,300.513998324,288.841386063,10.5075,1.16511226173
 02/27  18:00:00,223.78032491,28.2230271157,0.0,0.0,62.886420148,41.4019203762,306.501750233,294.829019172,10.5075,1.16523106105
 02/27  19:00:00,233.204528346,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,314.848113253,304.342964323,9.34,1.16514893007
 02/27  20:00:00,220.287788539,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,322.671771967,312.166901146,9.34,1.16487082088
 02/27  21:00:00,195.622055276,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,336.021518371,327.829018371,8.1725,0.02
 02/27  22:00:00,138.586676852,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,318.493616254,312.658945728,4.67,1.16467052585
 02/27  23:00:00,79.4715417051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994447469,0.0,2.335,1.1644447469
 02/27  24:00:00,115.193852287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,96.0776447285,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,34.2445217367,31.8895217367,2.335,0.02
 02/28  02:00:00,90.3080675387,12.5330201261,0.0,0.0,3.49369000822,9.08398230582,38.8208415888,35.3215544555,2.335,1.1642871333
 02/28  03:00:00,86.5376339773,8.8246114472,0.0,0.0,3.49369000822,9.08398230582,29.9127011803,27.5577011803,2.335,0.02
 02/28  04:00:00,94.3066019814,16.7751269514,0.0,0.0,3.49369000822,9.08398230582,51.8977920123,49.5427920123,2.335,0.02
 02/28  05:00:00,116.561825226,16.4618160612,0.0,0.0,3.49369000822,9.08398230582,53.142856141,50.787856141,2.335,0.02
 02/28  06:00:00,112.439167085,12.4703302031,0.0,0.0,3.49369000822,9.08398230582,37.4696915497,33.970411385,2.335,1.16428016465
 02/28  07:00:00,153.920739606,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,500.33482154,495.64482154,4.67,0.02
 02/28  08:00:00,142.153333085,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,457.076258465,451.241755417,4.67,1.16450304773
 02/28  09:00:00,209.218375514,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,415.912344076,407.719844076,8.1725,0.02
 02/28  10:00:00,233.288320751,28.2230271157,0.0,0.0,62.886420148,41.4019203762,379.088826961,367.41643601,10.5075,1.16489095133
 02/28  11:00:00,223.535453048,28.2230271157,0.0,0.0,62.886420148,41.4019203762,359.410135689,347.737656725,10.5075,1.16497896403
 02/28  12:00:00,254.268659253,28.2230271157,0.0,0.0,62.886420148,41.4019203762,334.142971847,322.470055583,10.5075,1.16541626363
 02/28  13:00:00,234.088786031,28.2230271157,0.0,0.0,62.886420148,41.4019203762,324.211692643,311.393143224,10.5075,2.31104941844
 02/28  14:00:00,231.013783947,28.2230271157,0.0,0.0,62.886420148,41.4019203762,317.729767567,306.056717841,10.5075,1.16554972576
 02/28  15:00:00,227.195572189,28.2230271157,0.0,0.0,62.886420148,41.4019203762,306.45279146,294.78002082,10.5075,1.16527064013
 02/28  16:00:00,223.840588933,28.2230271157,0.0,0.0,62.886420148,41.4019203762,297.231763099,285.559226819,10.5075,1.16503628001
 02/28  17:00:00,223.946957833,28.2230271157,0.0,0.0,62.886420148,41.4019203762,291.165572527,279.492948657,10.5075,1.1651238701
 02/28  18:00:00,224.186065327,28.2230271157,0.0,0.0,62.886420148,41.4019203762,297.06350793,284.245707137,10.5075,2.3103007922
 02/28  19:00:00,233.317567579,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,300.210240352,289.705250965,9.34,1.16498938641
 02/28  20:00:00,214.192114982,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,302.664824153,293.304824153,9.34,0.02
 02/28  21:00:00,189.668545738,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,310.708754851,301.371367485,8.1725,1.16488736532
 02/28  22:00:00,134.077135858,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,284.570020921,278.735359027,4.67,1.16466189352
 02/28  23:00:00,81.2588835517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,117.049430141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936224613,0.0,2.335,1.16436224613
 03/01  01:00:00,85.7417883593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,82.2068217086,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,10.2600997414,7.90509974138,2.335,0.02
 03/01  03:00:00,90.3064451865,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,25.1855682371,21.6862943756,2.335,1.16427386148
 03/01  04:00:00,86.2190180019,8.33874357975,0.0,0.0,3.49369000822,9.08398230582,18.8489582181,16.4939582181,2.335,0.02
 03/01  05:00:00,97.013465051,12.732258178,0.0,0.0,3.49369000822,9.08398230582,30.8635254969,28.5085254969,2.335,0.02
 03/01  06:00:00,96.4736502356,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,34.0428009477,30.5435255472,2.335,1.16427540046
 03/01  07:00:00,137.560387991,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,431.943392541,427.253392541,4.67,0.02
 03/01  08:00:00,132.963656126,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,388.907491507,384.217491507,4.67,0.02
 03/01  09:00:00,209.120180673,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,340.813700159,331.476554761,8.1725,1.16464539782
 03/01  10:00:00,233.382008519,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.544557394,276.872137985,10.5075,1.16491940915
 03/01  11:00:00,223.914961935,28.2230271157,0.0,0.0,62.886420148,41.4019203762,262.106613105,250.434067529,10.5075,1.16504557561
 03/01  12:00:00,254.806511285,28.2230271157,0.0340499361635,0.0,62.886420148,41.4019203762,235.766172419,224.093420132,10.5075,1.16525228645
 03/01  13:00:00,234.903676595,28.2230271157,0.0319405650287,0.0,62.886420148,41.4019203762,218.276489163,205.458270153,10.5075,2.31071901009
 03/01  14:00:00,231.898864293,28.2230271157,0.0,0.0,62.886420148,41.4019203762,205.827164459,194.154280833,10.5075,1.16538362639
 03/01  15:00:00,228.574657522,28.2230271157,0.158297199175,0.0,62.886420148,41.4019203762,187.747384568,176.074780131,10.5075,1.16510443626
 03/01  16:00:00,225.59413223,28.2230271157,0.389699944019,0.0,62.886420148,41.4019203762,175.283125406,163.610508965,10.5075,1.16511644143
 03/01  17:00:00,225.210886782,28.2230271157,0.311940009382,0.0,62.886420148,41.4019203762,188.082974905,176.410267174,10.5075,1.16520773114
 03/01  18:00:00,224.734362349,28.2230271157,0.176347558687,0.0,62.886420148,41.4019203762,205.086867179,193.414306623,10.5075,1.16506055617
 03/01  19:00:00,233.966878211,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,216.577379861,206.072337521,9.34,1.16504233994
 03/01  20:00:00,221.220054773,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,224.620705721,214.115838007,9.34,1.16486771342
 03/01  21:00:00,196.132323293,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,235.990293688,226.652881225,8.1725,1.16491246346
 03/01  22:00:00,139.067801186,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,207.693049009,201.858329407,4.67,1.16471960135
 03/01  23:00:00,80.1926960459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.460634916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936481897,0.0,2.335,1.16436481897
 03/02  01:00:00,84.9877549658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,78.0004558185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.8013817539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925051926,0.0,2.335,1.16425051926
 03/02  04:00:00,81.7513675117,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,9.71139731771,7.35639731771,2.335,0.02
 03/02  05:00:00,92.5211033009,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.3849689292,15.0299689292,2.335,0.02
 03/02  06:00:00,96.2454830572,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,26.8101827454,24.4551827454,2.335,0.02
 03/02  07:00:00,137.602773368,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,407.003006643,401.168728719,4.67,1.1642779242
 03/02  08:00:00,132.996282128,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,375.840382336,371.150382336,4.67,0.02
 03/02  09:00:00,209.126936821,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,341.640712116,332.303586813,8.1725,1.16462530253
 03/02  10:00:00,233.31675396,28.2230271157,0.0,0.0,62.886420148,41.4019203762,301.331899191,289.659461797,10.5075,1.16493739317
 03/02  11:00:00,223.582768777,28.2230271157,0.0,0.0,62.886420148,41.4019203762,282.284291419,270.611689879,10.5075,1.16510154004
 03/02  12:00:00,254.427683261,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.54369494,249.87081879,10.5075,1.16537614991
 03/02  13:00:00,234.357181451,28.2230271157,0.0,0.0,62.886420148,41.4019203762,252.931555654,241.258569936,10.5075,1.16548571744
 03/02  14:00:00,231.241940027,28.2230271157,0.0,0.0,62.886420148,41.4019203762,250.461576457,237.643055113,10.5075,2.31102134423
 03/02  15:00:00,227.56390892,28.2230271157,0.0,0.0,62.886420148,41.4019203762,240.334888762,228.662193857,10.5075,1.16519490558
 03/02  16:00:00,224.305691855,28.2230271157,0.0,0.0,62.886420148,41.4019203762,231.873157847,220.200473309,10.5075,1.1651845386
 03/02  17:00:00,224.381006567,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.252706526,220.580178402,10.5075,1.16502812375
 03/02  18:00:00,224.393341066,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.520944669,223.848308913,10.5075,1.16513575636
 03/02  19:00:00,233.824975684,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,241.813691877,231.30859663,9.34,1.16509524664
 03/02  20:00:00,221.232168972,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,248.365890709,237.861005502,9.34,1.16488520713
 03/02  21:00:00,196.290005995,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,252.705429576,243.368004659,8.1725,1.16492491791
 03/02  22:00:00,139.194760768,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,221.806863186,215.97225142,4.67,1.16461176594
 03/02  23:00:00,80.1996285097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.547016832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.7765517781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992448232,0.0,2.335,1.1642448232
 03/03  02:00:00,78.0052275427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,90.2190788167,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,27.5219187979,25.1669187979,2.335,0.02
 03/03  04:00:00,90.2653470196,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,29.5898170771,26.0905606427,2.335,1.1642564344
 03/03  05:00:00,108.59052859,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,22.5939543551,20.2389543551,2.335,0.02
 03/03  06:00:00,112.919991008,12.6575439085,0.0,0.0,3.49369000822,9.08398230582,38.704748227,36.349748227,2.335,0.02
 03/03  07:00:00,154.24452961,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,446.600099761,440.765866325,4.67,1.1642334363
 03/03  08:00:00,142.386315506,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,398.748564215,394.058564215,4.67,0.02
 03/03  09:00:00,209.480364532,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,335.230110895,325.893019446,8.1725,1.1645914491
 03/03  10:00:00,234.434571535,28.2230271157,0.0413468580368,0.0,62.886420148,41.4019203762,266.030128013,254.357780195,10.5075,1.16484781773
 03/03  11:00:00,225.676404837,28.2230271157,0.0428495996085,0.0,62.886420148,41.4019203762,219.487650986,208.960150986,10.5075,0.02
 03/03  12:00:00,256.869124319,28.2230271157,0.142563566116,0.0,62.886420148,41.4019203762,180.667169822,167.84866626,10.5075,2.31100356215
 03/03  13:00:00,238.403831341,28.2230271157,0.63414553973,0.0,62.886420148,41.4019203762,150.958275395,139.285159518,10.5075,1.16561587772
 03/03  14:00:00,237.339475187,28.2230271157,0.990554738014,0.0,62.886420148,41.4019203762,130.416754833,117.598616056,10.5075,2.31063877755
 03/03  15:00:00,234.079416419,28.2230271157,1.26900935354,0.0,62.886420148,41.4019203762,118.255879943,106.583108624,10.5075,1.16527131887
 03/03  16:00:00,230.789597475,28.2230271157,1.5630115661,0.0,62.886420148,41.4019203762,111.687094171,100.014355479,10.5075,1.16523869209
 03/03  17:00:00,231.979902891,28.2230271157,1.86999421109,0.0,62.886420148,41.4019203762,107.6381952,95.9656094446,10.5075,1.16508575539
 03/03  18:00:00,230.597095793,28.2230271157,1.70499005446,0.0,62.886420148,41.4019203762,119.63930405,107.966607049,10.5075,1.16519700166
 03/03  19:00:00,236.483888542,28.2230271157,0.755734405162,0.0,41.9242800987,36.8599292233,149.732552435,139.227418401,9.34,1.16513403444
 03/03  20:00:00,216.157718156,28.2230271157,0.403454810104,0.0,41.9242800987,36.8599292233,179.218876162,168.7139874,9.34,1.16488876172
 03/03  21:00:00,190.829707157,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,203.288673368,193.951249929,8.1725,1.16492343976
 03/03  22:00:00,134.967403334,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,178.324472503,173.634472503,4.67,0.02
 03/03  23:00:00,81.2020540061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947847506,0.0,2.335,1.16447847506
 03/03  24:00:00,116.220033998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,83.8826989637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569089067,0.0,1.75125,1.16444089067
 03/04  02:00:00,76.7175636295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,76.333528249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,76.0625930852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555476917,0.0,1.75125,1.16430476917
 03/04  05:00:00,82.5221315458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,90.0252476736,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,16.1895114211,14.4182614211,1.75125,0.02
 03/04  07:00:00,123.546811239,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,389.42377002,384.756926649,3.5025,1.16434337083
 03/04  08:00:00,119.086423304,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,368.558619201,365.036119201,3.5025,0.02
 03/04  09:00:00,181.845506097,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,332.855109565,325.852993664,5.8375,1.16461590113
 03/04  10:00:00,199.414550289,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,274.909473003,264.404751323,9.34,1.16472167947
 03/04  11:00:00,224.748103308,28.2230271157,0.0561654257958,0.0,62.886420148,41.4019203762,232.978348907,221.305779376,10.5075,1.16506953109
 03/04  12:00:00,256.396614153,28.2230271157,0.13158712078,0.0,62.886420148,41.4019203762,191.532478218,179.85963636,10.5075,1.16534185764
 03/04  13:00:00,238.080737979,28.2230271157,0.521717764241,0.0,62.886420148,41.4019203762,166.125144046,154.452233396,10.5075,1.16541065067
 03/04  14:00:00,235.783097524,28.2230271157,0.752480260639,0.0,62.886420148,41.4019203762,149.862731351,137.044362965,10.5075,2.31086838617
 03/04  15:00:00,233.011480389,28.2230271157,0.95436551696,0.0,62.886420148,41.4019203762,133.241109321,121.568511872,10.5075,1.16509744926
 03/04  16:00:00,230.256309089,28.2230271157,1.21351634796,0.0,62.886420148,41.4019203762,127.485758575,115.813062964,10.5075,1.16519561149
 03/04  17:00:00,230.231513768,28.2230271157,1.24960383756,0.0,62.886420148,41.4019203762,132.69253911,121.019762398,10.5075,1.16527671237
 03/04  18:00:00,229.947974737,28.2230271157,1.18770339161,0.0,62.886420148,41.4019203762,140.607174638,128.934585029,10.5075,1.16508960877
 03/04  19:00:00,223.890175141,28.2230271157,0.393461492431,0.0,34.9369000822,32.3179380704,165.832368802,156.494755728,8.1725,1.16511307426
 03/04  20:00:00,180.958034184,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,180.140550651,173.138114137,5.8375,1.1649365145
 03/04  21:00:00,170.302321428,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,190.433496589,183.431170117,5.8375,1.16482647226
 03/04  22:00:00,127.086093657,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,165.715632178,162.193132178,3.5025,0.02
 03/04  23:00:00,81.2354078531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581054916,0.0,1.75125,1.16456054916
 03/04  24:00:00,116.093261668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,85.8971807883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155760819,0.0,1.75125,1.1643260819
 03/05  02:00:00,78.2795587801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,77.3279330743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555658568,0.0,1.75125,1.16430658568
 03/05  04:00:00,76.7142077412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,83.0184174945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,82.4544010426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554842056,0.0,1.75125,1.16429842056
 03/05  07:00:00,123.857276023,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,382.60416281,379.08166281,3.5025,0.02
 03/05  08:00:00,119.34379238,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,360.467838117,356.945338117,3.5025,0.02
 03/05  09:00:00,154.616379978,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,324.670727715,320.003822326,3.5025,1.16440538908
 03/05  10:00:00,127.252600728,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,318.830815822,315.308315822,3.5025,0.02
 03/05  11:00:00,162.217146393,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,290.23605792,282.066243004,7.005,1.16481491588
 03/05  12:00:00,193.262094084,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,279.654033092,271.484192994,7.005,1.16484009795
 03/05  13:00:00,200.581800821,28.2230271157,0.00826964249111,0.0,41.9242800987,36.8599292233,262.559806236,252.054780757,9.34,1.16502547975
 03/05  14:00:00,198.277383316,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,251.858344828,241.353414434,9.34,1.16493039347
 03/05  15:00:00,194.467226634,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,243.828474969,234.468474969,9.34,0.02
 03/05  16:00:00,191.200571401,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,236.979069059,226.474084004,9.34,1.16498505543
 03/05  17:00:00,191.187718034,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,237.194392781,226.689473618,9.34,1.16491916267
 03/05  18:00:00,162.651313839,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,272.422917409,264.252945389,7.005,1.16497202012
 03/05  19:00:00,178.929967331,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,295.473497438,289.638744405,4.67,1.16475303259
 03/05  20:00:00,162.308095661,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,304.124885457,298.290184878,4.67,1.16470057985
 03/05  21:00:00,153.301162482,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,320.249469133,315.559469133,4.67,0.02
 03/05  22:00:00,138.701133075,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,296.164942975,290.330441156,4.67,1.16450181915
 03/05  23:00:00,78.2748726601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,113.815200212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,84.5736645245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923254466,0.0,2.335,1.16423254466
 03/06  02:00:00,86.1708904004,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,18.605506547,16.250506547,2.335,0.02
 03/06  03:00:00,86.2318531794,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,21.175186841,18.820186841,2.335,0.02
 03/06  04:00:00,90.1402504446,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,36.0134229948,32.5141796942,2.335,1.1642433006
 03/06  05:00:00,96.9084915357,12.4334011002,0.0,0.0,3.49369000822,9.08398230582,36.2868911488,33.9318911488,2.335,0.02
 03/06  06:00:00,92.652336022,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,28.1612880949,25.8062880949,2.335,0.02
 03/06  07:00:00,134.148895963,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,449.037397128,443.203177595,4.67,1.1642195324
 03/06  08:00:00,133.19339225,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,401.975021226,397.285021226,4.67,0.02
 03/06  09:00:00,209.272495239,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,351.47882866,342.141684498,8.1725,1.16464416134
 03/06  10:00:00,233.689532352,28.2230271157,0.016365320864,0.0,62.886420148,41.4019203762,291.703668843,280.031367905,10.5075,1.16480093794
 03/06  11:00:00,225.027525806,28.2230271157,0.0450389660938,0.0,62.886420148,41.4019203762,257.668655484,245.996194258,10.5075,1.16496122653
 03/06  12:00:00,256.924953754,28.2230271157,0.0465818941822,0.0,62.886420148,41.4019203762,228.461667766,216.788936491,10.5075,1.16523127557
 03/06  13:00:00,238.304387817,28.2230271157,0.0,0.0,62.886420148,41.4019203762,217.275042829,205.602205925,10.5075,1.16533690381
 03/06  14:00:00,235.760270315,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.020197868,199.2019843,10.5075,2.31071356824
