Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  15:00:00,232.789312627,28.2230271157,0.161222846201,0.0,62.886420148,41.4019203762,196.252401576,184.579596443,10.5075,1.16530513317
 03/06  16:00:00,231.209665858,28.2230271157,0.351948803069,0.0,62.886420148,41.4019203762,183.741538509,172.069014332,10.5075,1.16502417757
 03/06  17:00:00,231.533818626,28.2230271157,0.239550937685,0.0,62.886420148,41.4019203762,194.650152473,182.977537179,10.5075,1.16511529323
 03/06  18:00:00,231.265274005,28.2230271157,0.1495056887,0.0,62.886420148,41.4019203762,205.131360877,193.458637203,10.5075,1.16522367394
 03/06  19:00:00,239.943383301,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,211.570586286,201.065427878,9.34,1.1651584081
 03/06  20:00:00,228.864994007,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,218.394774007,207.889862502,9.34,1.16491150532
 03/06  21:00:00,203.408121351,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,228.993776232,219.656332441,8.1725,1.16494379107
 03/06  22:00:00,145.602229224,28.2230271157,0.00872012348035,0.0,13.9747600329,18.6919646116,198.721617025,194.031617025,4.67,0.02
 03/06  23:00:00,88.1238998251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946235159,0.0,2.335,1.16446235159
 03/06  24:00:00,122.77484422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,92.7549766988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,85.4570697981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929830086,0.0,2.335,1.16429830086
 03/07  03:00:00,84.8568963568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,84.3960821967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,106.443643039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928518767,0.0,2.335,1.16428518767
 03/07  06:00:00,106.19347326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,155.977609568,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,341.409480715,336.719480715,4.67,0.02
 03/07  08:00:00,150.338896202,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,305.009816651,299.175322047,4.67,1.16449460464
 03/07  09:00:00,217.171134864,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,267.354773339,259.162273339,8.1725,0.02
 03/07  10:00:00,243.269616093,28.2230271157,0.0601054949514,0.0,62.886420148,41.4019203762,240.505812908,228.833392912,10.5075,1.16491999535
 03/07  11:00:00,233.553721788,28.2230271157,0.0200640088572,0.0,62.886420148,41.4019203762,230.687158287,219.014696942,10.5075,1.16496134546
 03/07  12:00:00,264.182578787,28.2230271157,0.0,0.0,62.886420148,41.4019203762,221.489630683,208.671521137,10.5075,2.31060954656
 03/07  13:00:00,245.745775303,28.2230271157,0.0,0.0,62.886420148,41.4019203762,209.067631988,197.394717501,10.5075,1.1654144873
 03/07  14:00:00,243.299084919,28.2230271157,0.0860123002516,0.0,62.886420148,41.4019203762,201.416498673,189.743579596,10.5075,1.16541907694
 03/07  15:00:00,239.343463832,28.2230271157,0.135889873949,0.0,62.886420148,41.4019203762,200.47858144,188.805897498,10.5075,1.16518394233
 03/07  16:00:00,235.827683428,28.2230271157,0.125383033938,0.0,62.886420148,41.4019203762,202.63387817,189.816140038,10.5075,2.31023813137
 03/07  17:00:00,235.584125317,28.2230271157,0.0898128344153,0.0,62.886420148,41.4019203762,204.868401746,193.195781954,10.5075,1.16511979201
 03/07  18:00:00,234.183195462,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.488323439,204.815591988,10.5075,1.165231451
 03/07  19:00:00,241.055149606,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,234.129947043,223.624803143,9.34,1.16514390029
 03/07  20:00:00,221.49320186,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,244.103244999,233.598382915,9.34,1.16486208425
 03/07  21:00:00,195.518927716,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,254.774818075,246.582318075,8.1725,0.02
 03/07  22:00:00,138.293169773,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.841480293,224.006771102,4.67,1.1647091911
 03/07  23:00:00,84.7704130543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942922334,0.0,2.335,1.16442922334
 03/07  24:00:00,119.642510508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,88.1080094238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,80.6557823238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927043053,0.0,2.335,1.16427043053
 03/08  03:00:00,79.5825833973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,87.1934274123,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.4675291337,14.1125291337,2.335,0.02
 03/08  05:00:00,97.6737554327,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,27.1781747508,24.8231747508,2.335,0.02
 03/08  06:00:00,96.6610274987,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,30.7563480867,27.2571038273,2.335,1.16424425935
 03/08  07:00:00,134.392186098,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,414.361962591,409.671962591,4.67,0.02
 03/08  08:00:00,133.253165466,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,383.951209757,378.116730573,4.67,1.16447918409
 03/08  09:00:00,209.288795302,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,348.067165428,339.874665428,8.1725,0.02
 03/08  10:00:00,233.453032095,28.2230271157,0.0,0.0,62.886420148,41.4019203762,313.217299219,301.544940974,10.5075,1.16485824535
 03/08  11:00:00,223.808073746,28.2230271157,0.0,0.0,62.886420148,41.4019203762,308.533898876,296.861459656,10.5075,1.16493921944
 03/08  12:00:00,254.388176208,28.2230271157,0.0,0.0,62.886420148,41.4019203762,294.79252737,283.119661097,10.5075,1.16536627348
 03/08  13:00:00,234.076801938,28.2230271157,0.0,0.0,62.886420148,41.4019203762,286.746778229,273.928350894,10.5075,2.31092733504
 03/08  14:00:00,231.153873198,28.2230271157,0.0,0.0,62.886420148,41.4019203762,281.796672131,270.123693808,10.5075,1.16547832315
 03/08  15:00:00,227.316497276,28.2230271157,0.0,0.0,62.886420148,41.4019203762,279.172769708,267.500074663,10.5075,1.16519504509
 03/08  16:00:00,223.978750983,28.2230271157,0.0,0.0,62.886420148,41.4019203762,275.025866011,263.35316471,10.5075,1.16520130091
 03/08  17:00:00,223.976541708,28.2230271157,0.0,0.0,62.886420148,41.4019203762,276.001925929,264.329389628,10.5075,1.16503630013
 03/08  18:00:00,223.822941153,28.2230271157,0.0,0.0,62.886420148,41.4019203762,285.64780363,273.975169666,10.5075,1.16513396429
 03/08  19:00:00,233.206722366,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,296.507984937,286.002874581,9.34,1.1651103562
 03/08  20:00:00,220.331231752,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,303.671132597,293.166201211,9.34,1.16493138629
 03/08  21:00:00,195.48465424,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,316.900647939,307.563371376,8.1725,1.16477656273
 03/08  22:00:00,138.495259616,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,303.965297517,298.130599455,4.67,1.16469806182
 03/08  23:00:00,79.3601628816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.146764846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933202842,0.0,2.335,1.16433202842
 03/09  01:00:00,91.9534404256,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,22.9211427057,20.5661427057,2.335,0.02
 03/09  02:00:00,90.1434139667,12.6575439085,0.0,0.0,3.49369000822,9.08398230582,41.6730549467,39.3180549467,2.335,0.02
 03/09  03:00:00,92.558604894,15.0457729683,0.0,0.0,3.49369000822,9.08398230582,47.0219355427,43.5226332766,2.335,1.16430226605
 03/09  04:00:00,89.0557374647,11.5728585057,0.0,0.0,3.49369000822,9.08398230582,39.057069418,36.702069418,2.335,0.02
 03/09  05:00:00,101.061636922,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,45.0405086995,42.6855086995,2.335,0.02
 03/09  06:00:00,100.760245741,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,74.0749164246,71.7199164246,2.335,0.02
 03/09  07:00:00,133.986632572,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,520.201943482,514.367664958,4.67,1.16427852481
 03/09  08:00:00,132.633500435,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,479.576201365,474.886201365,4.67,0.02
 03/09  09:00:00,208.911032895,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,434.861975465,425.524807009,8.1725,1.16466845607
 03/09  10:00:00,232.934878688,28.2230271157,0.0,0.0,62.886420148,41.4019203762,382.641923118,370.969639585,10.5075,1.16478353317
 03/09  11:00:00,223.205459794,28.2230271157,0.0,0.0,62.886420148,41.4019203762,355.472787539,343.800157553,10.5075,1.16512998585
 03/09  12:00:00,254.112388694,28.2230271157,0.0,0.0,62.886420148,41.4019203762,326.37692873,314.704032771,10.5075,1.16539595969
 03/09  13:00:00,233.855585624,28.2230271157,0.0,0.0,62.886420148,41.4019203762,310.649246299,298.976247987,10.5075,1.1654983127
 03/09  14:00:00,230.528428306,28.2230271157,0.0,0.0,62.886420148,41.4019203762,297.431857675,284.613330579,10.5075,2.31102709612
 03/09  15:00:00,226.717675771,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.884937298,277.212246422,10.5075,1.16519087642
 03/09  16:00:00,223.293278994,28.2230271157,0.0,0.0,62.886420148,41.4019203762,289.589584225,277.916909528,10.5075,1.1651746977
 03/09  17:00:00,223.271269338,28.2230271157,0.0,0.0,62.886420148,41.4019203762,300.180535951,288.508022652,10.5075,1.1650132983
 03/09  18:00:00,223.222402274,28.2230271157,0.0,0.0,62.886420148,41.4019203762,313.806174702,302.133560575,10.5075,1.16511412708
 03/09  19:00:00,232.896768365,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,332.42848496,321.923416861,9.34,1.16506809886
 03/09  20:00:00,220.044739697,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,346.852178541,336.347324687,9.34,1.16485385329
 03/09  21:00:00,195.096930712,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,363.489393609,354.152005822,8.1725,1.16488778752
 03/09  22:00:00,138.300822184,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,345.065809579,340.375809579,4.67,0.02
 03/09  23:00:00,79.0769894756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949213638,0.0,2.335,1.16449213638
 03/09  24:00:00,115.050857464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,96.2641280484,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,44.0735331001,40.5742592539,2.335,1.16427384619
 03/10  02:00:00,92.5955366877,15.2212195387,0.0,0.0,3.49369000822,9.08398230582,52.6719728096,50.3169728096,2.335,0.02
 03/10  03:00:00,89.8216914445,12.4703302031,0.0,0.0,3.49369000822,9.08398230582,45.7810659591,43.4260659591,2.335,0.02
 03/10  04:00:00,94.3340844103,17.2098592196,0.0,0.0,3.49369000822,9.08398230582,77.1651326325,73.6658494669,2.335,1.16428316556
 03/10  05:00:00,116.374340263,16.6112446002,0.0,0.0,3.49369000822,9.08398230582,76.8803843839,74.5253843839,2.335,0.02
 03/10  06:00:00,112.207452661,12.4703302031,0.0,0.0,3.49369000822,9.08398230582,65.013270549,62.658270549,2.335,0.02
 03/10  07:00:00,150.194786534,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,573.240865699,568.550865699,4.67,0.02
 03/10  08:00:00,141.658911779,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,523.215332919,517.38082117,4.67,1.16451174861
 03/10  09:00:00,208.940688851,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,472.925495584,463.58830572,8.1725,1.16468986329
 03/10  10:00:00,232.883979618,28.2230271157,0.0,0.0,62.886420148,41.4019203762,410.175496387,399.647996387,10.5075,0.02
 03/10  11:00:00,223.072005526,28.2230271157,0.0,0.0,62.886420148,41.4019203762,369.355482735,357.682894661,10.5075,1.16508807361
 03/10  12:00:00,254.050870975,28.2230271157,0.0,0.0,62.886420148,41.4019203762,327.615235426,314.7968846,10.5075,2.31085082589
 03/10  13:00:00,233.835927874,28.2230271157,0.0,0.0,62.886420148,41.4019203762,292.428703534,280.755673385,10.5075,1.16553014927
 03/10  14:00:00,230.441170354,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.601304929,252.928273378,10.5075,1.16553155043
 03/10  15:00:00,226.699946614,28.2230271157,0.0,0.0,62.886420148,41.4019203762,250.945819442,238.127856442,10.5075,2.31046300028
 03/10  16:00:00,223.382570482,28.2230271157,0.0,0.0,62.886420148,41.4019203762,231.236734746,219.564104389,10.5075,1.16513035686
 03/10  17:00:00,223.54489168,28.2230271157,0.0,0.0,62.886420148,41.4019203762,225.24144612,213.56872459,10.5075,1.16522153027
 03/10  18:00:00,223.302240898,28.2230271157,0.0,0.0,62.886420148,41.4019203762,240.105245142,228.432668822,10.5075,1.1650763198
 03/10  19:00:00,232.945499587,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,259.547213699,249.042205845,9.34,1.1650078539
 03/10  20:00:00,213.608663249,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,277.000643934,266.495687498,9.34,1.16495643628
 03/10  21:00:00,189.102371276,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,286.410325079,277.073037809,8.1725,1.16478727021
 03/10  22:00:00,133.675017515,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,261.124481208,256.434481208,4.67,0.02
 03/10  23:00:00,79.5339026136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946672605,0.0,2.335,1.16446672605
 03/10  24:00:00,115.280114972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,82.308949317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.3294394595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562656386,0.0,1.75125,1.16437656386
 03/11  03:00:00,83.5211588338,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,18.7312055356,16.9599555356,1.75125,0.02
 03/11  04:00:00,88.0020565996,12.732258178,0.0,0.0,3.49369000822,6.81298672936,38.8175862694,35.902018931,1.75125,1.1643173384
 03/11  05:00:00,96.8635954421,14.9763876533,0.0,0.0,3.49369000822,6.81298672936,45.7294414137,43.9581914137,1.75125,0.02
 03/11  06:00:00,93.4803363272,12.0561349858,0.0,0.0,3.49369000822,6.81298672936,38.4562031778,36.6849531778,1.75125,0.02
 03/11  07:00:00,119.657110831,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,510.597690234,505.930910531,3.5025,1.164279703
 03/11  08:00:00,118.5117439,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,472.025993348,468.503493348,3.5025,0.02
 03/11  09:00:00,181.480224882,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,442.47466638,435.472549348,5.8375,1.16461703176
 03/11  10:00:00,198.495554117,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,402.436339975,391.931610661,9.34,1.16472931401
 03/11  11:00:00,223.23478424,28.2230271157,0.0,0.0,62.886420148,41.4019203762,372.060158941,360.387645414,10.5075,1.16501352745
 03/11  12:00:00,254.121377515,28.2230271157,0.0,0.0,62.886420148,41.4019203762,344.948928816,333.276265301,10.5075,1.16516351494
 03/11  13:00:00,233.79620817,28.2230271157,0.0,0.0,62.886420148,41.4019203762,329.730513843,318.057484483,10.5075,1.16552936001
 03/11  14:00:00,230.454840227,28.2230271157,0.0,0.0,62.886420148,41.4019203762,321.555910282,309.882864607,10.5075,1.16554567507
 03/11  15:00:00,226.60252489,28.2230271157,0.0,0.0,62.886420148,41.4019203762,317.625864504,304.807914107,10.5075,2.31045039762
 03/11  16:00:00,223.143873363,28.2230271157,0.0,0.0,62.886420148,41.4019203762,314.388404436,302.715661931,10.5075,1.16524250498
 03/11  17:00:00,223.14314125,28.2230271157,0.0,0.0,62.886420148,41.4019203762,321.07720174,309.404642713,10.5075,1.16505902736
 03/11  18:00:00,223.130356721,28.2230271157,0.0,0.0,62.886420148,41.4019203762,336.611308804,324.938692926,10.5075,1.16511587782
 03/11  19:00:00,219.079915179,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,373.124270033,363.786645913,8.1725,1.16512411952
 03/11  20:00:00,176.730045358,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,402.216253432,395.213844939,5.8375,1.16490849308
 03/11  21:00:00,166.507955184,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,414.94481341,407.942549769,5.8375,1.16476364084
 03/11  22:00:00,124.003123781,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,397.404008279,393.881508279,3.5025,0.02
 03/11  23:00:00,76.5635756053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579194105,0.0,1.75125,1.16454194105
 03/11  24:00:00,121.124790729,8.41345784921,0.0,0.0,3.49369000822,6.81298672936,27.6366736597,25.8654236597,1.75125,0.02
 03/12  01:00:00,90.9880755275,9.6102368563,0.0,0.0,3.49369000822,6.81298672936,35.5950727458,32.679475395,1.75125,1.16434735082
 03/12  02:00:00,91.825345309,16.962137741,0.0,0.0,3.49369000822,6.81298672936,52.1875161085,50.4162661085,1.75125,0.02
 03/12  03:00:00,92.086692654,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,64.1915261587,62.4202761587,1.75125,0.02
 03/12  04:00:00,92.9781722815,11.5728585057,0.0,0.0,3.49369000822,6.81298672936,43.7692426538,40.8536790539,1.75125,1.1643135999
 03/12  05:00:00,98.0553302996,17.3592877586,0.0,0.0,3.49369000822,6.81298672936,77.6262779756,75.8550279756,1.75125,0.02
 03/12  06:00:00,123.090986,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,609.250118931,605.727618931,3.5025,0.02
 03/12  07:00:00,128.521685444,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,574.384561995,569.717655116,3.5025,1.16440687897
 03/12  08:00:00,153.913562531,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,501.572232075,498.049732075,3.5025,0.02
 03/12  09:00:00,126.412298681,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,470.833721628,466.166708144,3.5025,1.16451348454
 03/12  10:00:00,161.109010528,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,418.569025427,411.544025427,7.005,0.02
 03/12  11:00:00,192.56918243,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,371.61008401,363.440287423,7.005,1.16479658742
 03/12  12:00:00,199.826944843,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,317.758155233,307.25322372,9.34,1.16493151227
 03/12  13:00:00,196.947655483,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,292.345047997,281.840217128,9.34,1.16483086895
 03/12  14:00:00,193.252196572,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,266.361837947,255.856964899,9.34,1.16487304793
 03/12  15:00:00,190.196369936,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,247.958965627,237.453994191,9.34,1.16497143642
 03/12  16:00:00,190.326731089,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,242.496806043,231.991880761,9.34,1.16492528171
 03/12  17:00:00,162.065967512,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,267.811829238,260.786829238,7.005,0.02
 03/12  18:00:00,168.478703486,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,285.415771478,279.581046638,4.67,1.16472483989
 03/12  19:00:00,158.509034105,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,301.26683847,295.432188864,4.67,1.16464960584
 03/12  20:00:00,152.831092699,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,315.539430199,310.849430199,4.67,0.02
 03/12  21:00:00,138.510118553,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,288.824858371,282.990316651,4.67,1.1645417197
 03/12  22:00:00,77.3479531794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,113.018999765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557504195,0.0,1.75125,1.16432504195
 03/12  24:00:00,82.301278178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,77.6874615162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,90.0035940589,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,28.9482817315,25.4489764581,2.335,1.16430527331
 03/13  03:00:00,90.2136236182,12.4334011002,0.0,0.0,3.49369000822,9.08398230582,29.5962177196,27.2412177196,2.335,0.02
 03/13  04:00:00,93.0049411664,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,23.2922210003,20.9372210003,2.335,0.02
 03/13  05:00:00,96.4075886321,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,39.6076172707,36.1083481495,2.335,1.16426912118
 03/13  06:00:00,137.640616356,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,437.039101248,432.349101248,4.67,0.02
 03/13  07:00:00,143.313404058,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,401.645181288,396.955181288,4.67,0.02
 03/13  08:00:00,209.259540517,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,353.592803233,344.255641414,8.1725,1.16466181929
 03/13  09:00:00,234.124981319,28.2230271157,0.0347679036812,0.0,62.886420148,41.4019203762,285.546615125,273.874192511,10.5075,1.16492261492
 03/13  10:00:00,226.353076714,28.2230271157,0.0874274239603,0.0,62.886420148,41.4019203762,232.496860888,220.8243246,10.5075,1.16503628747
 03/13  11:00:00,259.026778051,28.2230271157,0.14100542985,0.0,62.886420148,41.4019203762,181.882053475,170.209324672,10.5075,1.16522880213
 03/13  12:00:00,245.22554759,28.2230271157,0.732655481671,0.0,62.886420148,41.4019203762,142.376509086,129.558374821,10.5075,2.31063426501
 03/13  13:00:00,247.782317926,28.2230271157,1.35661883205,0.0,62.886420148,41.4019203762,109.190167288,97.5173435339,10.5075,1.16532375423
 03/13  14:00:00,248.080043063,28.2230271157,2.14026932038,0.0,62.886420148,41.4019203762,81.3990527037,69.7262501405,10.5075,1.16530256314
 03/13  15:00:00,247.727999577,28.2230271157,2.8200240419,0.0,62.886420148,41.4019203762,60.0403459408,48.3678075711,10.5075,1.16503836975
 03/13  16:00:00,250.136227444,28.2230271157,3.31274384647,0.0,62.886420148,41.4019203762,51.0110605751,39.3384429594,10.5075,1.16511761575
 03/13  17:00:00,249.927293558,28.2230271157,3.35331625243,0.0,62.886420148,41.4019203762,55.8236021441,44.1508882772,10.5075,1.16521386683
 03/13  18:00:00,245.616419262,28.2230271157,2.37575240271,0.0,41.9242800987,36.8599292233,72.5033235602,61.998390925,9.34,1.16493263519
 03/13  19:00:00,236.782526369,28.2230271157,1.45005440515,0.0,41.9242800987,36.8599292233,106.022714068,95.5177671704,9.34,1.1649468981
 03/13  20:00:00,207.910671094,28.2230271157,0.574503170457,0.0,34.9369000822,32.3179380704,141.273845233,131.936561304,8.1725,1.16478392841
 03/13  21:00:00,149.171752751,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,114.375175257,108.540516317,4.67,1.16465893977
 03/13  22:00:00,93.2017651441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,126.927658104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,97.4598617681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922234772,0.0,2.335,1.16422234772
 03/14  01:00:00,88.9674505188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,87.6132055574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,86.6321348252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923042039,0.0,2.335,1.16423042039
 03/14  04:00:00,108.579641648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,108.147050492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,159.737678286,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.012010654,292.177737548,4.67,1.16427310626
 03/14  07:00:00,157.695363137,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,295.495920889,290.805920889,4.67,0.02
 03/14  08:00:00,213.288457458,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,282.247260189,272.910141667,8.1725,1.16461852253
 03/14  09:00:00,238.032429453,28.2230271157,0.0474029144062,0.0,62.886420148,41.4019203762,260.058275897,248.386009617,10.5075,1.16476627985
 03/14  10:00:00,227.5511065,28.2230271157,0.0,0.0,62.886420148,41.4019203762,252.839063226,241.166646291,10.5075,1.16491693529
 03/14  11:00:00,257.246332465,28.2230271157,0.0,0.0,62.886420148,41.4019203762,244.276529525,232.603559246,10.5075,1.16547027971
 03/14  12:00:00,237.040725018,28.2230271157,0.0,0.0,62.886420148,41.4019203762,240.909787912,229.236700387,10.5075,1.16558752455
 03/14  13:00:00,234.857113395,28.2230271157,0.0,0.0,62.886420148,41.4019203762,238.993819002,226.175451051,10.5075,2.31086795078
 03/14  14:00:00,231.412760711,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.903355662,217.230641049,10.5075,1.16521461387
 03/14  15:00:00,228.70757735,28.2230271157,0.121516856654,0.0,62.886420148,41.4019203762,209.530179231,197.857506964,10.5075,1.16517226774
 03/14  16:00:00,228.979761865,28.2230271157,0.202551460141,0.0,62.886420148,41.4019203762,204.82280379,193.150293043,10.5075,1.16501074679
 03/14  17:00:00,228.522942447,28.2230271157,0.127109748469,0.0,62.886420148,41.4019203762,213.066360059,201.393750124,10.5075,1.16510993593
 03/14  18:00:00,226.933731421,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,221.844627421,211.339589719,9.34,1.16503770181
 03/14  19:00:00,214.690766151,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,228.560304491,218.055518731,9.34,1.16478576047
 03/14  20:00:00,193.208075072,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,238.577217132,229.239906689,8.1725,1.16481044339
 03/14  21:00:00,137.839232667,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,208.008429719,203.318429719,4.67,0.02
 03/14  22:00:00,85.2338767264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948852722,0.0,2.335,1.16448852722
 03/14  23:00:00,120.094934149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,89.3434328245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,81.7348664277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923508726,0.0,2.335,1.16423508726
 03/15  02:00:00,81.0569767101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,80.712589607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,87.0583137914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928399762,0.0,2.335,1.16428399762
 03/15  05:00:00,90.5508121009,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,8.4050797616,6.0500797616,2.335,0.02
 03/15  06:00:00,139.53727348,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,362.019981419,357.329981419,4.67,0.02
 03/15  07:00:00,147.165933219,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,338.148748697,332.314282596,4.67,1.1644661002
 03/15  08:00:00,212.8710171,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,303.737133156,295.544633156,8.1725,0.02
 03/15  09:00:00,238.375714161,28.2230271157,0.0213292044317,0.0,62.886420148,41.4019203762,273.369210395,261.696851921,10.5075,1.16485847415
 03/15  10:00:00,229.480744493,28.2230271157,0.0,0.0,62.886420148,41.4019203762,257.319963806,245.647439786,10.5075,1.16502402056
 03/15  11:00:00,260.929349693,28.2230271157,0.0368141957223,0.0,62.886420148,41.4019203762,230.815036584,219.142097031,10.5075,1.16543955367
 03/15  12:00:00,243.458998881,28.2230271157,0.0163273628906,0.0,62.886420148,41.4019203762,212.21580288,199.397254698,10.5075,2.311048182
 03/15  13:00:00,242.153029337,28.2230271157,0.182190103891,0.0,62.886420148,41.4019203762,190.653013059,178.979986193,10.5075,1.16552686682
 03/15  14:00:00,240.097066748,28.2230271157,0.477730955749,0.0,62.886420148,41.4019203762,167.645702,155.972963402,10.5075,1.16523859787
 03/15  15:00:00,238.27911616,28.2230271157,0.630004789725,0.0,62.886420148,41.4019203762,154.4523152,142.779820935,10.5075,1.16499426508
 03/15  16:00:00,238.613932645,28.2230271157,0.586170951328,0.0,62.886420148,41.4019203762,159.200133168,147.527566512,10.5075,1.16506665626
 03/15  17:00:00,237.948553916,28.2230271157,0.485360084025,0.0,62.886420148,41.4019203762,170.804897143,159.132240982,10.5075,1.16515616133
 03/15  18:00:00,234.586865196,28.2230271157,0.14496271006,0.0,41.9242800987,36.8599292233,185.123719916,174.618594418,9.34,1.16512549784
 03/15  19:00:00,226.178700982,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,200.388391432,189.883450351,9.34,1.16494108101
 03/15  20:00:00,206.922261697,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,208.828096921,199.490816309,8.1725,1.16478061197
 03/15  21:00:00,148.694924135,28.2230271157,0.00838706734189,0.0,13.9747600329,18.6919646116,176.126622962,170.291925531,4.67,1.16469743131
 03/15  22:00:00,91.375113185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,125.696836103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932925389,0.0,2.335,1.16432925389
 03/15  24:00:00,94.8050575839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,86.4947772583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,85.1178177166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929733854,0.0,2.335,1.16429733854
 03/16  03:00:00,84.1315921948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,89.9940830197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,88.8241596628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,140.976067986,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,355.901592569,350.067313248,4.67,1.16427932092
 03/16  07:00:00,144.80082459,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,324.438196223,319.748196223,4.67,0.02
 03/16  08:00:00,214.040666482,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,291.525680944,282.188528465,8.1725,1.16465247872
 03/16  09:00:00,239.633603771,28.2230271157,0.0465513365385,0.0,62.886420148,41.4019203762,264.01322765,252.340968156,10.5075,1.164759494
 03/16  10:00:00,230.004100102,28.2230271157,0.0,0.0,62.886420148,41.4019203762,254.919039194,243.246443796,10.5075,1.16509539794
 03/16  11:00:00,260.569572928,28.2230271157,0.0,0.0,62.886420148,41.4019203762,243.546822211,231.873971515,10.5075,1.16535069653
 03/16  12:00:00,241.956697389,28.2230271157,0.0,0.0,62.886420148,41.4019203762,234.903281016,223.230337002,10.5075,1.16544401443
 03/16  13:00:00,239.676233778,28.2230271157,0.0,0.0,62.886420148,41.4019203762,229.007809277,216.189414977,10.5075,2.31089430034
 03/16  14:00:00,235.807464374,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.025473684,212.352857575,10.5075,1.16511610932
 03/16  15:00:00,232.823420863,28.2230271157,0.0,0.0,62.886420148,41.4019203762,214.788842076,203.116249545,10.5075,1.16509253114
 03/16  16:00:00,233.68618578,28.2230271157,0.0,0.0,62.886420148,41.4019203762,210.909886672,199.237214442,10.5075,1.1651722299
 03/16  17:00:00,233.796535428,28.2230271157,0.0,0.0,62.886420148,41.4019203762,213.242057513,201.569540176,10.5075,1.16501733746
 03/16  18:00:00,232.021632994,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,221.708869851,211.203905786,9.34,1.16496406498
 03/16  19:00:00,223.996731961,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,228.115247038,217.610305894,9.34,1.16494114396
 03/16  20:00:00,205.102871362,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,230.980175785,221.642904469,8.1725,1.16477131667
 03/16  21:00:00,147.138367079,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,198.188024733,193.498024733,4.67,0.02
 03/16  22:00:00,89.6909102239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994803941,0.0,2.335,1.1644803941
 03/16  23:00:00,124.17279969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,93.7550271832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922207643,0.0,2.335,1.16422207643
 03/17  01:00:00,86.2613951763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,85.474655514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,84.8724691477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,106.823492731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922850993,0.0,2.335,1.16422850993
 03/17  05:00:00,106.576841151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,160.276123535,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,336.377842753,331.687842753,4.67,0.02
 03/17  07:00:00,158.545168394,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,305.144232756,299.309733459,4.67,1.16449929634
 03/17  08:00:00,218.323108077,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,268.426421949,260.233921949,8.1725,0.02
 03/17  09:00:00,243.920717937,28.2230271157,0.057898326718,0.0,62.886420148,41.4019203762,241.309038919,229.636628589,10.5075,1.16491033032
 03/17  10:00:00,233.54425389,28.2230271157,0.0196557287811,0.0,62.886420148,41.4019203762,231.873704344,220.201263672,10.5075,1.16494067263
 03/17  11:00:00,263.376468587,28.2230271157,0.0,0.0,62.886420148,41.4019203762,222.113635047,209.295608835,10.5075,2.31052621195
 03/17  12:00:00,244.276456548,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.368898771,204.696044368,10.5075,1.16535440317
 03/17  13:00:00,241.549270177,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.372414328,200.699566593,10.5075,1.16534773467
 03/17  14:00:00,237.750665608,28.2230271157,0.040613725617,0.0,62.886420148,41.4019203762,202.9340955,191.261490667,10.5075,1.16510483335
 03/17  15:00:00,234.642320401,28.2230271157,0.153397704804,0.0,62.886420148,41.4019203762,194.736238711,183.063615974,10.5075,1.16512273675
 03/17  16:00:00,234.727747669,28.2230271157,0.17378865797,0.0,62.886420148,41.4019203762,196.051158045,183.233455896,10.5075,2.31020214923
 03/17  17:00:00,234.240561473,28.2230271157,0.0963697007476,0.0,62.886420148,41.4019203762,203.504876112,191.832267098,10.5075,1.16510901394
 03/17  18:00:00,232.106422402,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,213.160873723,202.655861184,9.34,1.16501253918
 03/17  19:00:00,217.402970186,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,218.298026842,208.938026842,9.34,0.02
 03/17  20:00:00,198.791504277,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,223.607330143,214.269932182,8.1725,1.16489796142
 03/17  21:00:00,141.668477994,28.2230271157,0.0091961080451,0.0,13.9747600329,18.6919646116,191.193237351,185.358573782,4.67,1.16466356836
 03/17  22:00:00,88.5240393285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,122.958238912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935850411,0.0,2.335,1.16435850411
 03/17  24:00:00,92.4464802178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,82.7915119047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,81.9918535092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559599919,0.0,1.75125,1.16434599919
 03/18  03:00:00,81.2311377458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,87.2176528854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155117266,0.0,1.75125,1.1642617266
 03/18  05:00:00,86.203861838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,126.574848099,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,366.758419448,363.235919448,3.5025,0.02
 03/18  07:00:00,130.528291119,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,335.635527995,330.968383056,3.5025,1.16464493954
 03/18  08:00:00,186.537894283,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,306.161738153,300.304238153,5.8375,0.02
 03/18  09:00:00,205.249649351,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,267.41182001,256.907051691,9.34,1.16476831906
 03/18  10:00:00,230.465139666,28.2230271157,0.0405605301992,0.0,62.886420148,41.4019203762,244.403626046,232.731044911,10.5075,1.16508113564
 03/18  11:00:00,261.055586414,28.2230271157,0.0361711899374,0.0,62.886420148,41.4019203762,224.578727029,212.905827155,10.5075,1.16539987334
 03/18  12:00:00,242.005872989,28.2230271157,0.016593163557,0.0,62.886420148,41.4019203762,209.880023713,197.061681407,10.5075,2.31084230587
 03/18  13:00:00,239.293122772,28.2230271157,0.0184195339973,0.0,62.886420148,41.4019203762,199.98890596,188.315982332,10.5075,1.16542362848
 03/18  14:00:00,235.627170245,28.2230271157,0.197305286903,0.0,62.886420148,41.4019203762,190.193645503,178.52102507,10.5075,1.16512043333
 03/18  15:00:00,232.575210656,28.2230271157,0.305259671338,0.0,62.886420148,41.4019203762,183.586018634,171.913311833,10.5075,1.16520680067
 03/18  16:00:00,232.883596298,28.2230271157,0.282195874704,0.0,62.886420148,41.4019203762,186.002718993,174.330193502,10.5075,1.16502549037
 03/18  17:00:00,232.413777457,28.2230271157,0.241708733089,0.0,62.886420148,41.4019203762,192.107834149,180.435251909,10.5075,1.16508223945
 03/18  18:00:00,216.769418111,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,215.27941349,205.941811442,8.1725,1.16510204879
 03/18  19:00:00,178.630221423,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,226.301231226,219.298783059,5.8375,1.16494816655
 03/18  20:00:00,174.230575404,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,230.149486731,223.147306294,5.8375,1.16468043732
 03/18  21:00:00,130.740853399,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,207.556014902,202.888928842,3.5025,1.16458605972
 03/18  22:00:00,84.7348362375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,119.491989844,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568988329,0.0,1.75125,1.16443988329
 03/18  24:00:00,88.8704315173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,81.3591913694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,80.5839493894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556332653,0.0,1.75125,1.16431332653
 03/19  03:00:00,79.7918942946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,85.5704972654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,92.7919577776,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,15.2581906713,12.3426289456,1.75125,1.16431172571
 03/19  06:00:00,124.975958966,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,401.695876903,398.173376903,3.5025,0.02
 03/19  07:00:00,128.025196535,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,376.326686417,371.659788597,3.5025,1.16439782005
 03/19  08:00:00,156.366212671,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,340.734695028,337.212195028,3.5025,0.02
 03/19  09:00:00,129.208362618,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,340.20563512,335.538731352,3.5025,1.16440376744
 03/19  10:00:00,163.97337943,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,314.250179308,307.225179308,7.005,0.02
 03/19  11:00:00,195.100490762,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,307.673009803,299.503150981,7.005,1.16485882202
 03/19  12:00:00,202.509274078,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,288.92174545,278.416739645,9.34,1.16500580459
 03/19  13:00:00,200.395341085,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,283.111277482,272.606379338,9.34,1.1648981442
 03/19  14:00:00,196.567526489,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,278.91229842,268.407374546,9.34,1.1649238741
 03/19  15:00:00,193.165938656,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,277.616496072,267.111678183,9.34,1.16481788836
 03/19  16:00:00,193.247645475,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,271.712762234,262.352762234,9.34,0.02
 03/19  17:00:00,164.614321929,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,310.791328751,302.621422696,7.005,1.16490605482
 03/19  18:00:00,170.270787233,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,333.112238054,327.277522013,4.67,1.16471604103
 03/19  19:00:00,157.350948817,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,339.611174803,333.776532111,4.67,1.16464269159
 03/19  20:00:00,155.31967693,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,340.134219994,335.444219994,4.67,0.02
 03/19  21:00:00,140.856449182,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.348402197,292.513919145,4.67,1.16448305245
 03/19  22:00:00,81.0956326737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,116.677312661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554868721,0.0,1.75125,1.16429868721
 03/19  24:00:00,85.5215522574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,80.3479869891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,83.5345557425,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,9.87601263804,6.37670906334,2.335,1.1643035747
 03/20  03:00:00,87.3857598016,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,15.3746223131,13.0196223131,2.335,0.02
 03/20  04:00:00,98.0145872215,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,21.4230844398,19.0680844398,2.335,0.02
 03/20  05:00:00,93.5597172227,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.6263498357,14.2713498357,2.335,0.02
 03/20  06:00:00,138.018173791,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,406.783654981,400.949379866,4.67,1.16427511488
 03/20  07:00:00,140.151331632,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,375.312251993,370.622251993,4.67,0.02
 03/20  08:00:00,209.351563813,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,340.291128705,330.954013997,8.1725,1.16461470845
 03/20  09:00:00,233.648035608,28.2230271157,0.0,0.0,62.886420148,41.4019203762,303.860495791,292.188092392,10.5075,1.16490339911
 03/20  10:00:00,224.216299583,28.2230271157,0.0,0.0,62.886420148,41.4019203762,293.105614537,281.433069222,10.5075,1.16504531466
 03/20  11:00:00,255.63884795,28.2230271157,0.0413150433458,0.0,62.886420148,41.4019203762,264.916959502,253.244165853,10.5075,1.16529364908
 03/20  12:00:00,236.727668363,28.2230271157,0.0189611382446,0.0,62.886420148,41.4019203762,242.45603353,230.7831525,10.5075,1.16538103013
 03/20  13:00:00,234.223175873,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.632088856,222.813836375,10.5075,2.31075248198
 03/20  14:00:00,230.602121859,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.096641929,212.423839575,10.5075,1.16530235336
 03/20  15:00:00,227.481406139,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.729877485,201.057366316,10.5075,1.16501116921
 03/20  16:00:00,227.974830179,28.2230271157,0.0725724019286,0.0,62.886420148,41.4019203762,199.613943975,187.941358594,10.5075,1.16508538066
 03/20  17:00:00,227.925008766,28.2230271157,0.186990411973,0.0,62.886420148,41.4019203762,195.234499679,183.56182324,10.5075,1.16517643919
 03/20  18:00:00,226.479804284,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,199.383792102,188.878694547,9.34,1.16509755571
 03/20  19:00:00,216.928329479,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,216.971847848,206.467006966,9.34,1.16484088214
 03/20  20:00:00,198.133090411,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,233.293118493,223.955759902,8.1725,1.16485859038
 03/20  21:00:00,140.781892047,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,203.129132349,198.439132349,4.67,0.02
 03/20  22:00:00,82.950091026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948100325,0.0,2.335,1.16448100325
 03/20  23:00:00,117.942022671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,86.6913316319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,79.1993134816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992795107,0.0,2.335,1.1642795107
 03/21  02:00:00,78.3307297433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,86.301481688,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.1719276895,14.8169276895,2.335,0.02
 03/21  04:00:00,112.777692851,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,30.1301245444,26.630844435,2.335,1.16428010947
 03/21  05:00:00,112.830235824,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,30.1573965368,27.8023965368,2.335,0.02
 03/21  06:00:00,154.35105495,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,421.417943813,416.727943813,4.67,0.02
 03/21  07:00:00,149.29009545,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,389.535443072,383.700940617,4.67,1.16450245541
 03/21  08:00:00,209.435276684,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,338.737213518,330.544713518,8.1725,0.02
 03/21  09:00:00,234.21151531,28.2230271157,0.0169615801873,0.0,62.886420148,41.4019203762,284.47114351,272.798853619,10.5075,1.16478989131
 03/21  10:00:00,225.975048836,28.2230271157,0.0473423427098,0.0,62.886420148,41.4019203762,250.292421672,238.619880255,10.5075,1.1650414166
 03/21  11:00:00,257.238373726,28.2230271157,0.0459427680002,0.0,62.886420148,41.4019203762,219.896098155,208.22315295,10.5075,1.16544520514
 03/21  12:00:00,238.388266602,28.2230271157,0.0863793447127,0.0,62.886420148,41.4019203762,194.064960648,181.246426799,10.5075,2.31103384929
 03/21  13:00:00,236.817546481,28.2230271157,0.418098623226,0.0,62.886420148,41.4019203762,170.512963916,158.839956139,10.5075,1.16550777668
 03/21  14:00:00,234.29978828,28.2230271157,0.731107231299,0.0,62.886420148,41.4019203762,146.185369896,134.512655304,10.5075,1.16521459267
 03/21  15:00:00,234.113429897,28.2230271157,1.06854149998,0.0,62.886420148,41.4019203762,123.009493396,111.336787239,10.5075,1.16520615763
 03/21  16:00:00,236.214272233,28.2230271157,1.34612305941,0.0,62.886420148,41.4019203762,116.520043132,104.847514218,10.5075,1.16502891388
 03/21  17:00:00,236.582546526,28.2230271157,1.60806253156,0.0,62.886420148,41.4019203762,113.316300594,101.64369051,10.5075,1.16511008404
 03/21  18:00:00,232.988613268,28.2230271157,1.05025102717,0.0,41.9242800987,36.8599292233,120.266842548,109.761770197,9.34,1.1650723507
 03/21  19:00:00,215.875923203,28.2230271157,0.690352518475,0.0,41.9242800987,36.8599292233,146.502415409,135.997532955,9.34,1.16488245388
 03/21  20:00:00,197.040098145,28.2230271157,0.243137021635,0.0,34.9369000822,32.3179380704,167.419942874,158.082535651,8.1725,1.16490722291
 03/21  21:00:00,140.343498778,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,151.858215487,146.023588796,4.67,1.16462669147
 03/21  22:00:00,87.2517357332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,121.785598201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934344743,0.0,2.335,1.16434344743
 03/21  24:00:00,92.3310458233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,84.2043827598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,83.2036071552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,82.5098736757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927413934,0.0,2.335,1.16427413934
 03/22  04:00:00,88.2980227863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,87.1321825212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,139.404990195,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,340.101565768,334.267320759,4.67,1.16424500874
 03/22  07:00:00,142.852089929,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,307.639427788,302.949427788,4.67,0.02
 03/22  08:00:00,213.016146233,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,274.418727771,265.08166021,8.1725,1.16456756181
 03/22  09:00:00,240.277961375,28.2230271157,0.100528131509,0.0,62.886420148,41.4019203762,224.699801905,213.02744745,10.5075,1.16485445543
 03/22  10:00:00,232.803832624,28.2230271157,0.239448631021,0.0,62.886420148,41.4019203762,185.021181905,173.348690114,10.5075,1.16499179094
 03/22  11:00:00,266.598744325,28.2230271157,0.811191125547,0.0,62.886420148,41.4019203762,142.732065735,131.059329307,10.5075,1.16523642779
 03/22  12:00:00,254.047361817,28.2230271157,1.35853115219,0.0,62.886420148,41.4019203762,109.272176889,97.5993562599,10.5075,1.16532062924
 03/22  13:00:00,258.168754008,28.2230271157,2.07941867896,0.0,62.886420148,41.4019203762,80.0542523344,67.2361290766,10.5075,2.31062325775
 03/22  14:00:00,259.366909532,28.2230271157,2.90157457274,0.0,62.886420148,41.4019203762,52.9736780351,41.300944008,10.5075,1.1652340271
 03/22  15:00:00,257.092055321,28.2230271157,3.51580136735,0.0,62.886420148,41.4019203762,38.902065319,27.2293830552,10.5075,1.16518226381
 03/22  16:00:00,255.044047247,28.2230271157,3.74846802501,0.0,62.886420148,41.4019203762,38.9696969052,27.2971845035,10.5075,1.16501240164
 03/22  17:00:00,255.285101962,28.2230271157,3.86476887311,0.0,62.886420148,41.4019203762,41.2341337559,29.5615333317,10.5075,1.16510042423
 03/22  18:00:00,248.221239347,28.2230271157,2.66681145587,0.0,41.9242800987,36.8599292233,65.3569318522,54.8519125438,9.34,1.16501930844
