Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  19:00:00,236.005616804,28.2230271157,1.70982256301,0.0,41.9242800987,36.8599292233,99.9490706053,89.4441147712,9.34,1.16495583411
 03/22  20:00:00,211.551842626,28.2230271157,0.78548197862,0.0,34.9369000822,32.3179380704,126.3685442,117.031268184,8.1725,1.16477601601
 03/22  21:00:00,149.631066133,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,110.71180144,106.02180144,4.67,0.02
 03/22  22:00:00,90.7822931614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939766472,0.0,2.335,1.16439766472
 03/22  23:00:00,124.172407308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,94.4557277881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,86.6270058726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926902741,0.0,2.335,1.16426902741
 03/23  02:00:00,85.8144447859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,85.2556624658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,91.441438899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924175101,0.0,2.335,1.16424175101
 03/23  05:00:00,90.38000261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,142.587663806,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,285.955222274,281.265222274,4.67,0.02
 03/23  07:00:00,146.747422567,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,272.448484991,266.613953753,4.67,1.16453123803
 03/23  08:00:00,216.096351714,28.2230271157,0.0165716513324,0.0,34.9369000822,32.3179380704,240.171557109,231.979057109,8.1725,0.02
 03/23  09:00:00,242.499493856,28.2230271157,0.172124417267,0.0,62.886420148,41.4019203762,202.582068445,190.909680532,10.5075,1.16488791352
 03/23  10:00:00,233.144336073,28.2230271157,0.446079932847,0.0,62.886420148,41.4019203762,181.594312019,169.921863567,10.5075,1.16494845237
 03/23  11:00:00,264.907520388,28.2230271157,0.9376215347,0.0,62.886420148,41.4019203762,142.370230447,130.697382369,10.5075,1.16534807849
 03/23  12:00:00,247.507033778,28.2230271157,1.28491256665,0.0,62.886420148,41.4019203762,122.202866162,109.384535271,10.5075,2.31083089169
 03/23  13:00:00,245.745779875,28.2230271157,1.80770772162,0.0,62.886420148,41.4019203762,102.73925288,91.0663507969,10.5075,1.16540208274
 03/23  14:00:00,244.401302743,28.2230271157,2.40425369492,0.0,62.886420148,41.4019203762,83.1732032373,71.5005959679,10.5075,1.16510726937
 03/23  15:00:00,241.504196132,28.2230271157,2.64370961659,0.0,62.886420148,41.4019203762,77.1555286341,65.4829325839,10.5075,1.16509605018
 03/23  16:00:00,241.565931334,28.2230271157,2.72135793026,0.0,62.886420148,41.4019203762,79.1426572199,67.4699956113,10.5075,1.16516160862
 03/23  17:00:00,241.950122358,28.2230271157,2.78542021106,0.0,62.886420148,41.4019203762,81.6190276014,69.9462837997,10.5075,1.16524380165
 03/23  18:00:00,237.40367722,28.2230271157,1.89492972586,0.0,41.9242800987,36.8599292233,97.6105420458,87.1055878622,9.34,1.16495418353
 03/23  19:00:00,225.629685817,28.2230271157,1.11625702365,0.0,41.9242800987,36.8599292233,127.885834022,117.380877196,9.34,1.16495682542
 03/23  20:00:00,206.240554145,28.2230271157,0.565117521164,0.0,34.9369000822,32.3179380704,149.400832382,140.063548009,8.1725,1.1647843732
 03/23  21:00:00,148.069814373,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,122.156156842,116.321505862,4.67,1.16465097979
 03/23  22:00:00,90.5983416391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,124.253489312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,94.8082417552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928255481,0.0,2.335,1.16428255481
 03/24  01:00:00,86.6574537926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,85.5327959511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,84.7292504528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921758359,0.0,2.335,1.16421758359
 03/24  04:00:00,106.553110303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,106.143480316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,158.812108749,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,299.070234761,293.235978621,4.67,1.16425614028
 03/24  07:00:00,155.646198308,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,285.354775595,280.664775595,4.67,0.02
 03/24  08:00:00,215.99193357,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,248.815680831,239.478595319,8.1725,1.1645855125
 03/24  09:00:00,242.863193614,28.2230271157,0.158963014867,0.0,62.886420148,41.4019203762,199.632218044,189.104718044,10.5075,0.02
 03/24  10:00:00,235.702654471,28.2230271157,0.65735539047,0.0,62.886420148,41.4019203762,161.036153643,149.363546309,10.5075,1.16510733451
 03/24  11:00:00,268.853681057,28.2230271157,1.04523170841,0.0,62.886420148,41.4019203762,130.499588337,117.681266362,10.5075,2.31082197513
 03/24  12:00:00,255.280692829,28.2230271157,1.54873627618,0.0,62.886420148,41.4019203762,104.885729957,93.2127435074,10.5075,1.16548644932
 03/24  13:00:00,257.841267483,28.2230271157,2.28431159883,0.0,62.886420148,41.4019203762,77.5792821865,65.906312269,10.5075,1.16546991751
 03/24  14:00:00,257.107379947,28.2230271157,2.9057490459,0.0,62.886420148,41.4019203762,59.6990135631,46.8812132628,10.5075,2.3103003003
 03/24  15:00:00,257.831112372,28.2230271157,3.47833562807,0.0,62.886420148,41.4019203762,41.3309693017,29.6584436074,10.5075,1.16502569431
 03/24  16:00:00,260.406496855,28.2230271157,3.76528832496,0.0,62.886420148,41.4019203762,36.0394202721,24.366822172,10.5075,1.1650981001
 03/24  17:00:00,263.092739646,28.2230271157,3.9990987706,0.0,62.886420148,41.4019203762,32.7031551926,21.0304680055,10.5075,1.16518718705
 03/24  18:00:00,259.805160604,28.2230271157,3.35675581639,0.0,41.9242800987,36.8599292233,39.0775653401,28.5724827576,9.34,1.1650825825
 03/24  19:00:00,244.647962839,28.2230271157,2.72099788815,0.0,41.9242800987,36.8599292233,60.7284027959,50.2236137313,9.34,1.16478906462
 03/24  20:00:00,220.184172618,28.2230271157,1.68746867634,0.0,34.9369000822,32.3179380704,80.1833499241,71.9908499241,8.1725,0.02
 03/24  21:00:00,158.597023314,28.2230271157,0.476451609689,0.0,13.9747600329,18.6919646116,53.326776568,47.4922044907,4.67,1.16457207722
 03/24  22:00:00,105.899280368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,138.974985411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932823221,0.0,2.335,1.16432823221
 03/24  24:00:00,111.539676797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,98.9495272216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559797431,0.0,1.75125,1.16434797431
 03/25  02:00:00,97.4123820792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,96.6095090868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,103.303061405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555881445,0.0,1.75125,1.16430881445
 03/25  05:00:00,102.102642664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,142.04336379,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,177.811040195,174.288540195,3.5025,0.02
 03/25  07:00:00,151.375657726,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,173.281202544,168.614155739,3.5025,1.16454680505
 03/25  08:00:00,209.457737761,28.2230271157,0.068199094312,0.0,20.9621400493,23.2339557645,148.181412313,142.323912313,5.8375,0.02
 03/25  09:00:00,237.62898786,28.2230271157,0.762152013731,0.0,41.9242800987,36.8599292233,113.005670958,102.500873443,9.34,1.16479751513
 03/25  10:00:00,268.749093051,28.2230271157,1.85084742027,0.0,62.886420148,41.4019203762,78.8218076206,67.1492113913,10.5075,1.16509622932
 03/25  11:00:00,300.694442763,28.2230271157,2.84216711293,0.0,62.886420148,41.4019203762,51.7762899291,40.1033884532,10.5075,1.1654014759
 03/25  12:00:00,296.34262189,28.2230271157,4.06622907114,0.0,62.886420148,41.4019203762,20.7988961208,7.98058120476,10.5075,2.31081491599
 03/25  13:00:00,299.240272298,28.2230271157,4.92571468605,0.0,62.886420148,41.4019203762,11.672894919,0.0,10.5075,1.16539491897
 03/25  14:00:00,295.674548037,28.2230271157,5.5902118569,0.0,62.886420148,41.4019203762,11.672585707,0.0,10.5075,1.16508570702
 03/25  15:00:00,293.255736839,28.2230271157,6.47840015729,0.0,62.886420148,41.4019203762,11.6726615488,0.0,10.5075,1.16516154877
 03/25  16:00:00,294.116477415,28.2230271157,7.01687643706,0.0,62.886420148,41.4019203762,11.6727207858,0.0,10.5075,1.16522078583
 03/25  17:00:00,294.015845446,28.2230271157,7.38404523213,0.0,62.886420148,41.4019203762,11.6725191937,0.0,10.5075,1.16501919373
 03/25  18:00:00,269.639287451,28.2230271157,4.82452116736,0.0,34.9369000822,32.3179380704,10.2321031902,0.894456306331,8.1725,1.16514688391
 03/25  19:00:00,233.605179925,28.2230271157,2.78733900119,0.0,20.9621400493,23.2339557645,7.99479848136,0.992432237713,5.8375,1.16486624365
 03/25  20:00:00,221.517412319,28.2230271157,1.99386625509,0.0,20.9621400493,23.2339557645,19.7121666891,12.7098991673,5.8375,1.16476752178
 03/25  21:00:00,168.629592412,28.2230271157,0.940461542683,0.0,6.98738001645,14.1499734587,4.66713700605,0.0,3.5025,1.16463700605
 03/25  22:00:00,121.354182371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,150.508646242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569846892,0.0,1.75125,1.16444846892
 03/25  24:00:00,125.555118879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,115.329011244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,113.240786537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554320574,0.0,1.75125,1.16429320574
 03/26  03:00:00,111.734726415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,117.913831994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,116.329389436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553355224,0.0,1.75125,1.16428355224
 03/26  06:00:00,156.028046527,28.2230271157,0.00806440810765,0.0,6.98738001645,14.1499734587,91.7548403442,88.2323403442,3.5025,0.02
 03/26  07:00:00,162.919366139,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,112.447974055,108.925474055,3.5025,0.02
 03/26  08:00:00,193.902199191,28.2230271157,0.00605962105881,0.0,6.98738001645,14.1499734587,100.156400734,95.4894753551,3.5025,1.16442537868
 03/26  09:00:00,171.843462395,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,94.6883626916,91.1658626916,3.5025,0.02
 03/26  10:00:00,205.708955386,28.2230271157,0.757152793022,0.0,27.9495200658,27.7759469175,82.093783457,73.9239912673,7.005,1.16479218962
 03/26  11:00:00,233.223060091,28.2230271157,0.845019354848,0.0,27.9495200658,27.7759469175,75.178733795,67.0090068991,7.005,1.1647268959
 03/26  12:00:00,247.847042307,28.2230271157,1.79167647776,0.0,41.9242800987,36.8599292233,67.0907219025,56.5858586855,9.34,1.164863217
 03/26  13:00:00,248.705297496,28.2230271157,2.11175945758,0.0,41.9242800987,36.8599292233,59.5232552372,49.0183056161,9.34,1.16494962115
 03/26  14:00:00,247.082159232,28.2230271157,2.58892737967,0.0,41.9242800987,36.8599292233,45.4079995042,34.9032354707,9.34,1.16476403352
 03/26  15:00:00,246.085563011,28.2230271157,3.05980608974,0.0,41.9242800987,36.8599292233,30.6428322671,21.2828322671,9.34,0.02
 03/26  16:00:00,247.644659072,28.2230271157,3.33330378748,0.0,41.9242800987,36.8599292233,24.8275994041,14.3227066516,9.34,1.16489275247
 03/26  17:00:00,217.860396079,28.2230271157,2.16229256642,0.0,27.9495200658,27.7759469175,30.6282142833,22.4582940797,7.005,1.16492020355
 03/26  18:00:00,219.344484519,28.2230271157,0.94299985968,0.0,13.9747600329,18.6919646116,43.0681968106,37.2335091589,4.67,1.16468765172
 03/26  19:00:00,212.370503126,28.2230271157,0.827542459442,0.0,13.9747600329,18.6919646116,47.3840734056,42.6940734056,4.67,0.02
 03/26  20:00:00,204.964392095,28.2230271157,0.793156986648,0.0,13.9747600329,18.6919646116,50.5560310606,44.7213862083,4.67,1.16464485234
 03/26  21:00:00,182.151343304,28.2230271157,0.811656408557,0.0,13.9747600329,18.6919646116,9.83434414565,3.99982150414,4.67,1.16452264151
 03/26  22:00:00,120.22079439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,150.675441479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,125.336810067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155288402,0.0,1.75125,1.1642788402
 03/27  01:00:00,116.999229599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,115.807232621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,114.284892691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925072437,0.0,2.335,1.16425072437
 03/27  04:00:00,121.121223219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,119.399042036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,171.80789695,28.2230271157,0.13392332501,0.0,13.9747600329,18.6919646116,77.3100044436,71.475785144,4.67,1.16421929967
 03/27  07:00:00,180.0399199,28.2230271157,0.221120249841,0.0,13.9747600329,18.6919646116,90.1959631408,85.5059631408,4.67,0.02
 03/27  08:00:00,251.456748919,28.2230271157,0.98239008839,0.0,34.9369000822,32.3179380704,85.4236420249,76.0864515179,8.1725,1.16469050709
 03/27  09:00:00,281.400336372,28.2230271157,2.22511122153,0.0,62.886420148,41.4019203762,70.895283833,60.367783833,10.5075,0.02
 03/27  10:00:00,272.956373136,28.2230271157,2.21207695255,0.0,62.886420148,41.4019203762,77.0477618457,65.3752041913,10.5075,1.16505765438
 03/27  11:00:00,293.469529982,28.2230271157,2.18274030849,0.0,62.886420148,41.4019203762,81.4037651367,68.5855591121,10.5075,2.31070602464
 03/27  12:00:00,277.110260883,28.2230271157,2.18220225075,0.0,62.886420148,41.4019203762,82.3181923121,70.6452713043,10.5075,1.16542100783
 03/27  13:00:00,273.187565402,28.2230271157,2.18512686889,0.0,62.886420148,41.4019203762,82.3645330632,70.6916331169,10.5075,1.16539994631
 03/27  14:00:00,267.24513008,28.2230271157,2.43705383442,0.0,62.886420148,41.4019203762,72.9087689761,61.236121849,10.5075,1.16514712707
 03/27  15:00:00,263.9063686,28.2230271157,2.9739743385,0.0,62.886420148,41.4019203762,55.3775212006,43.7048700402,10.5075,1.16515116039
 03/27  16:00:00,263.598994314,28.2230271157,3.40702060296,0.0,62.886420148,41.4019203762,47.3139476935,34.4962295276,10.5075,2.31021816584
 03/27  17:00:00,255.593978513,28.2230271157,2.60471799721,0.0,62.886420148,41.4019203762,76.6225561936,64.9499599236,10.5075,1.16509627001
 03/27  18:00:00,250.505525724,28.2230271157,1.67412456923,0.0,41.9242800987,36.8599292233,93.369543753,82.8645556254,9.34,1.1649881276
 03/27  19:00:00,244.438791851,28.2230271157,1.4698039711,0.0,41.9242800987,36.8599292233,99.9822916205,90.6222916205,9.34,0.02
 03/27  20:00:00,222.413101411,28.2230271157,0.806629898463,0.0,34.9369000822,32.3179380704,112.210332866,102.872969673,8.1725,1.16486319372
 03/27  21:00:00,162.728347067,28.2230271157,0.18372408543,0.0,13.9747600329,18.6919646116,70.9011514493,65.0665315644,4.67,1.16461988485
 03/27  22:00:00,106.782783625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,136.794285013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931174555,0.0,2.335,1.16431174555
 03/27  24:00:00,107.515955581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,99.5936438625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,99.7525349314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992874305,0.0,2.335,1.1642874305
 03/28  03:00:00,99.5735419872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,121.803122427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,121.170904524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147715,0.0,2.335,1.16424147715
 03/28  06:00:00,170.62678548,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,191.72969051,187.03969051,4.67,0.02
 03/28  07:00:00,164.355474015,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,207.578039704,202.888039704,4.67,0.02
 03/28  08:00:00,227.993515772,28.2230271157,0.104883240324,0.0,34.9369000822,32.3179380704,172.837336286,163.500143978,8.1725,1.16469230784
 03/28  09:00:00,265.035783688,28.2230271157,0.993017251457,0.0,62.886420148,41.4019203762,117.283526368,105.611245048,10.5075,1.16478132004
 03/28  10:00:00,263.010799717,28.2230271157,1.80969571448,0.0,62.886420148,41.4019203762,86.1730617308,74.5004670539,10.5075,1.16509467685
 03/28  11:00:00,295.443035029,28.2230271157,2.80763471861,0.0,62.886420148,41.4019203762,51.8859731294,40.2131461457,10.5075,1.16532698366
 03/28  12:00:00,287.420840076,28.2230271157,3.74191765727,0.0,62.886420148,41.4019203762,22.5329712516,10.8600702691,10.5075,1.16540098249
 03/28  13:00:00,289.420120833,28.2230271157,4.48905246343,0.0,62.886420148,41.4019203762,12.8182563281,0.0,10.5075,2.31075632809
 03/28  14:00:00,285.265963623,28.2230271157,5.27129194029,0.0,62.886420148,41.4019203762,11.672788044,0.0,10.5075,1.16528804404
 03/28  15:00:00,281.693611786,28.2230271157,6.63158581136,0.0,62.886420148,41.4019203762,11.6724894341,0.0,10.5075,1.1649894341
 03/28  16:00:00,280.194544235,28.2230271157,7.6641766454,0.0,62.886420148,41.4019203762,11.6725512282,0.0,10.5075,1.16505122816
 03/28  17:00:00,276.345975244,28.2230271157,7.69706995523,0.0,62.886420148,41.4019203762,11.672629607,0.0,10.5075,1.16512960699
 03/28  18:00:00,269.893994984,28.2230271157,6.31872600569,0.0,41.9242800987,36.8599292233,10.5050407596,0.0,9.34,1.16504075964
 03/28  19:00:00,255.584925731,28.2230271157,5.07510063591,0.0,41.9242800987,36.8599292233,11.7984573944,1.29368048042,9.34,1.16477691403
 03/28  20:00:00,231.408009904,28.2230271157,3.79798259747,0.0,34.9369000822,32.3179380704,21.4062713389,12.06898742,8.1725,1.16478391892
 03/28  21:00:00,165.852250758,28.2230271157,1.72869748033,0.0,13.9747600329,18.6919646116,6.33365434089,1.64365434089,4.67,0.02
 03/28  22:00:00,110.092698856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994033005,0.0,2.335,1.1644033005
 03/28  23:00:00,145.211783034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,121.293727149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,113.449199522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992725235,0.0,2.335,1.1642725235
 03/29  02:00:00,113.83249704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,113.393311041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,121.748608903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924255521,0.0,2.335,1.16424255521
 03/29  05:00:00,120.688335796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,172.922047709,28.2230271157,0.284444085058,0.0,13.9747600329,18.6919646116,70.4598035215,65.7698035215,4.67,0.02
 03/29  07:00:00,180.992323643,28.2230271157,0.30208276423,0.0,13.9747600329,18.6919646116,92.7985694458,86.9640446111,4.67,1.16452483469
 03/29  08:00:00,254.131282972,28.2230271157,1.20237947154,0.0,34.9369000822,32.3179380704,76.5854266966,68.3929266966,8.1725,0.02
 03/29  09:00:00,286.000746667,28.2230271157,2.92508709236,0.0,62.886420148,41.4019203762,54.5487458754,42.8763775605,10.5075,1.16486831495
 03/29  10:00:00,283.287544459,28.2230271157,3.66931653321,0.0,62.886420148,41.4019203762,36.3275596665,24.6551389983,10.5075,1.16492066826
 03/29  11:00:00,307.195268991,28.2230271157,4.23053778592,0.0,62.886420148,41.4019203762,20.0210298217,8.34822323002,10.5075,1.1653065917
 03/29  12:00:00,297.521657294,28.2230271157,4.62967138179,0.0,62.886420148,41.4019203762,13.428749678,0.610531497665,10.5075,2.31071818031
 03/29  13:00:00,300.124588105,28.2230271157,5.52125746157,0.0,62.886420148,41.4019203762,11.6728318017,0.0,10.5075,1.1653318017
 03/29  14:00:00,297.18046378,28.2230271157,6.50250306574,0.0,62.886420148,41.4019203762,11.6727900312,0.0,10.5075,1.16529003124
 03/29  15:00:00,293.521671716,28.2230271157,7.26204743346,0.0,62.886420148,41.4019203762,11.6725111236,0.0,10.5075,1.16501112364
 03/29  16:00:00,294.530771017,28.2230271157,8.16273369407,0.0,62.886420148,41.4019203762,11.6725671484,0.0,10.5075,1.16506714839
 03/29  17:00:00,293.323162471,28.2230271157,8.13317110855,0.0,62.886420148,41.4019203762,11.6726396466,0.0,10.5075,1.16513964657
 03/29  18:00:00,284.797225756,28.2230271157,6.55226169301,0.0,41.9242800987,36.8599292233,10.8419089567,0.336838818255,9.34,1.16507013848
 03/29  19:00:00,281.049773929,28.2230271157,5.5800160209,0.0,41.9242800987,36.8599292233,10.5048384789,0.0,9.34,1.16483847889
 03/29  20:00:00,258.868887024,28.2230271157,4.19861224131,0.0,34.9369000822,32.3179380704,9.33734813211,0.0,8.1725,1.16484813211
 03/29  21:00:00,189.987190317,28.2230271157,2.8800010819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/29  22:00:00,128.434181859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947118031,0.0,2.335,1.16447118031
 03/29  23:00:00,158.20353041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,135.533236711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922011141,0.0,2.335,1.16422011141
 03/30  01:00:00,123.714078326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,121.776929504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,120.094560294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922035077,0.0,2.335,1.16422035077
 03/30  04:00:00,124.889977652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,119.919599061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,166.394416731,28.2230271157,0.000998212481085,0.0,13.9747600329,18.6919646116,102.638603544,97.9486035439,4.67,0.02
 03/30  07:00:00,164.948263055,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,143.482221457,137.647789065,4.67,1.16443239169
 03/30  08:00:00,231.511852135,28.2230271157,0.33315996034,0.0,34.9369000822,32.3179380704,144.99984324,135.662758882,8.1725,1.16458435796
 03/30  09:00:00,257.101845596,28.2230271157,0.93529659974,0.0,62.886420148,41.4019203762,132.408571371,121.881071371,10.5075,0.02
 03/30  10:00:00,247.622724477,28.2230271157,0.938232305796,0.0,62.886420148,41.4019203762,136.205445652,124.533000665,10.5075,1.16494498757
 03/30  11:00:00,274.144141088,28.2230271157,1.06253494125,0.0,62.886420148,41.4019203762,134.351667129,121.533703627,10.5075,2.31046350204
 03/30  12:00:00,255.373570405,28.2230271157,1.14038973419,0.0,62.886420148,41.4019203762,133.583553584,121.910761714,10.5075,1.16529186943
 03/30  13:00:00,253.130021521,28.2230271157,1.18556138294,0.0,62.886420148,41.4019203762,133.107039084,121.434272996,10.5075,1.16526608881
 03/30  14:00:00,248.79841604,28.2230271157,1.20175224435,0.0,62.886420148,41.4019203762,132.043307815,120.370539506,10.5075,1.16526830869
 03/30  15:00:00,245.471999862,28.2230271157,1.24677778079,0.0,62.886420148,41.4019203762,130.789660687,119.117151482,10.5075,1.16500920548
 03/30  16:00:00,245.762902288,28.2230271157,1.33543692523,0.0,62.886420148,41.4019203762,127.220664606,115.548105251,10.5075,1.16505935469
 03/30  17:00:00,246.949784049,28.2230271157,1.44619537595,0.0,62.886420148,41.4019203762,122.506006797,110.833380821,10.5075,1.16512597564
 03/30  18:00:00,243.435609721,28.2230271157,0.756254626337,0.0,41.9242800987,36.8599292233,137.61037723,127.105301397,9.34,1.1650758324
 03/30  19:00:00,235.270602201,28.2230271157,0.588671120203,0.0,41.9242800987,36.8599292233,152.068312729,141.563436377,9.34,1.16487635158
 03/30  20:00:00,214.183655308,28.2230271157,0.337500991698,0.0,34.9369000822,32.3179380704,156.607236924,147.269848343,8.1725,1.16488858102
 03/30  21:00:00,153.966069352,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,130.235850703,124.401249643,4.67,1.16460105996
 03/30  22:00:00,97.0288263703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,130.580224202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993147144,0.0,2.335,1.1643147144
 03/30  24:00:00,100.695440269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,92.7414985015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,91.4101426217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,90.6376921053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924224804,0.0,2.335,1.16424224804
 03/31  04:00:00,112.551702588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,111.582397823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,163.05128272,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,277.402439937,271.568162593,4.67,1.16427734391
 03/31  07:00:00,156.216230044,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,265.445173148,260.755173148,4.67,0.02
 03/31  08:00:00,218.211230383,28.2230271157,0.00819984002117,0.0,34.9369000822,32.3179380704,240.352443904,231.015280977,8.1725,1.16466292717
 03/31  09:00:00,243.745835711,28.2230271157,0.0692854312045,0.0,62.886420148,41.4019203762,210.847612136,199.17532739,10.5075,1.16478474594
 03/31  10:00:00,233.10871909,28.2230271157,0.0778488844566,0.0,62.886420148,41.4019203762,198.981882335,187.309474644,10.5075,1.16490769104
 03/31  11:00:00,263.30920572,28.2230271157,0.426562177913,0.0,62.886420148,41.4019203762,176.146510438,164.473590212,10.5075,1.16542022563
 03/31  12:00:00,244.21606348,28.2230271157,0.552726447141,0.0,62.886420148,41.4019203762,166.085501377,154.412492277,10.5075,1.16550910017
 03/31  13:00:00,240.901755483,28.2230271157,0.606995927154,0.0,62.886420148,41.4019203762,163.570089579,151.897108095,10.5075,1.16548148394
 03/31  14:00:00,237.025230059,28.2230271157,0.724934605844,0.0,62.886420148,41.4019203762,156.363643056,143.545844031,10.5075,2.31029902498
 03/31  15:00:00,234.060939567,28.2230271157,0.835040092296,0.0,62.886420148,41.4019203762,146.803867376,135.131356636,10.5075,1.16501073994
 03/31  16:00:00,232.911971779,28.2230271157,0.86533961033,0.0,62.886420148,41.4019203762,147.214803954,135.542232431,10.5075,1.16507152375
 03/31  17:00:00,231.461452287,28.2230271157,0.866828954893,0.0,62.886420148,41.4019203762,151.222642466,139.549993715,10.5075,1.1651487517
 03/31  18:00:00,229.094641708,28.2230271157,0.541771910803,0.0,41.9242800987,36.8599292233,163.369714778,152.864679574,9.34,1.16503520316
 03/31  19:00:00,209.564623858,28.2230271157,0.431036630147,0.0,41.9242800987,36.8599292233,172.110867687,162.750867687,9.34,0.02
 03/31  20:00:00,194.752004622,28.2230271157,0.0540946482738,0.0,34.9369000822,32.3179380704,188.186550767,178.849145272,8.1725,1.16490549473
 03/31  21:00:00,140.165323417,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,166.411933561,160.577274196,4.67,1.16465936467
 03/31  22:00:00,88.2051771668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,122.817120805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934870656,0.0,2.335,1.16434870656
 03/31  24:00:00,93.7301192247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,84.659398177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,83.6552541605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557686342,0.0,1.75125,1.16432686342
 04/01  03:00:00,83.3249210073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,90.7532922012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,91.3443997032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556171395,0.0,1.75125,1.16431171395
 04/01  06:00:00,133.803561287,28.2230271157,0.00422540675474,0.0,6.98738001645,14.1499734587,191.596901871,188.074401871,3.5025,0.02
 04/01  07:00:00,135.949175479,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,181.132091121,176.464993104,3.5025,1.16459801744
 04/01  08:00:00,198.567950188,28.2230271157,0.0826815668782,0.0,20.9621400493,23.2339557645,152.538385252,146.680885252,5.8375,0.02
 04/01  09:00:00,222.602966308,28.2230271157,0.728502696892,0.0,41.9242800987,36.8599292233,116.082746192,105.577989439,9.34,1.16475675284
 04/01  10:00:00,249.65407878,28.2230271157,1.8562989275,0.0,62.886420148,41.4019203762,87.1658919867,75.4934052052,10.5075,1.16498678146
 04/01  11:00:00,281.825934171,28.2230271157,2.64581112857,0.0,62.886420148,41.4019203762,67.9506921349,56.2779152958,10.5075,1.16527683903
 04/01  12:00:00,266.344161089,28.2230271157,2.59598427428,0.0,62.886420148,41.4019203762,70.5406262977,57.7225945122,10.5075,2.31053178541
 04/01  13:00:00,263.823480164,28.2230271157,2.55821560306,0.0,62.886420148,41.4019203762,69.9585329375,58.2857966137,10.5075,1.16523632377
 04/01  14:00:00,260.091230756,28.2230271157,2.54041987129,0.0,62.886420148,41.4019203762,69.6010168304,57.9283433175,10.5075,1.16517351289
 04/01  15:00:00,259.643546365,28.2230271157,2.89157333072,0.0,62.886420148,41.4019203762,56.2365809729,44.5638474575,10.5075,1.16523351537
 04/01  16:00:00,260.855320311,28.2230271157,3.22178091567,0.0,62.886420148,41.4019203762,48.5867305312,36.9141988352,10.5075,1.16503169602
 04/01  17:00:00,260.386987776,28.2230271157,3.26138733766,0.0,62.886420148,41.4019203762,52.1301787463,40.4576158548,10.5075,1.16506289156
 04/01  18:00:00,242.187200015,28.2230271157,2.00999181153,0.0,34.9369000822,32.3179380704,67.4789821829,58.141430761,8.1725,1.16505142187
 04/01  19:00:00,203.251778201,28.2230271157,0.9295206727,0.0,20.9621400493,23.2339557645,74.2647560126,67.2624065321,5.8375,1.16484948048
 04/01  20:00:00,199.969506717,28.2230271157,0.858160569823,0.0,20.9621400493,23.2339557645,77.3940835813,70.3918702336,5.8375,1.1647133477
 04/01  21:00:00,150.696662549,28.2230271157,0.278553186055,0.0,6.98738001645,14.1499734587,45.6944314003,42.1719314003,3.5025,0.02
 04/01  22:00:00,104.715510302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157820637,0.0,1.75125,1.1645320637
 04/01  23:00:00,136.76599177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,109.206189706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561949768,0.0,1.75125,1.16436949768
 04/02  01:00:00,98.7155250267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,95.9475530648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,92.7979226265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552234582,0.0,1.75125,1.16427234582
 04/02  04:00:00,99.7859497163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,100.05397722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,141.507749601,28.2230271157,0.0264260438077,0.0,6.98738001645,14.1499734587,149.762025337,145.095194662,3.5025,1.16433067492
 04/02  07:00:00,145.307194711,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,150.738206073,147.215706073,3.5025,0.02
 04/02  08:00:00,176.090761046,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,140.564138533,135.897263359,3.5025,1.16437517411
 04/02  09:00:00,152.756058892,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,130.701471224,127.178971224,3.5025,0.02
 04/02  10:00:00,188.38262102,28.2230271157,0.400354581205,0.0,27.9495200658,27.7759469175,109.55756713,101.387756514,7.005,1.16481061603
 04/02  11:00:00,219.981531721,28.2230271157,0.59411475926,0.0,27.9495200658,27.7759469175,98.2672490683,90.0974383061,7.005,1.16481076213
 04/02  12:00:00,240.134361548,28.2230271157,1.59857825925,0.0,41.9242800987,36.8599292233,72.2827813198,62.9227813198,9.34,0.02
 04/02  13:00:00,245.324059968,28.2230271157,1.99547270658,0.0,41.9242800987,36.8599292233,61.0701652542,50.5651896436,9.34,1.16497561058
 04/02  14:00:00,245.058852827,28.2230271157,2.29181344739,0.0,41.9242800987,36.8599292233,50.2424036582,39.7375970738,9.34,1.16480658433
 04/02  15:00:00,243.983257558,28.2230271157,2.70105819783,0.0,41.9242800987,36.8599292233,37.5624495313,27.0575827817,9.34,1.16486674963
 04/02  16:00:00,245.720926374,28.2230271157,2.98211397361,0.0,41.9242800987,36.8599292233,31.3755646897,20.8705829291,9.34,1.16498176067
 04/02  17:00:00,217.304704525,28.2230271157,1.88537227648,0.0,27.9495200658,27.7759469175,35.9882957443,27.8185133814,7.005,1.1647823629
 04/02  18:00:00,220.69811323,28.2230271157,0.936949830872,0.0,13.9747600329,18.6919646116,40.746429833,36.056429833,4.67,0.02
 04/02  19:00:00,209.498855055,28.2230271157,0.724045802148,0.0,13.9747600329,18.6919646116,54.2200956525,48.3853904183,4.67,1.1647052342
 04/02  20:00:00,202.073392811,28.2230271157,0.4367494531,0.0,13.9747600329,18.6919646116,73.4452590511,67.6106827757,4.67,1.16457627542
 04/02  21:00:00,177.703461607,28.2230271157,0.247868898925,0.0,13.9747600329,18.6919646116,43.2792907953,38.5892907953,4.67,0.02
 04/02  22:00:00,115.780206447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559185967,0.0,1.75125,1.16434185967
 04/02  23:00:00,146.250955982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,120.442749402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,113.305145395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926780422,0.0,2.335,1.16426780422
 04/03  02:00:00,111.673150461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,110.0183131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,115.300382726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923548171,0.0,2.335,1.16423548171
 04/03  05:00:00,114.236197048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,164.754210778,28.2230271157,0.00744662829434,0.0,13.9747600329,18.6919646116,132.85208534,128.16208534,4.67,0.02
 04/03  07:00:00,169.119670329,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,148.151228847,142.31671753,4.67,1.16451131729
 04/03  08:00:00,243.250812632,28.2230271157,0.528928282051,0.0,34.9369000822,32.3179380704,115.500712939,107.308212939,8.1725,0.02
 04/03  09:00:00,279.982354776,28.2230271157,2.04564449996,0.0,62.886420148,41.4019203762,70.9039226024,59.2315785513,10.5075,1.16484405111
 04/03  10:00:00,278.930717691,28.2230271157,3.02132665191,0.0,62.886420148,41.4019203762,45.4407007977,33.7683130041,10.5075,1.16488779363
 04/03  11:00:00,304.563668242,28.2230271157,3.91155901413,0.0,62.886420148,41.4019203762,19.6214931639,7.94873189061,10.5075,1.16526127329
 04/03  12:00:00,291.376281472,28.2230271157,4.32837669511,0.0,62.886420148,41.4019203762,12.8181005831,0.0,10.5075,2.31060058313
 04/03  13:00:00,290.198652474,28.2230271157,4.86887274729,0.0,62.886420148,41.4019203762,11.6727603586,0.0,10.5075,1.16526035862
 04/03  14:00:00,286.492626147,28.2230271157,5.46515698061,0.0,62.886420148,41.4019203762,11.6727108912,0.0,10.5075,1.16521089117
 04/03  15:00:00,284.65557234,28.2230271157,6.0935216027,0.0,62.886420148,41.4019203762,11.6726627708,0.0,10.5075,1.1651627708
 04/03  16:00:00,285.267440754,28.2230271157,6.62016675581,0.0,62.886420148,41.4019203762,11.6724738436,0.0,10.5075,1.16497384358
 04/03  17:00:00,283.027350386,28.2230271157,6.40762794011,0.0,62.886420148,41.4019203762,11.6725374138,0.0,10.5075,1.16503741384
 04/03  18:00:00,275.120896561,28.2230271157,4.77647397579,0.0,41.9242800987,36.8599292233,11.3468499272,0.841889238752,9.34,1.16496068848
 04/03  19:00:00,267.178426201,28.2230271157,3.97110136161,0.0,41.9242800987,36.8599292233,14.983015134,4.47810039576,9.34,1.16491473826
 04/03  20:00:00,250.173449638,28.2230271157,3.11133313073,0.0,34.9369000822,32.3179380704,26.6537030616,17.3162904691,8.1725,1.16491259247
 04/03  21:00:00,183.030920887,28.2230271157,1.49562621469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/03  22:00:00,122.979547721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947708688,0.0,2.335,1.16447708688
 04/03  23:00:00,150.850740776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,123.122947289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,111.134259289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992513985,0.0,2.335,1.1642513985
 04/04  02:00:00,109.607075967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,108.10776549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,131.386182322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992266458,0.0,2.335,1.1642266458
 04/04  05:00:00,131.548162989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,184.725389936,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,114.45288123,109.76288123,4.67,0.02
 04/04  07:00:00,184.300608024,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,126.803911315,120.96950064,4.67,1.16441067458
 04/04  08:00:00,248.663612329,28.2230271157,0.74008828865,0.0,34.9369000822,32.3179380704,105.907939787,97.7154397868,8.1725,0.02
 04/04  09:00:00,280.629019563,28.2230271157,1.93235567587,0.0,62.886420148,41.4019203762,81.5166783959,69.8443007091,10.5075,1.1648776868
 04/04  10:00:00,276.320191268,28.2230271157,2.39587661295,0.0,62.886420148,41.4019203762,73.9595744845,62.2870648901,10.5075,1.16500959442
 04/04  11:00:00,300.439333652,28.2230271157,2.93527751803,0.0,62.886420148,41.4019203762,61.1191331021,49.4462526727,10.5075,1.16538042949
 04/04  12:00:00,290.511833699,28.2230271157,3.45393503305,0.0,62.886420148,41.4019203762,51.3597163043,38.5413837173,10.5075,2.31083258699
 04/04  13:00:00,290.775023993,28.2230271157,3.71331840515,0.0,62.886420148,41.4019203762,44.5051141093,32.8322404764,10.5075,1.16537363294
 04/04  14:00:00,285.218104811,28.2230271157,3.88007096011,0.0,62.886420148,41.4019203762,41.9308748758,30.258308189,10.5075,1.16506668679
 04/04  15:00:00,283.241851325,28.2230271157,4.29364649009,0.0,62.886420148,41.4019203762,32.4919437872,20.8194065573,10.5075,1.16503722992
 04/04  16:00:00,284.3681975,28.2230271157,4.48101374949,0.0,62.886420148,41.4019203762,29.6544083299,17.9818256316,10.5075,1.16508269836
 04/04  17:00:00,284.370959606,28.2230271157,4.45317528864,0.0,62.886420148,41.4019203762,32.5215840923,20.8489397088,10.5075,1.16514438355
 04/04  18:00:00,277.675878231,28.2230271157,3.54969594554,0.0,41.9242800987,36.8599292233,42.7422828284,32.2372168124,9.34,1.16506601595
 04/04  19:00:00,261.774289177,28.2230271157,3.20444677211,0.0,41.9242800987,36.8599292233,51.7963686982,41.2915409442,9.34,1.16482775408
 04/04  20:00:00,246.180663523,28.2230271157,2.2832694238,0.0,34.9369000822,32.3179380704,59.9051664616,50.5678382497,8.1725,1.16482821188
 04/04  21:00:00,176.634357332,28.2230271157,0.724977038651,0.0,13.9747600329,18.6919646116,26.5416700217,21.8516700217,4.67,0.02
 04/04  22:00:00,123.78863451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947440511,0.0,2.335,1.16447440511
 04/04  23:00:00,153.094043736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,129.731803253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926296888,0.0,2.335,1.16426296888
 04/05  01:00:00,122.062583501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,120.821418852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,119.555736288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,124.996576308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925968762,0.0,2.335,1.16425968762
 04/05  05:00:00,121.531383111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,169.112651758,28.2230271157,0.00387156704667,0.0,13.9747600329,18.6919646116,112.517513266,107.827513266,4.67,0.02
 04/05  07:00:00,167.069952425,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,132.102523235,126.268012795,4.67,1.16451044032
 04/05  08:00:00,239.367760185,28.2230271157,0.498581574281,0.0,34.9369000822,32.3179380704,119.334930669,111.142430669,8.1725,0.02
 04/05  09:00:00,268.186699445,28.2230271157,1.48000634053,0.0,62.886420148,41.4019203762,97.7266730061,86.0542894927,10.5075,1.16488351339
 04/05  10:00:00,263.206173545,28.2230271157,2.12570181295,0.0,62.886420148,41.4019203762,79.3977297218,67.725344046,10.5075,1.1648856758
 04/05  11:00:00,291.622011674,28.2230271157,2.77886484772,0.0,62.886420148,41.4019203762,57.1703485085,45.4976595864,10.5075,1.16518892209
 04/05  12:00:00,277.772898616,28.2230271157,3.07122775871,0.0,62.886420148,41.4019203762,47.886969428,35.0684576861,10.5075,2.31101174185
 04/05  13:00:00,275.548443996,28.2230271157,3.47119830157,0.0,62.886420148,41.4019203762,36.7504223919,25.0774620107,10.5075,1.16546038121
 04/05  14:00:00,272.093875439,28.2230271157,3.9732755505,0.0,62.886420148,41.4019203762,23.9718763071,12.2992240697,10.5075,1.16515223743
 04/05  15:00:00,267.589590877,28.2230271157,4.3879747839,0.0,62.886420148,41.4019203762,17.4775848575,5.80496361207,10.5075,1.16512124541
 04/05  16:00:00,266.968564279,28.2230271157,4.7902104428,0.0,62.886420148,41.4019203762,16.4133505334,4.74068582868,10.5075,1.16516470469
 04/05  17:00:00,264.795556967,28.2230271157,5.01939751431,0.0,62.886420148,41.4019203762,18.7286407691,7.05626075998,10.5075,1.16488000913
 04/05  18:00:00,257.939542513,28.2230271157,4.22493736918,0.0,41.9242800987,36.8599292233,28.8764403419,18.3715187792,9.34,1.16492156272
 04/05  19:00:00,246.21979664,28.2230271157,3.5254522426,0.0,41.9242800987,36.8599292233,48.9373421363,38.4324367689,9.34,1.16490536748
 04/05  20:00:00,218.260269021,28.2230271157,1.4950914223,0.0,34.9369000822,32.3179380704,100.1076812,90.7702757124,8.1725,1.16490548797
 04/05  21:00:00,154.293157102,28.2230271157,0.0377768827941,0.0,13.9747600329,18.6919646116,95.2082569861,89.3736862846,4.67,1.1645707015
 04/05  22:00:00,95.2768872336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,127.589083045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,95.6136201958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926968558,0.0,2.335,1.16426968558
 04/06  01:00:00,85.9474833182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,83.4221818525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,81.5917862899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926596081,0.0,2.335,1.16426596081
 04/06  04:00:00,86.5883939339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,85.3850631315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,138.578069503,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,297.843008453,293.153008453,4.67,0.02
 04/06  07:00:00,134.017139005,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,284.999207016,279.164736609,4.67,1.16447040715
 04/06  08:00:00,210.38506156,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,249.279751001,239.942640234,8.1725,1.16461076767
 04/06  09:00:00,235.129080631,28.2230271157,0.15293061152,0.0,62.886420148,41.4019203762,206.772418561,196.244918561,10.5075,0.02
 04/06  10:00:00,226.560371789,28.2230271157,0.514284528409,0.0,62.886420148,41.4019203762,180.514434375,168.841979648,10.5075,1.16495472726
 04/06  11:00:00,257.678537604,28.2230271157,0.832764375302,0.0,62.886420148,41.4019203762,155.737141312,142.919203486,10.5075,2.31043782669
 04/06  12:00:00,238.915874183,28.2230271157,1.03947593373,0.0,62.886420148,41.4019203762,137.742780252,126.070020892,10.5075,1.16525936037
 04/06  13:00:00,239.110385996,28.2230271157,1.51174665759,0.0,62.886420148,41.4019203762,121.029162662,109.356141667,10.5075,1.1655209952
 04/06  14:00:00,237.484288293,28.2230271157,2.02622859342,0.0,62.886420148,41.4019203762,104.63918431,92.9664727178,10.5075,1.1652115923
 04/06  15:00:00,235.000735148,28.2230271157,2.59595883819,0.0,62.886420148,41.4019203762,90.9561049699,79.2836605673,10.5075,1.1649444026
 04/06  16:00:00,235.161331277,28.2230271157,2.86386525606,0.0,62.886420148,41.4019203762,88.1544048459,76.4819228331,10.5075,1.16498201279
 04/06  17:00:00,234.916787493,28.2230271157,2.9278397271,0.0,62.886420148,41.4019203762,90.0547906545,78.3822547109,10.5075,1.16503594357
 04/06  18:00:00,232.581054312,28.2230271157,2.16115337724,0.0,41.9242800987,36.8599292233,99.8256170585,89.3206420803,9.34,1.16497497826
 04/06  19:00:00,216.169828862,28.2230271157,1.42083918564,0.0,41.9242800987,36.8599292233,125.689941276,115.185174212,9.34,1.1647670634
 04/06  20:00:00,198.792255209,28.2230271157,0.70427598718,0.0,34.9369000822,32.3179380704,147.262273331,137.925004973,8.1725,1.16476835769
 04/06  21:00:00,140.967608055,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,120.180263228,114.345642968,4.67,1.16462025945
 04/06  22:00:00,82.4990921694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,116.944587433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,87.4548842344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925079822,0.0,2.335,1.16425079822
 04/07  01:00:00,79.7405203747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,79.327587715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,78.9973575741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924658889,0.0,2.335,1.16424658889
 04/07  04:00:00,101.335393002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,101.355617514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,155.101569229,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,319.027357606,314.337357606,4.67,0.02
 04/07  07:00:00,143.394549533,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,299.312505053,293.477987381,4.67,1.16451767114
 04/07  08:00:00,210.860116972,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,259.366055291,250.028899014,8.1725,1.16465627699
 04/07  09:00:00,236.690563561,28.2230271157,0.146047867623,0.0,62.886420148,41.4019203762,207.973157683,197.445657683,10.5075,0.02
 04/07  10:00:00,228.832441627,28.2230271157,0.628930191685,0.0,62.886420148,41.4019203762,170.641692589,158.969194896,10.5075,1.16499769375
 04/07  11:00:00,259.799470869,28.2230271157,0.948554339248,0.0,62.886420148,41.4019203762,148.355348587,135.537331929,10.5075,2.31051665731
 04/07  12:00:00,240.623592586,28.2230271157,0.98443898299,0.0,62.886420148,41.4019203762,141.749338182,130.07654234,10.5075,1.16529584113
 04/07  13:00:00,237.667681364,28.2230271157,1.17349955844,0.0,62.886420148,41.4019203762,137.232042788,125.55928663,10.5075,1.16525615825
 04/07  14:00:00,234.911055189,28.2230271157,1.48826780943,0.0,62.886420148,41.4019203762,127.843791015,116.171046263,10.5075,1.16524475133
 04/07  15:00:00,233.55702047,28.2230271157,1.9233273822,0.0,62.886420148,41.4019203762,113.11249317,101.440016976,10.5075,1.16497619414
 04/07  16:00:00,236.078294624,28.2230271157,2.25801222106,0.0,62.886420148,41.4019203762,102.798627739,91.1261157466,10.5075,1.16501199197
 04/07  17:00:00,234.55575992,28.2230271157,2.04707079828,0.0,62.886420148,41.4019203762,113.345483763,101.672919787,10.5075,1.16506397523
 04/07  18:00:00,231.862758232,28.2230271157,1.281487138,0.0,41.9242800987,36.8599292233,124.738514959,114.233513601,9.34,1.16500135737
 04/07  19:00:00,212.37077898,28.2230271157,0.97311071179,0.0,41.9242800987,36.8599292233,136.299214825,125.794422641,9.34,1.16479218374
 04/07  20:00:00,195.838874354,28.2230271157,0.521612217728,0.0,34.9369000822,32.3179380704,154.279699597,144.942407796,8.1725,1.16479180088
 04/07  21:00:00,140.106887017,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,132.64923551,126.814593005,4.67,1.1646425048
