Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  22:00:00,87.7237958442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,122.255485359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,93.2561565189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927282303,0.0,2.335,1.16427282303
 04/08  01:00:00,83.3486908206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,82.873535116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,82.6096459327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555513989,0.0,1.75125,1.16430513989
 04/08  04:00:00,89.4805166186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,89.9558465681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,132.161596077,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,262.994042326,258.327203669,3.5025,1.16433865635
 04/08  07:00:00,129.575851165,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,274.849691139,271.327191139,3.5025,0.02
 04/08  08:00:00,188.392376086,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,274.362139411,267.36002007,5.8375,1.16461934158
 04/08  09:00:00,203.953200557,28.2230271157,0.0097352804748,0.0,41.9242800987,36.8599292233,265.262323135,254.75764334,9.34,1.16467979567
 04/08  10:00:00,226.757648594,28.2230271157,0.0292108128785,0.0,62.886420148,41.4019203762,263.558850847,251.886280054,10.5075,1.16507079288
 04/08  11:00:00,256.946457939,28.2230271157,0.0,0.0,62.886420148,41.4019203762,257.021013421,245.348342763,10.5075,1.1651706582
 04/08  12:00:00,236.658524502,28.2230271157,0.0,0.0,62.886420148,41.4019203762,262.060090801,250.387286736,10.5075,1.16530406465
 04/08  13:00:00,233.224656062,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.257353067,246.584402567,10.5075,1.16545049984
 04/08  14:00:00,229.053950181,28.2230271157,0.0,0.0,62.886420148,41.4019203762,252.840240392,241.167568899,10.5075,1.16517149373
 04/08  15:00:00,225.529214983,28.2230271157,0.0,0.0,62.886420148,41.4019203762,249.720516068,236.902748654,10.5075,2.31026741398
 04/08  16:00:00,225.466527942,28.2230271157,0.0,0.0,62.886420148,41.4019203762,243.917973209,232.245405483,10.5075,1.1650677263
 04/08  17:00:00,225.405478661,28.2230271157,0.0,0.0,62.886420148,41.4019203762,241.10906318,229.436484874,10.5075,1.16507830533
 04/08  18:00:00,210.152220569,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,256.7207111,247.383172277,8.1725,1.16503882266
 04/08  19:00:00,167.474173411,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,265.162338456,259.304838456,5.8375,0.02
 04/08  20:00:00,167.5428171,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,271.190005062,264.187696181,5.8375,1.16480888084
 04/08  21:00:00,124.69615291,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,244.986673424,240.319622946,3.5025,1.16455047754
 04/08  22:00:00,77.8551910495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,113.345818585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567462288,0.0,1.75125,1.16442462288
 04/08  24:00:00,82.4403703674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,75.7302962529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556001634,0.0,1.75125,1.16431001634
 04/09  02:00:00,79.5801740345,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,9.34037735333,7.56912735333,1.75125,0.02
 04/09  03:00:00,87.9030754309,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,22.7944724905,21.0232224905,1.75125,0.02
 04/09  04:00:00,90.3519994831,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,18.9776434857,16.0620943118,1.75125,1.16429917394
 04/09  05:00:00,93.8845191196,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,30.9394565684,29.1682065684,1.75125,0.02
 04/09  06:00:00,123.396587596,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,451.798851352,448.276351352,3.5025,0.02
 04/09  07:00:00,118.834017883,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,422.730245016,418.063395568,3.5025,1.16434944823
 04/09  08:00:00,154.189610923,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,375.541906505,372.019406505,3.5025,0.02
 04/09  09:00:00,126.656701777,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,369.618682428,364.951757683,3.5025,1.16442474513
 04/09  10:00:00,161.4585921,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,335.611781545,328.586781545,7.005,0.02
 04/09  11:00:00,192.732590791,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,323.443068942,315.273236975,7.005,1.16483196613
 04/09  12:00:00,199.971226944,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,287.623240181,277.118297664,9.34,1.16494251694
 04/09  13:00:00,197.588485486,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,272.666618567,262.161810892,9.34,1.16480767539
 04/09  14:00:00,193.96667365,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,261.758763979,251.253961586,9.34,1.16480239258
 04/09  15:00:00,190.908494932,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,247.326324744,237.966324744,9.34,0.02
 04/09  16:00:00,191.139034866,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,241.892708056,231.387802371,9.34,1.16490568513
 04/09  17:00:00,163.456653192,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,272.996555632,264.826644735,7.005,1.16491089691
 04/09  18:00:00,170.801188213,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,280.265565823,274.430901339,4.67,1.16466448402
 04/09  19:00:00,156.091137431,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,277.181577502,272.491577502,4.67,0.02
 04/09  20:00:00,158.78334993,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,271.875616367,266.041012955,4.67,1.16460341178
 04/09  21:00:00,145.138530673,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,224.26559245,218.431125279,4.67,1.164467171
 04/09  22:00:00,85.8046935211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,120.7935072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,91.162032328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554857164,0.0,1.75125,1.16429857164
 04/10  01:00:00,85.7994639367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,85.142547978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,84.8145706344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925123211,0.0,2.335,1.16425123211
 04/10  04:00:00,91.2160123984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,91.0152627164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,145.662290769,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.941993393,294.251993393,4.67,0.02
 04/10  07:00:00,147.068462435,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,252.490805179,246.656354013,4.67,1.16445116611
 04/10  08:00:00,223.471347184,28.2230271157,0.0340525134211,0.0,34.9369000822,32.3179380704,217.852581649,208.515497182,8.1725,1.16458446718
 04/10  09:00:00,250.547313511,28.2230271157,0.0864249562233,0.0,62.886420148,41.4019203762,187.558463369,177.030963369,10.5075,0.02
 04/10  10:00:00,241.703782064,28.2230271157,0.101094234012,0.0,62.886420148,41.4019203762,176.692139224,165.019720925,10.5075,1.16491829924
 04/10  11:00:00,271.946814931,28.2230271157,0.482562561647,0.0,62.886420148,41.4019203762,152.45553127,140.782822551,10.5075,1.16520871971
 04/10  12:00:00,257.447231934,28.2230271157,0.724371405769,0.0,62.886420148,41.4019203762,134.698947309,121.880431703,10.5075,2.31101560566
 04/10  13:00:00,256.010008095,28.2230271157,0.833722924521,0.0,62.886420148,41.4019203762,125.222715565,113.549767167,10.5075,1.16544839786
 04/10  14:00:00,252.115435433,28.2230271157,0.931513106239,0.0,62.886420148,41.4019203762,121.152721254,109.480086702,10.5075,1.16513455154
 04/10  15:00:00,250.45332007,28.2230271157,1.09582509598,0.0,62.886420148,41.4019203762,114.000471124,102.32787616,10.5075,1.16509496411
 04/10  16:00:00,252.500570059,28.2230271157,1.16684333394,0.0,62.886420148,41.4019203762,111.442746399,99.7701174648,10.5075,1.16512893459
 04/10  17:00:00,248.171360073,28.2230271157,0.686297223463,0.0,62.886420148,41.4019203762,141.576680597,129.904001665,10.5075,1.16517893185
 04/10  18:00:00,239.523405167,28.2230271157,0.221450698617,0.0,41.9242800987,36.8599292233,173.239144011,162.73405297,9.34,1.16509104041
 04/10  19:00:00,225.390284464,28.2230271157,0.0460156759512,0.0,41.9242800987,36.8599292233,190.673441287,180.168595657,9.34,1.16484562961
 04/10  20:00:00,207.52760684,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,206.00453863,196.667202464,8.1725,1.16483616588
 04/10  21:00:00,147.921965779,28.2230271157,0.00878437639043,0.0,13.9747600329,18.6919646116,177.32759821,172.63759821,4.67,0.02
 04/10  22:00:00,89.8502818842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947146025,0.0,2.335,1.16447146025
 04/10  23:00:00,123.849206118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,92.7705844554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926490101,0.0,2.335,1.16426490101
 04/11  01:00:00,85.5144066567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,84.6941773297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,83.9994601419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,105.637123128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925795428,0.0,2.335,1.16425795428
 04/11  05:00:00,104.873277957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,157.497497739,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,349.296070149,344.606070149,4.67,0.02
 04/11  07:00:00,147.276593443,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,321.857746885,316.023245669,4.67,1.1645012153
 04/11  08:00:00,214.010136084,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,287.419792374,279.227292374,8.1725,0.02
 04/11  09:00:00,238.844774759,28.2230271157,0.0480922069269,0.0,62.886420148,41.4019203762,259.923728637,248.251368341,10.5075,1.16486029552
 04/11  10:00:00,228.793345971,28.2230271157,0.0,0.0,62.886420148,41.4019203762,256.545495092,244.872927157,10.5075,1.16506793513
 04/11  11:00:00,259.093648571,28.2230271157,0.0,0.0,62.886420148,41.4019203762,249.485610538,237.812690941,10.5075,1.16541959664
 04/11  12:00:00,239.212552278,28.2230271157,0.0,0.0,62.886420148,41.4019203762,246.564078714,233.74570953,10.5075,2.31086918396
 04/11  13:00:00,235.429885049,28.2230271157,0.0,0.0,62.886420148,41.4019203762,253.504518301,241.831645717,10.5075,1.16537258411
 04/11  14:00:00,230.315560124,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.67658439,247.004026773,10.5075,1.16505761734
 04/11  15:00:00,225.931560373,28.2230271157,0.0,0.0,62.886420148,41.4019203762,255.243415343,243.570899213,10.5075,1.16501612951
 04/11  16:00:00,225.368163594,28.2230271157,0.0,0.0,62.886420148,41.4019203762,256.696671545,245.024123271,10.5075,1.16504827394
 04/11  17:00:00,224.356588486,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.408580728,249.735984365,10.5075,1.16509636341
 04/11  18:00:00,223.132171793,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,274.120387135,263.615380276,9.34,1.1650068586
 04/11  19:00:00,203.678864932,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,284.624204647,274.119444406,9.34,1.16476024103
 04/11  20:00:00,189.526466297,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,289.65760036,280.320351279,8.1725,1.16474908149
 04/11  21:00:00,133.887373672,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,263.615986351,258.925986351,4.67,0.02
 04/11  22:00:00,79.7270186635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994691567,0.0,2.335,1.1644691567
 04/11  23:00:00,115.338394045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,84.2938039447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,81.9127320467,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,11.7124391382,8.21317286305,2.335,1.16426627516
 04/12  02:00:00,90.2210208944,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,26.9026004522,24.5476004522,2.335,0.02
 04/12  03:00:00,86.0909132111,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,20.9657435489,18.6107435489,2.335,0.02
 04/12  04:00:00,96.8804274952,12.5330201261,0.0,0.0,3.49369000822,9.08398230582,36.6643330103,33.1650959694,2.335,1.16423704091
 04/12  05:00:00,96.5481285163,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,38.9132933494,36.5582933494,2.335,0.02
 04/12  06:00:00,137.621562187,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,446.799853048,442.109853048,4.67,0.02
 04/12  07:00:00,133.037739664,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,410.199404209,404.364992835,4.67,1.16441137392
 04/12  08:00:00,209.164949219,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,372.755303897,364.562803897,8.1725,0.02
 04/12  09:00:00,233.358120904,28.2230271157,0.0,0.0,62.886420148,41.4019203762,323.895836253,312.223569232,10.5075,1.16476702083
 04/12  10:00:00,223.667795503,28.2230271157,0.0,0.0,62.886420148,41.4019203762,298.213136536,286.540662775,10.5075,1.16497376061
 04/12  11:00:00,254.481671357,28.2230271157,0.0362319816737,0.0,62.886420148,41.4019203762,269.356072293,257.683249526,10.5075,1.16532276778
 04/12  12:00:00,234.47367981,28.2230271157,0.0,0.0,62.886420148,41.4019203762,254.694623065,241.876453175,10.5075,2.31066989027
 04/12  13:00:00,231.437100143,28.2230271157,0.0,0.0,62.886420148,41.4019203762,245.52831294,233.855542836,10.5075,1.16527010337
 04/12  14:00:00,227.681947662,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.572657374,221.899951839,10.5075,1.16520553489
 04/12  15:00:00,224.348364221,28.2230271157,0.0,0.0,62.886420148,41.4019203762,222.883672147,211.211029822,10.5075,1.16514232475
 04/12  16:00:00,224.510154487,28.2230271157,0.0,0.0,62.886420148,41.4019203762,214.782621505,203.109945237,10.5075,1.16517626776
 04/12  17:00:00,224.574322655,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.195886826,200.523400388,10.5075,1.16498643882
 04/12  18:00:00,223.80274896,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,219.28097507,208.776079756,9.34,1.16489531473
 04/12  19:00:00,210.857015566,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,231.764785837,221.259950374,9.34,1.16483546266
 04/12  20:00:00,195.939942368,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,244.969681759,235.632363173,8.1725,1.16481858588
 04/12  21:00:00,138.695845003,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,221.907037662,217.217037662,4.67,0.02
 04/12  22:00:00,79.846543826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943162097,0.0,2.335,1.16443162097
 04/12  23:00:00,115.411531898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,84.8990887082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,78.0933757432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929434516,0.0,2.335,1.16429434516
 04/13  02:00:00,77.8871742576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,86.0847058465,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.8834239327,14.5284239327,2.335,0.02
 04/13  04:00:00,96.7713519277,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,28.3569939152,24.8577373496,2.335,1.16425656566
 04/13  05:00:00,96.3975528492,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,33.0545112826,30.6995112826,2.335,0.02
 04/13  06:00:00,137.696133223,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,421.918755882,417.228755882,4.67,0.02
 04/13  07:00:00,133.164220511,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,384.835297583,379.000891514,4.67,1.16440606896
 04/13  08:00:00,209.350656579,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,329.692200493,321.499700493,8.1725,0.02
 04/13  09:00:00,234.269312974,28.2230271157,0.0415427017012,0.0,62.886420148,41.4019203762,273.498441816,261.826114688,10.5075,1.1648271281
 04/13  10:00:00,225.236459735,28.2230271157,0.0298063884894,0.0,62.886420148,41.4019203762,242.628058337,230.955489169,10.5075,1.16506916767
 04/13  11:00:00,256.955527231,28.2230271157,0.0443183315134,0.0,62.886420148,41.4019203762,205.50338249,193.830684354,10.5075,1.16519813549
 04/13  12:00:00,237.873946032,28.2230271157,0.299357020882,0.0,62.886420148,41.4019203762,180.714181117,169.041162089,10.5075,1.16551902705
 04/13  13:00:00,234.561521297,28.2230271157,0.594148819619,0.0,62.886420148,41.4019203762,164.164411795,151.346006067,10.5075,2.31090572814
 04/13  14:00:00,230.634856164,28.2230271157,0.834627047125,0.0,62.886420148,41.4019203762,146.005066537,134.332493625,10.5075,1.16507291184
 04/13  15:00:00,227.516445575,28.2230271157,1.0636771548,0.0,62.886420148,41.4019203762,133.624186267,121.951678313,10.5075,1.16500795357
 04/13  16:00:00,228.726791668,28.2230271157,1.41000533061,0.0,62.886420148,41.4019203762,124.969704561,113.297164489,10.5075,1.16504007235
 04/13  17:00:00,228.422271579,28.2230271157,1.45291042394,0.0,62.886420148,41.4019203762,127.467608844,115.795020766,10.5075,1.16508807858
 04/13  18:00:00,226.58103656,28.2230271157,0.890260327398,0.0,41.9242800987,36.8599292233,135.609352956,125.104377662,9.34,1.16497529462
 04/13  19:00:00,213.273022773,28.2230271157,0.687114497264,0.0,41.9242800987,36.8599292233,153.846642754,143.341760918,9.34,1.16488183516
 04/13  20:00:00,197.64881756,28.2230271157,0.198784128493,0.0,34.9369000822,32.3179380704,176.434936474,168.242436474,8.1725,0.02
 04/13  21:00:00,140.064103281,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,160.502818284,154.668173112,4.67,1.16464517271
 04/13  22:00:00,81.9125124261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939182327,0.0,2.335,1.16439182327
 04/13  23:00:00,116.898321288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,86.8966566704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,79.2463406052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,78.8186090242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929465291,0.0,2.335,1.16429465291
 04/14  03:00:00,78.2624167516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,100.452853814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,108.667544688,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.3422966685,13.8430482367,2.335,1.16424843179
 04/14  06:00:00,154.269231991,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,381.495771569,376.805771569,4.67,0.02
 04/14  07:00:00,142.786190431,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,334.170676576,329.480676576,4.67,0.02
 04/14  08:00:00,210.885302394,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,268.338379667,259.001223774,8.1725,1.16465589346
 04/14  09:00:00,237.678494701,28.2230271157,0.101788000421,0.0,62.886420148,41.4019203762,209.190306639,197.517946888,10.5075,1.1648597509
 04/14  10:00:00,230.41221696,28.2230271157,0.485183181825,0.0,62.886420148,41.4019203762,174.465464564,162.793047563,10.5075,1.16491700141
 04/14  11:00:00,264.871051519,28.2230271157,1.00732267282,0.0,62.886420148,41.4019203762,138.722896574,127.050072738,10.5075,1.1653238363
 04/14  12:00:00,250.287703764,28.2230271157,1.50628653188,0.0,62.886420148,41.4019203762,115.253183133,103.580319649,10.5075,1.16536348487
 04/14  13:00:00,251.369115092,28.2230271157,2.15807008209,0.0,62.886420148,41.4019203762,92.6209106558,79.8028211098,10.5075,2.31058954597
 04/14  14:00:00,249.707005205,28.2230271157,2.81992919635,0.0,62.886420148,41.4019203762,72.3666748466,60.694011453,10.5075,1.16516339356
 04/14  15:00:00,247.298007292,28.2230271157,3.26164494109,0.0,62.886420148,41.4019203762,62.062623695,50.3900468509,10.5075,1.1650768441
 04/14  16:00:00,247.787599265,28.2230271157,3.46113726142,0.0,62.886420148,41.4019203762,59.9693366548,48.2967258737,10.5075,1.16511078119
 04/14  17:00:00,247.686113631,28.2230271157,3.55438641898,0.0,62.886420148,41.4019203762,60.8313019578,49.1586413659,10.5075,1.16516059193
 04/14  18:00:00,244.454416655,28.2230271157,2.81164399022,0.0,41.9242800987,36.8599292233,70.3195030695,59.8144768191,9.34,1.16502625041
 04/14  19:00:00,224.277626677,28.2230271157,2.22783511916,0.0,41.9242800987,36.8599292233,88.6575349921,79.2975349921,9.34,0.02
 04/14  20:00:00,205.912339161,28.2230271157,1.29098141438,0.0,34.9369000822,32.3179380704,104.774675194,95.4372970827,8.1725,1.16487811117
 04/14  21:00:00,146.331227264,28.2230271157,0.221262612492,0.0,13.9747600329,18.6919646116,81.7100414216,75.8754246128,4.67,1.1646168088
 04/14  22:00:00,92.58636101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,124.705252085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929999515,0.0,2.335,1.16429999515
 04/14  24:00:00,95.2853199304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,84.8764948935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,83.9541101573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560041309,0.0,1.75125,1.16435041309
 04/15  03:00:00,83.1191733916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,89.153743894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,88.2077976129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556740494,0.0,1.75125,1.16431740494
 04/15  06:00:00,125.21232349,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,265.354067867,261.831567867,3.5025,0.02
 04/15  07:00:00,126.362983121,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,242.289601992,237.622597917,3.5025,1.16450407462
 04/15  08:00:00,190.472959593,28.2230271157,0.0167725822673,0.0,20.9621400493,23.2339557645,197.611201709,191.753701709,5.8375,0.02
 04/15  09:00:00,213.469392976,28.2230271157,0.362694058208,0.0,41.9242800987,36.8599292233,154.52149538,144.016754039,9.34,1.16474134074
 04/15  10:00:00,242.722702737,28.2230271157,1.41284342377,0.0,62.886420148,41.4019203762,112.932176952,101.259623443,10.5075,1.16505350901
 04/15  11:00:00,278.94832959,28.2230271157,2.6546815155,0.0,62.886420148,41.4019203762,73.8282054971,62.1556153393,10.5075,1.16509015784
 04/15  12:00:00,267.958131803,28.2230271157,3.38451858121,0.0,62.886420148,41.4019203762,52.1898913822,40.5170336982,10.5075,1.16535768405
 04/15  13:00:00,267.896184443,28.2230271157,3.94349166559,0.0,62.886420148,41.4019203762,39.0695009408,26.251426581,10.5075,2.31057435987
 04/15  14:00:00,265.077932611,28.2230271157,4.2569584794,0.0,62.886420148,41.4019203762,28.0787689205,16.406137563,10.5075,1.16513135752
 04/15  15:00:00,263.972672221,28.2230271157,4.88809030321,0.0,62.886420148,41.4019203762,16.3739600561,4.70129989193,10.5075,1.16516016421
 04/15  16:00:00,265.979356313,28.2230271157,5.35491249596,0.0,62.886420148,41.4019203762,11.6726730559,0.0,10.5075,1.16517305588
 04/15  17:00:00,264.793274326,28.2230271157,4.96869736902,0.0,62.886420148,41.4019203762,17.1457663873,5.47309632718,10.5075,1.1651700601
 04/15  18:00:00,245.674913081,28.2230271157,3.31258967853,0.0,34.9369000822,32.3179380704,35.8779534797,26.5403355053,8.1725,1.16511797431
 04/15  19:00:00,202.077828501,28.2230271157,1.40379874462,0.0,20.9621400493,23.2339557645,63.9612750143,56.9589403331,5.8375,1.16483468124
 04/15  20:00:00,198.632426678,28.2230271157,1.11950230027,0.0,20.9621400493,23.2339557645,68.0495826503,62.1920826503,5.8375,0.02
 04/15  21:00:00,150.659604851,28.2230271157,0.482255600704,0.0,6.98738001645,14.1499734587,38.055818535,33.3887042692,3.5025,1.16461426578
 04/15  22:00:00,102.419093543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,132.751941766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562767793,0.0,1.75125,1.16437767793
 04/15  24:00:00,103.359787738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,92.7904727911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155317123,0.0,1.75125,1.1642817123
 04/16  02:00:00,90.1859335286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,88.0551556591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,93.3397625317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551945605,0.0,1.75125,1.16426945605
 04/16  05:00:00,92.0653721935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,128.756128604,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,243.998988941,240.476488941,3.5025,0.02
 04/16  07:00:00,129.44266385,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,240.834967261,236.168079375,3.5025,1.1643878862
 04/16  08:00:00,164.389014779,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,210.37083168,206.84833168,3.5025,0.02
 04/16  09:00:00,138.906841885,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,192.003259653,187.336306335,3.5025,1.16445331752
 04/16  10:00:00,175.332485874,28.2230271157,0.0996077892453,0.0,27.9495200658,27.7759469175,163.620907659,156.595907659,7.005,0.02
 04/16  11:00:00,207.299716938,28.2230271157,0.102822445612,0.0,27.9495200658,27.7759469175,140.916957391,132.747115747,7.005,1.16484164356
 04/16  12:00:00,219.896659046,28.2230271157,0.991667951285,0.0,41.9242800987,36.8599292233,111.557999939,101.053062209,9.34,1.16493773049
 04/16  13:00:00,218.05201376,28.2230271157,1.25606155322,0.0,41.9242800987,36.8599292233,101.013644816,90.5088527136,9.34,1.16479210272
 04/16  14:00:00,214.565634444,28.2230271157,1.67402147002,0.0,41.9242800987,36.8599292233,90.3263567599,79.8215822187,9.34,1.16477454124
 04/16  15:00:00,210.961967198,28.2230271157,2.05699113826,0.0,41.9242800987,36.8599292233,81.4715282748,72.1115282748,9.34,0.02
 04/16  16:00:00,211.723400058,28.2230271157,2.45608339992,0.0,41.9242800987,36.8599292233,74.2030716086,63.6982080457,9.34,1.16486356286
 04/16  17:00:00,180.300064828,28.2230271157,1.09771730862,0.0,27.9495200658,27.7759469175,87.2442300534,79.0743737528,7.005,1.16485630063
 04/16  18:00:00,183.775667813,28.2230271157,0.367859479813,0.0,13.9747600329,18.6919646116,104.470598365,98.6359962638,4.67,1.16460210151
 04/16  19:00:00,167.920702007,28.2230271157,0.156352778241,0.0,13.9747600329,18.6919646116,116.585696155,111.895696155,4.67,0.02
 04/16  20:00:00,166.537109108,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,137.261888119,131.427357444,4.67,1.16453067482
 04/16  21:00:00,148.937561366,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,110.843013386,106.153013386,4.67,0.02
 04/16  22:00:00,88.5797734308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565032189,0.0,1.75125,1.16440032189
 04/16  23:00:00,122.126267549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,93.1962864332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447946,0.0,1.75125,1.16429447946
 04/17  01:00:00,86.9415455943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,85.8052019935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,85.5047005298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,91.4920614284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923158836,0.0,2.335,1.16423158836
 04/17  05:00:00,90.456231108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,138.818409937,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,271.55492002,266.86492002,4.67,0.02
 04/17  07:00:00,139.587395927,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,249.875197571,244.040730479,4.67,1.16446709167
 04/17  08:00:00,217.47969575,28.2230271157,0.0699711826336,0.0,34.9369000822,32.3179380704,207.640090327,199.447590327,8.1725,0.02
 04/17  09:00:00,247.507079169,28.2230271157,0.649283493253,0.0,62.886420148,41.4019203762,153.453704746,141.78139323,10.5075,1.16481151649
 04/17  10:00:00,240.642283097,28.2230271157,1.24112721142,0.0,62.886420148,41.4019203762,125.15860523,113.486100329,10.5075,1.16500490061
 04/17  11:00:00,274.004291247,28.2230271157,2.00572742138,0.0,62.886420148,41.4019203762,97.4843066916,85.8114673761,10.5075,1.16533931547
 04/17  12:00:00,261.561155294,28.2230271157,2.77463312507,0.0,62.886420148,41.4019203762,75.1456273973,62.327456183,10.5075,2.31067121429
 04/17  13:00:00,262.293950195,28.2230271157,3.46699418223,0.0,62.886420148,41.4019203762,54.4793910667,42.8066350657,10.5075,1.16525600103
 04/17  14:00:00,261.735707677,28.2230271157,4.05251436244,0.0,62.886420148,41.4019203762,37.3860586254,25.7133761587,10.5075,1.16518246671
 04/17  15:00:00,259.496790046,28.2230271157,4.48125931965,0.0,62.886420148,41.4019203762,25.6729443116,14.000333956,10.5075,1.16511035557
 04/17  16:00:00,261.715218186,28.2230271157,4.84943920223,0.0,62.886420148,41.4019203762,18.6034116781,6.93077757319,10.5075,1.1651341049
 04/17  17:00:00,263.146043064,28.2230271157,4.84646646664,0.0,62.886420148,41.4019203762,19.1897523079,7.51707870795,10.5075,1.16517359996
 04/17  18:00:00,258.165592123,28.2230271157,3.91508071655,0.0,41.9242800987,36.8599292233,30.2897737095,19.7847196272,9.34,1.1650540823
 04/17  19:00:00,243.944436348,28.2230271157,3.23686072905,0.0,41.9242800987,36.8599292233,50.5724263946,40.0676580995,9.34,1.16476829503
 04/17  20:00:00,224.624510225,28.2230271157,1.96665665787,0.0,34.9369000822,32.3179380704,76.4687828839,67.1315402756,8.1725,1.16474260829
 04/17  21:00:00,161.116852359,28.2230271157,0.525600876731,0.0,13.9747600329,18.6919646116,51.6424898252,46.9524898252,4.67,0.02
 04/17  22:00:00,103.108029786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945630734,0.0,2.335,1.16445630734
 04/17  23:00:00,135.94045537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,107.054354809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,97.2775476129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928560764,0.0,2.335,1.16428560764
 04/18  02:00:00,94.7858752597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,92.8790268894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,113.867862052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,112.799655068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924102503,0.0,2.335,1.16424102503
 04/18  06:00:00,163.881067048,28.2230271157,0.0177680690058,0.0,13.9747600329,18.6919646116,183.286553754,178.596553754,4.67,0.02
 04/18  07:00:00,162.129954002,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,168.212249821,162.377822723,4.67,1.1644270973
 04/18  08:00:00,234.580934347,28.2230271157,0.557754567233,0.0,34.9369000822,32.3179380704,126.063235558,117.870735558,8.1725,0.02
 04/18  09:00:00,270.980261981,28.2230271157,1.95980256154,0.0,62.886420148,41.4019203762,83.1198182243,71.4475947096,10.5075,1.16472351478
 04/18  10:00:00,270.295707858,28.2230271157,2.99421650353,0.0,62.886420148,41.4019203762,54.0722619987,42.3998106392,10.5075,1.16495135951
 04/18  11:00:00,305.220908108,28.2230271157,4.17709811628,0.0,62.886420148,41.4019203762,19.1420329716,7.46918726828,10.5075,1.16534570331
 04/18  12:00:00,298.835835367,28.2230271157,5.1481540367,0.0,62.886420148,41.4019203762,11.6728762827,0.0,10.5075,1.16537628269
 04/18  13:00:00,302.750529179,28.2230271157,6.50601964179,0.0,62.886420148,41.4019203762,12.8180911801,0.0,10.5075,2.31059118009
 04/18  14:00:00,299.990022381,28.2230271157,7.76491628268,0.0,62.886420148,41.4019203762,11.6726534271,0.0,10.5075,1.16515342708
 04/18  15:00:00,295.937006863,28.2230271157,9.45404399286,0.0,62.886420148,41.4019203762,11.6725598755,0.0,10.5075,1.16505987547
 04/18  16:00:00,294.687218844,28.2230271157,10.4513331083,0.0,62.886420148,41.4019203762,11.6725854943,0.0,10.5075,1.16508549431
 04/18  17:00:00,289.936252557,28.2230271157,10.4127631699,0.0,62.886420148,41.4019203762,11.6726268157,0.0,10.5075,1.16512681567
 04/18  18:00:00,280.866124761,28.2230271157,8.48411991084,0.0,41.9242800987,36.8599292233,11.126026661,0.62104059195,9.34,1.16498606901
 04/18  19:00:00,259.199377761,28.2230271157,6.35865947613,0.0,41.9242800987,36.8599292233,10.5848691636,1.22486916361,9.34,0.02
 04/18  20:00:00,240.057260144,28.2230271157,4.1073223452,0.0,34.9369000822,32.3179380704,11.0613787906,1.72404657439,8.1725,1.16483221621
 04/18  21:00:00,174.056943279,28.2230271157,2.20015428094,0.0,13.9747600329,18.6919646116,6.00436106678,0.169794718567,4.67,1.16456634821
 04/18  22:00:00,116.512379228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,145.869978723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933081936,0.0,2.335,1.16433081936
 04/18  24:00:00,117.822148617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,106.720296362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,103.52380341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928270408,0.0,2.335,1.16428270408
 04/19  03:00:00,100.700247861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,105.933413982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,104.512196987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,151.978596064,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,144.136461007,138.302185013,4.67,1.1642759941
 04/19  07:00:00,155.874585873,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,147.631492614,142.941492614,4.67,0.02
 04/19  08:00:00,236.241950368,28.2230271157,0.76893721378,0.0,34.9369000822,32.3179380704,115.184944769,105.847886552,8.1725,1.16455821699
 04/19  09:00:00,267.594067483,28.2230271157,2.17183431427,0.0,62.886420148,41.4019203762,83.8500013277,72.1777165196,10.5075,1.16478480807
 04/19  10:00:00,259.998123994,28.2230271157,2.96941391639,0.0,62.886420148,41.4019203762,66.4551080278,54.7827402809,10.5075,1.16486774695
 04/19  11:00:00,290.083764663,28.2230271157,4.19179788795,0.0,62.886420148,41.4019203762,36.6658618371,24.9930405565,10.5075,1.16532128063
 04/19  12:00:00,274.959327979,28.2230271157,4.82679730449,0.0,62.886420148,41.4019203762,23.3506505582,11.6777812363,10.5075,1.16536932184
 04/19  13:00:00,274.779292995,28.2230271157,5.69958494602,0.0,62.886420148,41.4019203762,12.7823301352,1.10952366881,10.5075,1.16530646641
 04/19  14:00:00,270.581133895,28.2230271157,6.56247294101,0.0,62.886420148,41.4019203762,11.6725248144,0.0,10.5075,1.1650248144
 04/19  15:00:00,268.081623566,28.2230271157,7.8728858979,0.0,62.886420148,41.4019203762,11.6724882288,0.0,10.5075,1.1649882288
 04/19  16:00:00,269.994577595,28.2230271157,8.79960909404,0.0,62.886420148,41.4019203762,11.6725001136,0.0,10.5075,1.16500011359
 04/19  17:00:00,268.898218837,28.2230271157,8.63706930402,0.0,62.886420148,41.4019203762,11.6725276012,0.0,10.5075,1.16502760125
 04/19  18:00:00,265.804978862,28.2230271157,7.50081319163,0.0,41.9242800987,36.8599292233,10.5049441104,0.0,9.34,1.16494411041
 04/19  19:00:00,251.745604938,28.2230271157,5.86226358986,0.0,41.9242800987,36.8599292233,13.9525118997,3.44760793935,9.34,1.16490396035
 04/19  20:00:00,231.522249238,28.2230271157,3.83023522906,0.0,34.9369000822,32.3179380704,31.185165031,21.8477866491,8.1725,1.16487838188
 04/19  21:00:00,165.529163939,28.2230271157,1.70350973383,0.0,13.9747600329,18.6919646116,13.482238554,8.792238554,4.67,0.02
 04/19  22:00:00,103.74577871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946411232,0.0,2.335,1.16446411232
 04/19  23:00:00,136.267432382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,110.163161894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923011122,0.0,2.335,1.16423011122
 04/20  01:00:00,100.257414937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,98.8336351142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,97.9609448094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921734754,0.0,2.335,1.16421734754
 04/20  04:00:00,103.847655899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,102.114164693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,150.926999634,28.2230271157,0.00484327577917,0.0,13.9747600329,18.6919646116,124.956179905,120.266179905,4.67,0.02
 04/20  07:00:00,154.887607645,28.2230271157,0.0174881013025,0.0,13.9747600329,18.6919646116,130.742061541,124.907656258,4.67,1.16440528364
 04/20  08:00:00,236.157419566,28.2230271157,1.04983998185,0.0,34.9369000822,32.3179380704,102.382929648,94.1904296476,8.1725,0.02
 04/20  09:00:00,271.743089153,28.2230271157,2.81521801804,0.0,62.886420148,41.4019203762,69.5581099094,57.8857587856,10.5075,1.16485112379
 04/20  10:00:00,269.917755735,28.2230271157,3.78976629534,0.0,62.886420148,41.4019203762,41.2130069301,29.5404684676,10.5075,1.16503846251
 04/20  11:00:00,302.462418277,28.2230271157,4.53864642185,0.0,62.886420148,41.4019203762,16.9563294073,5.28346559617,10.5075,1.16536381113
 04/20  12:00:00,293.96000551,28.2230271157,5.080720961,0.0,62.886420148,41.4019203762,12.818200497,0.0,10.5075,2.31070049696
 04/20  13:00:00,295.547266104,28.2230271157,6.11838807669,0.0,62.886420148,41.4019203762,11.6727615213,0.0,10.5075,1.16526152125
 04/20  14:00:00,290.1082922,28.2230271157,7.23095169426,0.0,62.886420148,41.4019203762,11.6726824628,0.0,10.5075,1.16518246276
 04/20  15:00:00,284.96643573,28.2230271157,8.15677224791,0.0,62.886420148,41.4019203762,11.6726048084,0.0,10.5075,1.16510480838
 04/20  16:00:00,283.816845661,28.2230271157,8.27985657879,0.0,62.886420148,41.4019203762,11.6726222327,0.0,10.5075,1.16512223269
 04/20  17:00:00,281.818190248,28.2230271157,7.83945820976,0.0,62.886420148,41.4019203762,11.6726552752,0.0,10.5075,1.16515527518
 04/20  18:00:00,273.230917918,28.2230271157,6.09399978585,0.0,41.9242800987,36.8599292233,11.3678787373,0.862848058067,9.34,1.16503067927
 04/20  19:00:00,259.767945892,28.2230271157,4.86590914782,0.0,41.9242800987,36.8599292233,11.7845102472,1.27976902069,9.34,1.16474122649
 04/20  20:00:00,238.975641348,28.2230271157,3.29227230908,0.0,34.9369000822,32.3179380704,30.5019296356,21.1647195693,8.1725,1.16471006634
 04/20  21:00:00,169.886919717,28.2230271157,1.08180657921,0.0,13.9747600329,18.6919646116,18.6795055056,13.9895055056,4.67,0.02
 04/20  22:00:00,109.360691874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942192545,0.0,2.335,1.16442192545
 04/20  23:00:00,138.843813623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,110.306164469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,100.023374523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925029067,0.0,2.335,1.16425029067
 04/21  02:00:00,97.8812712642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,96.4195703444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,117.581915689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,116.753883867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927135157,0.0,2.335,1.16427135157
 04/21  06:00:00,165.425248632,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,171.721682315,167.031682315,4.67,0.02
 04/21  07:00:00,161.921624222,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,170.857318594,166.167318594,4.67,0.02
 04/21  08:00:00,228.433103883,28.2230271157,0.233351610704,0.0,34.9369000822,32.3179380704,154.024714993,144.687550091,8.1725,1.16466490193
 04/21  09:00:00,257.04987348,28.2230271157,1.01388038828,0.0,62.886420148,41.4019203762,128.202880267,116.530529775,10.5075,1.16485049158
 04/21  10:00:00,249.8336757,28.2230271157,1.41770882122,0.0,62.886420148,41.4019203762,113.243191619,101.570797759,10.5075,1.16489386028
 04/21  11:00:00,282.330089779,28.2230271157,2.26211083593,0.0,62.886420148,41.4019203762,85.271573133,73.5987945145,10.5075,1.16527861851
 04/21  12:00:00,272.365696275,28.2230271157,3.22644779613,0.0,62.886420148,41.4019203762,54.1988680006,42.5260654581,10.5075,1.16530254252
 04/21  13:00:00,279.028333891,28.2230271157,4.2958681097,0.0,62.886420148,41.4019203762,23.2054760003,10.4733229981,10.5075,2.22465300219
 04/21  14:00:00,279.953753239,28.2230271157,5.49259141088,0.0,62.886420148,41.4019203762,11.7582730195,0.0,10.5075,1.25077301946
 04/21  15:00:00,272.400357277,28.2230271157,6.35459710288,0.0,62.886420148,41.4019203762,11.6724634666,0.0,10.5075,1.16496346655
 04/21  16:00:00,265.963519576,28.2230271157,5.78457451256,0.0,62.886420148,41.4019203762,11.6724827663,0.0,10.5075,1.16498276633
 04/21  17:00:00,261.480624042,28.2230271157,5.31066331116,0.0,62.886420148,41.4019203762,15.3318355056,3.65931786834,10.5075,1.16501763731
 04/21  18:00:00,255.941490376,28.2230271157,4.44679987008,0.0,41.9242800987,36.8599292233,26.8169930689,16.3121209868,9.34,1.16487208208
 04/21  19:00:00,231.871985367,28.2230271157,3.70227318531,0.0,41.9242800987,36.8599292233,45.1044281848,35.7444281848,9.34,0.02
 04/21  20:00:00,216.238608338,28.2230271157,2.42541183325,0.0,34.9369000822,32.3179380704,66.9132061403,57.5759922832,8.1725,1.1647138571
 04/21  21:00:00,156.930637306,28.2230271157,0.763586253734,0.0,13.9747600329,18.6919646116,37.8418846895,32.0072984878,4.67,1.16458620173
 04/21  22:00:00,105.387849761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,137.73906329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929029986,0.0,2.335,1.16429029986
 04/21  24:00:00,111.078083134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,99.0398471208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,96.5889900936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558381448,0.0,1.75125,1.16433381448
 04/22  03:00:00,94.8511010258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,100.532981654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,98.8333897753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553017625,0.0,1.75125,1.16428017625
 04/22  06:00:00,134.680749731,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,177.096703681,173.574203681,3.5025,0.02
 04/22  07:00:00,137.876473995,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,175.571558682,172.049058682,3.5025,0.02
 04/22  08:00:00,199.094001784,28.2230271157,0.0581223580896,0.0,20.9621400493,23.2339557645,162.449215328,155.447067709,5.8375,1.16464761862
 04/22  09:00:00,221.389627259,28.2230271157,0.654877429235,0.0,41.9242800987,36.8599292233,133.388339375,122.883657625,9.34,1.16468175002
 04/22  10:00:00,247.234691463,28.2230271157,1.42463570903,0.0,62.886420148,41.4019203762,108.16221933,96.489686556,10.5075,1.16503277372
 04/22  11:00:00,280.023854483,28.2230271157,2.24461483792,0.0,62.886420148,41.4019203762,83.6982277855,72.0256277711,10.5075,1.16510001444
 04/22  12:00:00,266.216789013,28.2230271157,3.05096579642,0.0,62.886420148,41.4019203762,61.9815569141,50.3086894323,10.5075,1.16536748182
 04/22  13:00:00,262.850530143,28.2230271157,3.53891743397,0.0,62.886420148,41.4019203762,50.4008639586,38.728050877,10.5075,1.16531308167
 04/22  14:00:00,257.908748435,28.2230271157,4.00128329444,0.0,62.886420148,41.4019203762,40.106802976,28.4342873493,10.5075,1.16501562661
 04/22  15:00:00,252.612331982,28.2230271157,4.19648371089,0.0,62.886420148,41.4019203762,39.1109951583,27.4384538795,10.5075,1.16504127887
 04/22  16:00:00,253.527208359,28.2230271157,4.74323055489,0.0,62.886420148,41.4019203762,29.1430195033,17.4704679918,10.5075,1.16505151144
 04/22  17:00:00,254.394933331,28.2230271157,5.06348066088,0.0,62.886420148,41.4019203762,27.5041228678,15.8315766873,10.5075,1.16504618049
 04/22  18:00:00,234.89679948,28.2230271157,3.1611986106,0.0,34.9369000822,32.3179380704,52.4694345965,43.1319302079,8.1725,1.16500438865
 04/22  19:00:00,186.625841758,28.2230271157,1.16946644205,0.0,20.9621400493,23.2339557645,81.3297008185,74.3273949022,5.8375,1.16480591631
 04/22  20:00:00,186.0159822,28.2230271157,0.750422475513,0.0,20.9621400493,23.2339557645,100.077911232,93.0757427968,5.8375,1.16466843501
 04/22  21:00:00,139.170315079,28.2230271157,0.0649252512189,0.0,6.98738001645,14.1499734587,73.0147505415,69.4922505415,3.5025,0.02
 04/22  22:00:00,92.4327337861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157675497,0.0,1.75125,1.1645175497
 04/22  23:00:00,125.190864805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,96.1937243221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560553143,0.0,1.75125,1.16435553143
 04/23  01:00:00,87.9801628507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,87.2660930977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553093144,0.0,1.75125,1.16428093144
 04/23  03:00:00,87.197416254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,94.1043907127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,93.5849808794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549359368,0.0,1.75125,1.16424359368
 04/23  06:00:00,130.721813853,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,225.048195208,221.525695208,3.5025,0.02
 04/23  07:00:00,133.082927937,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,221.790483974,218.267983974,3.5025,0.02
 04/23  08:00:00,167.714250328,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,195.510520264,190.843622356,3.5025,1.16439790789
 04/23  09:00:00,143.43033472,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,180.936053565,177.413553565,3.5025,0.02
 04/23  10:00:00,178.841058838,28.2230271157,0.105479602189,0.0,27.9495200658,27.7759469175,153.647617023,145.477834113,7.005,1.1647829103
 04/23  11:00:00,208.639835179,28.2230271157,0.0516649980056,0.0,27.9495200658,27.7759469175,139.563126383,131.393380617,7.005,1.16474576629
 04/23  12:00:00,219.172769349,28.2230271157,0.867019058413,0.0,41.9242800987,36.8599292233,118.839323142,109.479323142,9.34,0.02
 04/23  13:00:00,218.673034113,28.2230271157,1.2766902043,0.0,41.9242800987,36.8599292233,101.401571598,90.8967062638,9.34,1.16486533443
 04/23  14:00:00,214.906575836,28.2230271157,1.68866091709,0.0,41.9242800987,36.8599292233,90.3267146678,79.8218644219,9.34,1.16485024592
 04/23  15:00:00,212.421053644,28.2230271157,2.11788055841,0.0,41.9242800987,36.8599292233,78.3115754511,67.8067008553,9.34,1.1648745958
 04/23  16:00:00,212.429372902,28.2230271157,2.48311733989,0.0,41.9242800987,36.8599292233,70.1909446746,59.6859900126,9.34,1.164954662
 04/23  17:00:00,180.509252221,28.2230271157,1.05677121147,0.0,27.9495200658,27.7759469175,83.4369493366,76.4119493366,7.005,0.02
 04/23  18:00:00,185.451228793,28.2230271157,0.453536093765,0.0,13.9747600329,18.6919646116,94.6648920843,88.8301797465,4.67,1.16471233784
 04/23  19:00:00,165.846767384,28.2230271157,0.305774466586,0.0,13.9747600329,18.6919646116,103.666061687,97.8313226283,4.67,1.16473905917
 04/23  20:00:00,168.30232107,28.2230271157,0.132158681345,0.0,13.9747600329,18.6919646116,114.330372961,109.640372961,4.67,0.02
 04/23  21:00:00,151.016912935,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,92.1697533875,86.335320889,4.67,1.16443249841
 04/23  22:00:00,89.5146686077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,122.728407024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155189843,0.0,1.75125,1.1642689843
 04/23  24:00:00,94.0331203786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,88.3231412496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,87.5682829496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929053186,0.0,2.335,1.16429053186
