Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  03:00:00,86.970745437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,93.1756232324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,92.528397944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,141.893136082,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,242.059654837,236.225387407,4.67,1.16426742993
 04/24  07:00:00,143.898288324,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,224.526438445,219.836438445,4.67,0.02
 04/24  08:00:00,220.778127621,28.2230271157,0.0901234381928,0.0,34.9369000822,32.3179380704,190.882125837,181.545002886,8.1725,1.16462295092
 04/24  09:00:00,250.679614319,28.2230271157,0.696313662119,0.0,62.886420148,41.4019203762,148.105611048,136.433345003,10.5075,1.16476604462
 04/24  10:00:00,242.637170214,28.2230271157,1.09701540956,0.0,62.886420148,41.4019203762,126.486544885,115.370926183,10.5075,0.60811870284
 04/24  11:00:00,271.785823297,28.2230271157,1.45252243514,0.0,62.886420148,41.4019203762,114.657549624,102.428028148,10.5075,1.72202147655
 04/24  12:00:00,253.114212049,28.2230271157,1.4857875936,0.0,62.886420148,41.4019203762,115.571453639,103.898643907,10.5075,1.16530973194
 04/24  13:00:00,252.518356536,28.2230271157,1.84731721337,0.0,62.886420148,41.4019203762,103.733822112,92.0610854526,10.5075,1.16523665969
 04/24  14:00:00,248.412768469,28.2230271157,2.02205390075,0.0,62.886420148,41.4019203762,99.2720137245,87.5993211971,10.5075,1.16519252744
 04/24  15:00:00,245.437678055,28.2230271157,2.09111274355,0.0,62.886420148,41.4019203762,96.5338107721,84.8611840863,10.5075,1.16512668573
 04/24  16:00:00,245.334458252,28.2230271157,1.72256993155,0.0,62.886420148,41.4019203762,109.391727573,97.7190960066,10.5075,1.16513156663
 04/24  17:00:00,244.472240208,28.2230271157,1.607291746,0.0,62.886420148,41.4019203762,116.756021857,105.083369922,10.5075,1.16515193553
 04/24  18:00:00,242.288445672,28.2230271157,1.25361171531,0.0,41.9242800987,36.8599292233,114.871259994,104.366220241,9.34,1.16503975236
 04/24  19:00:00,228.478701742,28.2230271157,1.00765131841,0.0,41.9242800987,36.8599292233,124.111787382,113.607011123,9.34,1.16477625935
 04/24  20:00:00,214.724842874,28.2230271157,0.664037262287,0.0,34.9369000822,32.3179380704,131.801026141,122.463784639,8.1725,1.16474150159
 04/24  21:00:00,152.982757339,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,103.611973942,98.921973942,4.67,0.02
 04/24  22:00:00,94.112984474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942608302,0.0,2.335,1.16442608302
 04/24  23:00:00,128.617377367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,100.301173235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,91.7130754738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924300483,0.0,2.335,1.16424300483
 04/25  02:00:00,89.7572052944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,88.1826532647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,109.467969806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992730104,0.0,2.335,1.1642730104
 04/25  05:00:00,108.634212349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,157.466341154,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,260.538754804,255.848754804,4.67,0.02
 04/25  07:00:00,150.616223947,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,242.216161029,236.381688258,4.67,1.16447277096
 04/25  08:00:00,217.886702545,28.2230271157,0.0714736333103,0.0,34.9369000822,32.3179380704,205.157464586,196.964964586,8.1725,0.02
 04/25  09:00:00,246.567768921,28.2230271157,0.576927982028,0.0,62.886420148,41.4019203762,157.142417601,145.470143208,10.5075,1.16477439314
 04/25  10:00:00,240.771697116,28.2230271157,1.1759344483,0.0,62.886420148,41.4019203762,126.071670261,114.399309896,10.5075,1.16486036437
 04/25  11:00:00,272.449320196,28.2230271157,1.8287293099,0.0,62.886420148,41.4019203762,101.986484336,90.3138136136,10.5075,1.16517072273
 04/25  12:00:00,254.540367183,28.2230271157,2.18012006916,0.0,62.886420148,41.4019203762,93.2869070132,81.6139507782,10.5075,1.16545623499
 04/25  13:00:00,251.324565505,28.2230271157,2.58604434528,0.0,62.886420148,41.4019203762,85.1537236669,72.3355167078,10.5075,2.31070695908
 04/25  14:00:00,247.519804096,28.2230271157,2.9938381763,0.0,62.886420148,41.4019203762,75.1382582206,63.4655664314,10.5075,1.16519178913
 04/25  15:00:00,244.039206343,28.2230271157,3.34247927439,0.0,62.886420148,41.4019203762,66.398283298,54.7256978829,10.5075,1.16508541515
 04/25  16:00:00,245.430320971,28.2230271157,3.68475748346,0.0,62.886420148,41.4019203762,59.3707751288,47.6981792345,10.5075,1.16509589432
 04/25  17:00:00,245.322288803,28.2230271157,3.65893998926,0.0,62.886420148,41.4019203762,63.1228474153,51.4502256551,10.5075,1.1651217602
 04/25  18:00:00,242.985738373,28.2230271157,2.91170215801,0.0,41.9242800987,36.8599292233,71.9956355373,61.4906662332,9.34,1.16496930407
 04/25  19:00:00,220.152656121,28.2230271157,2.36558643296,0.0,41.9242800987,36.8599292233,88.1148363327,78.7548363327,9.34,0.02
 04/25  20:00:00,206.130623039,28.2230271157,1.5379252894,0.0,34.9369000822,32.3179380704,100.063250518,90.7259454756,8.1725,1.16480504195
 04/25  21:00:00,147.212346682,28.2230271157,0.363132999098,0.0,13.9747600329,18.6919646116,71.4034616815,65.5689306919,4.67,1.16453098957
 04/25  22:00:00,94.1457560897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,127.524682081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929099617,0.0,2.335,1.16429099617
 04/25  24:00:00,100.074922154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,91.2617430994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,90.1138132994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923893964,0.0,2.335,1.16423893964
 04/26  03:00:00,89.9695846383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,96.7283164769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,96.392929119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,146.077389972,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,197.521430476,191.68718883,4.67,1.16424164634
 04/26  07:00:00,148.182925099,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,191.995802648,187.305802648,4.67,0.02
 04/26  08:00:00,224.995738395,28.2230271157,0.1204451004,0.0,34.9369000822,32.3179380704,170.161019851,160.823885365,8.1725,1.1646344865
 04/26  09:00:00,255.943475937,28.2230271157,0.973234364836,0.0,62.886420148,41.4019203762,132.235874043,120.563670621,10.5075,1.16470342137
 04/26  10:00:00,251.241559451,28.2230271157,1.53581577794,0.0,62.886420148,41.4019203762,105.098843935,94.5713439348,10.5075,0.02
 04/26  11:00:00,279.547952052,28.2230271157,1.98993970334,0.0,62.886420148,41.4019203762,92.5020213916,79.68401257,10.5075,2.31050882154
 04/26  12:00:00,260.82844308,28.2230271157,2.19753887508,0.0,62.886420148,41.4019203762,89.3050404328,77.632309739,10.5075,1.16523069377
 04/26  13:00:00,257.81207959,28.2230271157,2.537641719,0.0,62.886420148,41.4019203762,81.4894624129,69.8165235129,10.5075,1.1654389
 04/26  14:00:00,254.064838687,28.2230271157,2.77497391912,0.0,62.886420148,41.4019203762,75.179622703,63.5070178318,10.5075,1.1651048712
 04/26  15:00:00,250.351349684,28.2230271157,2.95037167915,0.0,62.886420148,41.4019203762,70.3777869598,58.7052517175,10.5075,1.16503524221
 04/26  16:00:00,248.686404015,28.2230271157,2.87020298496,0.0,62.886420148,41.4019203762,75.5402537801,63.8677178599,10.5075,1.16503592022
 04/26  17:00:00,247.46414252,28.2230271157,2.77948664251,0.0,62.886420148,41.4019203762,81.7040217109,70.0314697853,10.5075,1.16505192557
 04/26  18:00:00,243.625364172,28.2230271157,2.03387066949,0.0,41.9242800987,36.8599292233,92.111705849,81.6067697249,9.34,1.16493612412
 04/26  19:00:00,227.951037166,28.2230271157,1.62629243325,0.0,41.9242800987,36.8599292233,106.711228971,96.2063767037,9.34,1.16485226714
 04/26  20:00:00,213.673007146,28.2230271157,0.958701211389,0.0,34.9369000822,32.3179380704,113.506200389,104.168890594,8.1725,1.164809795
 04/26  21:00:00,153.701714838,28.2230271157,0.194749978381,0.0,13.9747600329,18.6919646116,78.9692705276,74.2792705276,4.67,0.02
 04/26  22:00:00,95.866995069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941564111,0.0,2.335,1.16441564111
 04/26  23:00:00,129.354117336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,101.211941617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,93.4361048018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927218606,0.0,2.335,1.16427218606
 04/27  02:00:00,92.8025286306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,92.0781184143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,98.0846536621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922607634,0.0,2.335,1.16422607634
 04/27  05:00:00,97.27886314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,142.667109598,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,219.469226353,214.779226353,4.67,0.02
 04/27  07:00:00,147.541898933,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,217.682037722,211.847572558,4.67,1.1644651641
 04/27  08:00:00,222.838138004,28.2230271157,0.0881585072948,0.0,34.9369000822,32.3179380704,187.295803183,179.103303183,8.1725,0.02
 04/27  09:00:00,253.429682329,28.2230271157,0.784445781707,0.0,62.886420148,41.4019203762,140.577746228,128.905419994,10.5075,1.16482623369
 04/27  10:00:00,247.584984408,28.2230271157,1.45877061023,0.0,62.886420148,41.4019203762,111.342984151,99.670542168,10.5075,1.16494198305
 04/27  11:00:00,278.539518382,28.2230271157,2.12755623225,0.0,62.886420148,41.4019203762,88.8218863462,77.1490793118,10.5075,1.16530703433
 04/27  12:00:00,264.289881925,28.2230271157,2.87567644979,0.0,62.886420148,41.4019203762,68.9602395668,57.2874228726,10.5075,1.16531669428
 04/27  13:00:00,261.312846576,28.2230271157,3.43130264484,0.0,62.886420148,41.4019203762,58.3615160131,45.5436001121,10.5075,2.31041590099
 04/27  14:00:00,255.926132282,28.2230271157,3.70758817765,0.0,62.886420148,41.4019203762,51.8440585531,40.1715180609,10.5075,1.1650404922
 04/27  15:00:00,252.090871277,28.2230271157,3.99336280471,0.0,62.886420148,41.4019203762,45.3517288259,33.6792981133,10.5075,1.16493071257
 04/27  16:00:00,252.731467818,28.2230271157,4.14092630073,0.0,62.886420148,41.4019203762,42.8726457276,31.2002088421,10.5075,1.16493688555
 04/27  17:00:00,253.748472438,28.2230271157,4.40699415782,0.0,62.886420148,41.4019203762,39.8481876962,28.1757293412,10.5075,1.16495835493
 04/27  18:00:00,251.406167678,28.2230271157,3.93331994523,0.0,41.9242800987,36.8599292233,41.375221132,32.015221132,9.34,0.02
 04/27  19:00:00,235.987010696,28.2230271157,3.38421275576,0.0,41.9242800987,36.8599292233,59.2278117547,48.7229614365,9.34,1.16485031817
 04/27  20:00:00,217.916915786,28.2230271157,2.22148330457,0.0,34.9369000822,32.3179380704,79.7046297202,70.3673161524,8.1725,1.16481356785
 04/27  21:00:00,155.358226699,28.2230271157,0.579479429846,0.0,13.9747600329,18.6919646116,56.6963937279,50.8617549217,4.67,1.16463880612
 04/27  22:00:00,97.2517523815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,129.849317665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,100.252230984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926710515,0.0,2.335,1.16426710515
 04/28  01:00:00,90.3228615863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,88.7318501723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,88.0027250308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924895907,0.0,2.335,1.16424895907
 04/28  04:00:00,109.885989645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,109.154886545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,154.856512234,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,222.598205119,217.908205119,4.67,0.02
 04/28  07:00:00,152.552142407,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,212.857840025,207.023346798,4.67,1.16449322709
 04/28  08:00:00,223.519299299,28.2230271157,0.1849943666,0.0,34.9369000822,32.3179380704,169.216578672,159.879487016,8.1725,1.16459165604
 04/28  09:00:00,258.262380828,28.2230271157,1.42209794183,0.0,62.886420148,41.4019203762,113.097807318,102.570307318,10.5075,0.02
 04/28  10:00:00,251.378448565,28.2230271157,2.38068417504,0.0,62.886420148,41.4019203762,86.5134706569,74.8410952603,10.5075,1.16487539659
 04/28  11:00:00,282.905386772,28.2230271157,3.44857583928,0.0,62.886420148,41.4019203762,61.0900889037,49.4174734781,10.5075,1.16511542555
 04/28  12:00:00,267.32083443,28.2230271157,4.02930750708,0.0,62.886420148,41.4019203762,49.0436796948,36.2254918932,10.5075,2.31068780165
 04/28  13:00:00,262.590664166,28.2230271157,4.38813961634,0.0,62.886420148,41.4019203762,40.1371074893,28.4643774469,10.5075,1.16523004242
 04/28  14:00:00,259.199804749,28.2230271157,4.92574895911,0.0,62.886420148,41.4019203762,29.0442276538,17.3715919061,10.5075,1.16513574766
 04/28  15:00:00,256.83609288,28.2230271157,5.43964304146,0.0,62.886420148,41.4019203762,20.6281577567,8.95561478831,10.5075,1.1650429684
 04/28  16:00:00,256.29917946,28.2230271157,5.44714805642,0.0,62.886420148,41.4019203762,21.5387685352,9.86622548521,10.5075,1.16504304996
 04/28  17:00:00,255.828011841,28.2230271157,5.40389609416,0.0,62.886420148,41.4019203762,24.1479187571,12.4753603848,10.5075,1.16505837226
 04/28  18:00:00,252.381488445,28.2230271157,4.40581065965,0.0,41.9242800987,36.8599292233,34.2653670875,23.7604472667,9.34,1.1649198208
 04/28  19:00:00,228.496815761,28.2230271157,3.52838131347,0.0,41.9242800987,36.8599292233,57.9376492304,47.432847321,9.34,1.1648019094
 04/28  20:00:00,212.173721289,28.2230271157,2.41575505335,0.0,34.9369000822,32.3179380704,74.4320149597,66.2395149597,8.1725,0.02
 04/28  21:00:00,151.355137455,28.2230271157,0.704087311264,0.0,13.9747600329,18.6919646116,50.9840347966,45.1494887827,4.67,1.16454601382
 04/28  22:00:00,97.398283084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,130.753361191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927886121,0.0,2.335,1.16427886121
 04/28  24:00:00,102.282120016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,90.3065423437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,89.3077809239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556522028,0.0,1.75125,1.16431522028
 04/29  03:00:00,88.5485612628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,93.7934549734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,92.552890605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552906804,0.0,1.75125,1.16427906804
 04/29  06:00:00,126.534009137,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,195.690153506,192.167653506,3.5025,0.02
 04/29  07:00:00,134.274987176,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,178.465687138,173.798672626,3.5025,1.16451451208
 04/29  08:00:00,201.445145286,28.2230271157,0.119238399911,0.0,20.9621400493,23.2339557645,137.302858843,131.445358843,5.8375,0.02
 04/29  09:00:00,228.08362888,28.2230271157,1.48940117164,0.0,41.9242800987,36.8599292233,92.0969511622,81.5922317487,9.34,1.16471941353
 04/29  10:00:00,256.827983372,28.2230271157,3.26457807438,0.0,62.886420148,41.4019203762,59.9573940334,48.2849019262,10.5075,1.1649921072
 04/29  11:00:00,289.230958937,28.2230271157,4.24071774106,0.0,62.886420148,41.4019203762,34.8462265548,23.1734732718,10.5075,1.16525328299
 04/29  12:00:00,278.382505922,28.2230271157,4.99325601067,0.0,62.886420148,41.4019203762,19.1164865283,7.44376247559,10.5075,1.16522405274
 04/29  13:00:00,278.084411186,28.2230271157,5.65737011225,0.0,62.886420148,41.4019203762,11.6726511666,0.0,10.5075,1.16515116663
 04/29  14:00:00,276.67779415,28.2230271157,6.48051664085,0.0,62.886420148,41.4019203762,11.6726233638,0.0,10.5075,1.16512336377
 04/29  15:00:00,275.632288816,28.2230271157,6.72542316892,0.0,62.886420148,41.4019203762,11.6726334703,0.0,10.5075,1.16513347035
 04/29  16:00:00,277.527860219,28.2230271157,7.02505884867,0.0,62.886420148,41.4019203762,11.6726282616,0.0,10.5075,1.16512826156
 04/29  17:00:00,278.209981745,28.2230271157,6.80833243357,0.0,62.886420148,41.4019203762,11.6726078566,0.0,10.5075,1.16510785658
 04/29  18:00:00,258.89627723,28.2230271157,4.6172247884,0.0,34.9369000822,32.3179380704,9.60274855713,0.265194456822,8.1725,1.16505410031
 04/29  19:00:00,217.918141996,28.2230271157,2.90235593405,0.0,20.9621400493,23.2339557645,14.2494894658,7.24714685617,5.8375,1.16484260965
 04/29  20:00:00,215.942390988,28.2230271157,2.33307113712,0.0,20.9621400493,23.2339557645,23.6218093716,16.6196152999,5.8375,1.16469407165
 04/29  21:00:00,164.396596801,28.2230271157,1.09943547819,0.0,6.98738001645,14.1499734587,4.66702112701,0.0,3.5025,1.16452112701
 04/29  22:00:00,116.976457342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,148.237344124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,123.803861605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561503904,0.0,1.75125,1.16436503904
 04/30  01:00:00,113.246616779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,112.760188124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553452665,0.0,1.75125,1.16428452665
 04/30  03:00:00,112.130938446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,118.004203455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,113.256091399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549161267,0.0,1.75125,1.16424161267
 04/30  06:00:00,140.133025811,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,137.526706765,134.004206765,3.5025,0.02
 04/30  07:00:00,142.99473987,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,162.113618501,158.591118501,3.5025,0.02
 04/30  08:00:00,174.541096164,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,154.864220162,150.197334981,3.5025,1.16438518152
 04/30  09:00:00,149.238256888,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,152.289921714,148.767421714,3.5025,0.02
 04/30  10:00:00,181.141618208,28.2230271157,0.101986351429,0.0,27.9495200658,27.7759469175,141.361805333,133.192055136,7.005,1.16475019729
 04/30  11:00:00,208.449643307,28.2230271157,0.13152173231,0.0,27.9495200658,27.7759469175,142.734975409,134.565274593,7.005,1.16470081568
 04/30  12:00:00,218.949446725,28.2230271157,0.833051557869,0.0,41.9242800987,36.8599292233,124.063222706,114.703222706,9.34,0.02
 04/30  13:00:00,218.489662055,28.2230271157,1.23220235573,0.0,41.9242800987,36.8599292233,105.401048101,94.8962443382,9.34,1.16480376327
 04/30  14:00:00,216.27042042,28.2230271157,1.93760364614,0.0,41.9242800987,36.8599292233,87.7465280329,77.2417531046,9.34,1.16477492825
 04/30  15:00:00,213.060176507,28.2230271157,2.47953212351,0.0,41.9242800987,36.8599292233,74.2727424715,63.7679577222,9.34,1.16478474925
 04/30  16:00:00,211.932249547,28.2230271157,2.57743576039,0.0,41.9242800987,36.8599292233,73.5507380194,63.0458889081,9.34,1.1648491113
 04/30  17:00:00,181.890251861,28.2230271157,1.33564477613,0.0,27.9495200658,27.7759469175,79.254153134,72.229153134,7.005,0.02
 04/30  18:00:00,186.815517701,28.2230271157,0.617117696357,0.0,13.9747600329,18.6919646116,89.3040719595,83.4694008589,4.67,1.16467110067
 04/30  19:00:00,166.958138654,28.2230271157,0.413825944842,0.0,13.9747600329,18.6919646116,100.068359712,94.2337488453,4.67,1.16461086717
 04/30  20:00:00,167.675163885,28.2230271157,0.144769581497,0.0,13.9747600329,18.6919646116,115.523218935,110.833218935,4.67,0.02
 04/30  21:00:00,148.352343972,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,103.287503355,97.4530929262,4.67,1.16441042882
 04/30  22:00:00,87.7287667318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,121.975810626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,93.5094436191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554899011,0.0,1.75125,1.16429899011
 05/01  01:00:00,88.0605981751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,86.5430498725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,85.3689104881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992624438,0.0,2.335,1.1642624438
 05/01  04:00:00,91.5918197758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,91.0192583827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,137.511695274,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,203.669664444,197.835452771,4.67,1.16421167365
 05/01  07:00:00,142.638950767,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,193.123255718,188.433255718,4.67,0.02
 05/01  08:00:00,218.748938746,28.2230271157,0.0791383806859,0.0,34.9369000822,32.3179380704,176.307509672,166.970638738,8.1725,1.1643709348
 05/01  09:00:00,245.44713069,28.2230271157,0.718383994264,0.0,62.886420148,41.4019203762,152.199073097,141.671573097,10.5075,0.02
 05/01  10:00:00,234.819963416,28.2230271157,0.862964650323,0.0,62.886420148,41.4019203762,146.723315333,135.050877913,10.5075,1.16493742002
 05/01  11:00:00,264.227983057,28.2230271157,0.944187225304,0.0,62.886420148,41.4019203762,137.145960962,125.473292651,10.5075,1.16516831044
 05/01  12:00:00,247.327066784,28.2230271157,1.39654537142,0.0,62.886420148,41.4019203762,122.889298071,110.07102939,10.5075,2.3107686809
 05/01  13:00:00,244.018297746,28.2230271157,1.75319543795,0.0,62.886420148,41.4019203762,111.07498799,99.4022273139,10.5075,1.16526067639
 05/01  14:00:00,240.338825062,28.2230271157,2.08921963573,0.0,62.886420148,41.4019203762,101.602149105,89.9294884876,10.5075,1.16516061785
 05/01  15:00:00,238.065731069,28.2230271157,2.4207433234,0.0,62.886420148,41.4019203762,90.9954280962,79.3228661598,10.5075,1.16506193637
 05/01  16:00:00,238.501433054,28.2230271157,2.56360615793,0.0,62.886420148,41.4019203762,88.4717293667,76.7991740546,10.5075,1.16505531217
 05/01  17:00:00,238.398952035,28.2230271157,2.62364046113,0.0,62.886420148,41.4019203762,89.8619608282,78.1893970266,10.5075,1.16506380156
 05/01  18:00:00,235.005074174,28.2230271157,1.89977510387,0.0,41.9242800987,36.8599292233,100.161398943,89.6564790796,9.34,1.16491986296
 05/01  19:00:00,216.738756047,28.2230271157,1.49608218484,0.0,41.9242800987,36.8599292233,116.055702067,105.550905231,9.34,1.16479683626
 05/01  20:00:00,202.668688681,28.2230271157,0.818155531617,0.0,34.9369000822,32.3179380704,127.77433599,119.58183599,8.1725,0.02
 05/01  21:00:00,144.613612942,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,106.621262658,100.786655275,4.67,1.1646073828
 05/01  22:00:00,87.4005215452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,121.581245013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934977113,0.0,2.335,1.16434977113
 05/01  24:00:00,92.445750358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,84.3798343523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,83.5514251173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923450279,0.0,2.335,1.16423450279
 05/02  03:00:00,82.1981659204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,103.325259355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,102.713436413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097762,0.0,2.335,1.16424097762
 05/02  06:00:00,148.701852941,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,296.470090476,291.780090476,4.67,0.02
 05/02  07:00:00,144.371773734,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,259.445056353,254.755056353,4.67,0.02
 05/02  08:00:00,211.574305126,28.2230271157,0.0433564385277,0.0,34.9369000822,32.3179380704,221.771667078,212.434552497,8.1725,1.16461458126
 05/02  09:00:00,236.135363968,28.2230271157,0.357674075776,0.0,62.886420148,41.4019203762,181.156432886,169.484125032,10.5075,1.16480785361
 05/02  10:00:00,227.816260035,28.2230271157,0.862774966506,0.0,62.886420148,41.4019203762,153.100484829,141.428124868,10.5075,1.16485996022
 05/02  11:00:00,258.851502459,28.2230271157,1.14515955085,0.0,62.886420148,41.4019203762,134.985021411,123.312253259,10.5075,1.16526815195
 05/02  12:00:00,241.98284085,28.2230271157,1.75625302266,0.0,62.886420148,41.4019203762,115.967833807,104.295049074,10.5075,1.16528473317
 05/02  13:00:00,241.83570849,28.2230271157,2.45638821182,0.0,62.886420148,41.4019203762,96.3591537865,84.6864590119,10.5075,1.16519477461
 05/02  14:00:00,240.372111642,28.2230271157,3.06792862324,0.0,62.886420148,41.4019203762,80.3231476426,68.6505136087,10.5075,1.16513403388
 05/02  15:00:00,239.294960263,28.2230271157,3.76217447369,0.0,62.886420148,41.4019203762,63.1656431184,51.4930907724,10.5075,1.16505234606
 05/02  16:00:00,240.265730366,28.2230271157,4.04221568351,0.0,62.886420148,41.4019203762,55.9219045082,44.2493647912,10.5075,1.16503971699
 05/02  17:00:00,239.012524416,28.2230271157,3.93478749723,0.0,62.886420148,41.4019203762,61.3559515662,49.6834093984,10.5075,1.16504216776
 05/02  18:00:00,237.03599182,28.2230271157,3.19668972793,0.0,41.9242800987,36.8599292233,69.8248309191,59.3199156623,9.34,1.16491525686
 05/02  19:00:00,214.099256551,28.2230271157,2.82137582799,0.0,41.9242800987,36.8599292233,81.7922794645,71.2874588578,9.34,1.16482060673
 05/02  20:00:00,199.007544026,28.2230271157,1.74304179665,0.0,34.9369000822,32.3179380704,100.106258542,90.768991898,8.1725,1.16476664365
 05/02  21:00:00,139.551588432,28.2230271157,0.256933010219,0.0,13.9747600329,18.6919646116,82.7732292403,78.0832292403,4.67,0.02
 05/02  22:00:00,85.8889123561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936934528,0.0,2.335,1.16436934528
 05/02  23:00:00,120.099381163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,91.717795204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,83.368622299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929377691,0.0,2.335,1.16429377691
 05/03  02:00:00,83.194741378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,83.19175941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,89.858787906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,89.4443398201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924017968,0.0,2.335,1.16424017968
 05/03  06:00:00,135.26166671,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,269.824100881,265.134100881,4.67,0.02
 05/03  07:00:00,141.157221956,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.135745703,223.301343356,4.67,1.16440234627
 05/03  08:00:00,219.245889921,28.2230271157,0.129162414693,0.0,34.9369000822,32.3179380704,174.877842968,166.685342968,8.1725,0.02
 05/03  09:00:00,249.736072956,28.2230271157,1.07471335178,0.0,62.886420148,41.4019203762,129.333669949,117.661339487,10.5075,1.16483046142
 05/03  10:00:00,242.048057003,28.2230271157,1.94336807004,0.0,62.886420148,41.4019203762,102.669089351,90.9967428567,10.5075,1.16484649468
 05/03  11:00:00,273.506564195,28.2230271157,2.78422040579,0.0,62.886420148,41.4019203762,80.7714910589,69.0987996284,10.5075,1.16519143045
 05/03  12:00:00,255.736097638,28.2230271157,3.04783992412,0.0,62.886420148,41.4019203762,73.9874934122,62.3148063838,10.5075,1.16518702838
 05/03  13:00:00,252.127459029,28.2230271157,3.53421432819,0.0,62.886420148,41.4019203762,63.4005666262,51.7276879429,10.5075,1.16537868331
 05/03  14:00:00,249.95154653,28.2230271157,4.46011898349,0.0,62.886420148,41.4019203762,43.021348162,31.348771261,10.5075,1.16507690099
 05/03  15:00:00,247.757042104,28.2230271157,4.82315516127,0.0,62.886420148,41.4019203762,32.4895595291,20.8170475034,10.5075,1.16501202571
 05/03  16:00:00,249.38939964,28.2230271157,5.10153538709,0.0,62.886420148,41.4019203762,28.0894627571,16.4169693311,10.5075,1.16499342597
 05/03  17:00:00,251.943639084,28.2230271157,5.52909607672,0.0,62.886420148,41.4019203762,22.5732383743,10.9007485116,10.5075,1.16498986268
 05/03  18:00:00,248.717837624,28.2230271157,4.57289164745,0.0,41.9242800987,36.8599292233,31.7502678025,21.245387886,9.34,1.1648799165
 05/03  19:00:00,231.544761882,28.2230271157,3.51828488317,0.0,41.9242800987,36.8599292233,57.4469196073,46.942106053,9.34,1.16481355422
 05/03  20:00:00,211.542309633,28.2230271157,2.18813597418,0.0,34.9369000822,32.3179380704,80.9134209927,71.5761595908,8.1725,1.16476140181
 05/03  21:00:00,152.245221609,28.2230271157,0.474107271722,0.0,13.9747600329,18.6919646116,63.8194776572,59.1294776572,4.67,0.02
 05/03  22:00:00,94.1648580339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943912003,0.0,2.335,1.16443912003
 05/03  23:00:00,126.745660889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,99.1832921763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,91.0085072255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925133515,0.0,2.335,1.16425133515
 05/04  02:00:00,90.5387955201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,90.090620768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,95.9030075928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920833248,0.0,2.335,1.16420833248
 05/04  05:00:00,94.4619612301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,139.577658842,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,237.663398498,232.973398498,4.67,0.02
 05/04  07:00:00,145.771626756,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,215.291585365,209.457124321,4.67,1.16446104379
 05/04  08:00:00,224.917783792,28.2230271157,0.139530715709,0.0,34.9369000822,32.3179380704,169.560908784,161.368408784,8.1725,0.02
 05/04  09:00:00,259.17974311,28.2230271157,1.2711364351,0.0,62.886420148,41.4019203762,114.930305321,103.257981575,10.5075,1.16482374578
 05/04  10:00:00,251.875428493,28.2230271157,2.29381633042,0.0,62.886420148,41.4019203762,86.7033895218,75.0308817956,10.5075,1.16500772618
 05/04  11:00:00,279.819598213,28.2230271157,3.15936281565,0.0,62.886420148,41.4019203762,66.2336802286,54.5610957091,10.5075,1.16508451949
 05/04  12:00:00,262.883437887,28.2230271157,3.62482551481,0.0,62.886420148,41.4019203762,54.7244031316,43.0515611829,10.5075,1.16534194862
 05/04  13:00:00,260.161068096,28.2230271157,3.95688540474,0.0,62.886420148,41.4019203762,47.1669757456,34.3490544342,10.5075,2.31042131146
 05/04  14:00:00,255.924739195,28.2230271157,4.26115954541,0.0,62.886420148,41.4019203762,39.7115528713,28.0390299724,10.5075,1.16502289893
 05/04  15:00:00,252.504086871,28.2230271157,4.59030075564,0.0,62.886420148,41.4019203762,32.8759706355,21.2035707393,10.5075,1.16489989628
 05/04  16:00:00,253.274281344,28.2230271157,4.74677904188,0.0,62.886420148,41.4019203762,29.610793737,19.083293737,10.5075,0.02
 05/04  17:00:00,253.353600128,28.2230271157,4.79189559284,0.0,62.886420148,41.4019203762,32.2848059691,20.6121717724,10.5075,1.16513419674
 05/04  18:00:00,248.747071794,28.2230271157,3.76449343189,0.0,41.9242800987,36.8599292233,47.6863370916,37.1813147512,9.34,1.16502234041
 05/04  19:00:00,234.248082351,28.2230271157,3.13458917724,0.0,41.9242800987,36.8599292233,65.2730303219,54.7682551877,9.34,1.16477513419
 05/04  20:00:00,215.470910944,28.2230271157,2.05030669066,0.0,34.9369000822,32.3179380704,82.8153734116,73.4781486389,8.1725,1.16472477268
 05/04  21:00:00,158.014899563,28.2230271157,0.497125048336,0.0,13.9747600329,18.6919646116,59.6680692931,53.8335288545,4.67,1.16454043854
 05/04  22:00:00,101.890693151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,135.346133912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,107.902798755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923518091,0.0,2.335,1.16423518091
 05/05  01:00:00,98.4614469834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,98.4089055405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,98.5057194124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921183786,0.0,2.335,1.16421183786
 05/05  04:00:00,121.867448002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,122.343128201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,169.37056435,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,139.681589329,134.991589329,4.67,0.02
 05/05  07:00:00,171.216134748,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,147.645700759,141.811212629,4.67,1.16448812929
 05/05  08:00:00,236.880960564,28.2230271157,0.414345948677,0.0,34.9369000822,32.3179380704,132.482628337,124.290128337,8.1725,0.02
 05/05  09:00:00,266.191498817,28.2230271157,1.27446313805,0.0,62.886420148,41.4019203762,108.377975289,96.7056909254,10.5075,1.16478436348
 05/05  10:00:00,261.383925962,28.2230271157,1.63844087507,0.0,62.886420148,41.4019203762,98.6952294055,87.0227973095,10.5075,1.164932096
 05/05  11:00:00,289.631327236,28.2230271157,2.06997460454,0.0,62.886420148,41.4019203762,83.4413370066,71.7686263123,10.5075,1.16521069427
 05/05  12:00:00,277.146551072,28.2230271157,2.56703653758,0.0,62.886420148,41.4019203762,67.1753661093,55.5026833857,10.5075,1.16518272361
 05/05  13:00:00,276.383165071,28.2230271157,2.84426165421,0.0,62.886420148,41.4019203762,59.7432227952,46.9250622825,10.5075,2.31066051268
 05/05  14:00:00,273.171118146,28.2230271157,3.23185084876,0.0,62.886420148,41.4019203762,45.5826302621,33.909990644,10.5075,1.16513961811
 05/05  15:00:00,271.205769538,28.2230271157,3.57207194934,0.0,62.886420148,41.4019203762,33.7310605423,22.0585460352,10.5075,1.16501450715
 05/05  16:00:00,273.188154031,28.2230271157,3.71121106659,0.0,62.886420148,41.4019203762,31.7235426818,20.0510400371,10.5075,1.16500264476
 05/05  17:00:00,276.204580843,28.2230271157,3.94491009645,0.0,62.886420148,41.4019203762,27.9020795506,16.2295738583,10.5075,1.16500569236
 05/05  18:00:00,273.023468826,28.2230271157,3.42396711886,0.0,41.9242800987,36.8599292233,29.5521742324,19.0473382368,9.34,1.16483599558
 05/05  19:00:00,253.392940119,28.2230271157,3.2036828143,0.0,41.9242800987,36.8599292233,35.4072746668,26.0472746668,9.34,0.02
 05/05  20:00:00,235.927289253,28.2230271157,2.48708181413,0.0,34.9369000822,32.3179380704,45.2994094212,35.9620781798,8.1725,1.16483124141
 05/05  21:00:00,172.583831317,28.2230271157,0.775905841763,0.0,13.9747600329,18.6919646116,22.4165154445,16.5818699077,4.67,1.16464553687
 05/05  22:00:00,117.631595355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,149.624334881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,124.910669761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927296309,0.0,2.335,1.16427296309
 05/06  01:00:00,112.375395655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,110.922920873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,109.081208292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552506586,0.0,1.75125,1.16427506586
 05/06  04:00:00,114.354889242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,112.787125466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,147.365413372,28.2230271157,0.0254653666928,0.0,6.98738001645,14.1499734587,114.140021821,109.473199531,3.5025,1.16432228922
 05/06  07:00:00,161.017871992,28.2230271157,0.0184962472071,0.0,6.98738001645,14.1499734587,111.175207462,107.652707462,3.5025,0.02
 05/06  08:00:00,226.717782804,28.2230271157,0.390166824077,0.0,20.9621400493,23.2339557645,86.2963641974,79.2942221446,5.8375,1.16464205279
 05/06  09:00:00,253.297365726,28.2230271157,1.81791296118,0.0,41.9242800987,36.8599292233,64.4160912717,53.9114306962,9.34,1.16466057557
 05/06  10:00:00,282.79091163,28.2230271157,3.62371256455,0.0,62.886420148,41.4019203762,31.09076575,20.56326575,10.5075,0.02
 05/06  11:00:00,312.161331621,28.2230271157,5.08615982211,0.0,62.886420148,41.4019203762,12.817863349,0.0,10.5075,2.31036334898
 05/06  12:00:00,305.735755481,28.2230271157,6.5569317447,0.0,62.886420148,41.4019203762,11.6728436557,0.0,10.5075,1.1653436557
 05/06  13:00:00,306.337101188,28.2230271157,7.61632579188,0.0,62.886420148,41.4019203762,11.6727625904,0.0,10.5075,1.16526259036
 05/06  14:00:00,301.29577213,28.2230271157,8.93976548718,0.0,62.886420148,41.4019203762,11.6726379748,0.0,10.5075,1.16513797479
 05/06  15:00:00,297.586512056,28.2230271157,10.2783035479,0.0,62.886420148,41.4019203762,11.6726244803,0.0,10.5075,1.16512448033
 05/06  16:00:00,295.13615342,28.2230271157,10.628257602,0.0,62.886420148,41.4019203762,11.6725961607,0.0,10.5075,1.16509616067
 05/06  17:00:00,292.24343609,28.2230271157,10.5596278755,0.0,62.886420148,41.4019203762,11.6725530296,0.0,10.5075,1.16505302963
 05/06  18:00:00,270.373523135,28.2230271157,8.18738448996,0.0,34.9369000822,32.3179380704,9.94520427734,0.607736636285,8.1725,1.16496764105
 05/06  19:00:00,229.24731767,28.2230271157,5.70987944901,0.0,20.9621400493,23.2339557645,7.50269150235,0.500318369599,5.8375,1.16487313275
 05/06  20:00:00,221.592300167,28.2230271157,4.64170070697,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,168.852963197,28.2230271157,2.68690113844,0.0,6.98738001645,14.1499734587,4.66712834835,0.0,3.5025,1.16462834835
 05/06  22:00:00,119.788026767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,151.04793915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562179243,0.0,1.75125,1.16437179243
 05/06  24:00:00,127.306096637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,116.265613725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550670027,0.0,1.75125,1.16425670027
 05/07  02:00:00,114.736831279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,113.769928308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,121.081999969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555069455,0.0,1.75125,1.16430069455
 05/07  05:00:00,119.679319109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,153.445905578,28.2230271157,0.261698200998,0.0,6.98738001645,14.1499734587,41.7500057702,38.2275057702,3.5025,0.02
 05/07  07:00:00,164.74874095,28.2230271157,0.301129925122,0.0,6.98738001645,14.1499734587,69.7988570681,65.1320379939,3.5025,1.16431907414
 05/07  08:00:00,199.345812943,28.2230271157,0.452179109095,0.0,6.98738001645,14.1499734587,61.0345768832,57.5120768832,3.5025,0.02
 05/07  09:00:00,177.76757937,28.2230271157,0.492308085491,0.0,6.98738001645,14.1499734587,57.516509972,53.994009972,3.5025,0.02
 05/07  10:00:00,209.892070607,28.2230271157,1.24359464536,0.0,27.9495200658,27.7759469175,55.0716223038,46.9018657993,7.005,1.16475650447
 05/07  11:00:00,241.485135985,28.2230271157,1.87354015641,0.0,27.9495200658,27.7759469175,36.5438651177,28.3741871366,7.005,1.1646779811
 05/07  12:00:00,260.786504078,28.2230271157,3.73595695811,0.0,41.9242800987,36.8599292233,13.7209675207,3.21605520214,9.34,1.16491231857
 05/07  13:00:00,261.866867005,28.2230271157,4.59174836552,0.0,41.9242800987,36.8599292233,10.5047314798,0.0,9.34,1.16473147983
 05/07  14:00:00,254.736063996,28.2230271157,5.10178931731,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,244.928517223,28.2230271157,4.64815012429,0.0,41.9242800987,36.8599292233,10.5048679577,0.0,9.34,1.16486795765
 05/07  16:00:00,238.254070493,28.2230271157,3.94142415227,0.0,41.9242800987,36.8599292233,18.5473811464,8.04247246476,9.34,1.1649086816
 05/07  17:00:00,209.486738891,28.2230271157,2.60665300203,0.0,27.9495200658,27.7759469175,25.0999452992,16.9301070552,7.005,1.16483824399
 05/07  18:00:00,213.877016952,28.2230271157,1.09071193309,0.0,13.9747600329,18.6919646116,39.338799294,34.648799294,4.67,0.02
 05/07  19:00:00,202.608847521,28.2230271157,0.833884790061,0.0,13.9747600329,18.6919646116,53.9931978491,48.1585136905,4.67,1.16468415854
 05/07  20:00:00,204.685742395,28.2230271157,0.892072756681,0.0,13.9747600329,18.6919646116,53.5574835213,47.7229967609,4.67,1.16448676042
 05/07  21:00:00,184.954530057,28.2230271157,0.960236219479,0.0,13.9747600329,18.6919646116,10.0704920114,5.38049201137,4.67,0.02
 05/07  22:00:00,123.433482661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,153.813369132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551860321,0.0,1.75125,1.16426860321
 05/07  24:00:00,131.806991656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,124.555101621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,123.975147424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992823626,0.0,2.335,1.1642823626
 05/08  03:00:00,122.990326502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,130.110346468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,128.24106102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921465186,0.0,2.335,1.16421465186
 05/08  06:00:00,174.312729085,28.2230271157,0.492442224925,0.0,13.9747600329,18.6919646116,49.888767256,45.198767256,4.67,0.02
 05/08  07:00:00,188.137865879,28.2230271157,0.71087747414,0.0,13.9747600329,18.6919646116,64.5352676552,59.8452676552,4.67,0.02
 05/08  08:00:00,264.27628774,28.2230271157,2.12568979231,0.0,34.9369000822,32.3179380704,51.6195199026,42.2824473587,8.1725,1.16457254389
 05/08  09:00:00,296.495629737,28.2230271157,4.25537750367,0.0,62.886420148,41.4019203762,30.5993402349,18.927089067,10.5075,1.16475116784
 05/08  10:00:00,294.97476825,28.2230271157,5.22351936162,0.0,62.886420148,41.4019203762,13.2094886402,2.68198864017,10.5075,0.02
 05/08  11:00:00,315.906676068,28.2230271157,6.46474019514,0.0,62.886420148,41.4019203762,12.817984432,0.0,10.5075,2.31048443202
 05/08  12:00:00,307.65578796,28.2230271157,6.92023453531,0.0,62.886420148,41.4019203762,11.6726766457,0.0,10.5075,1.1651766457
 05/08  13:00:00,311.078516652,28.2230271157,8.5629742466,0.0,62.886420148,41.4019203762,11.6728500211,0.0,10.5075,1.16535002115
 05/08  14:00:00,307.103225943,28.2230271157,9.98045875791,0.0,62.886420148,41.4019203762,11.6725001558,0.0,10.5075,1.1650001558
 05/08  15:00:00,303.774439255,28.2230271157,10.7481678324,0.0,62.886420148,41.4019203762,11.6724062685,0.0,10.5075,1.16490626847
 05/08  16:00:00,304.198789554,28.2230271157,11.1389523192,0.0,62.886420148,41.4019203762,11.6726017595,0.0,10.5075,1.16510175954
 05/08  17:00:00,303.088415204,28.2230271157,10.8972605934,0.0,62.886420148,41.4019203762,11.6725940313,0.0,10.5075,1.16509403127
 05/08  18:00:00,294.647560585,28.2230271157,9.16738494888,0.0,41.9242800987,36.8599292233,10.5049373843,0.0,9.34,1.1649373843
 05/08  19:00:00,281.548065204,28.2230271157,7.75636275019,0.0,41.9242800987,36.8599292233,11.3406617878,0.835859485765,9.34,1.16480230207
 05/08  20:00:00,263.039560432,28.2230271157,5.85069559036,0.0,34.9369000822,32.3179380704,8.5553264307,0.362826430705,8.1725,0.02
 05/08  21:00:00,191.302085913,28.2230271157,3.52709654935,0.0,13.9747600329,18.6919646116,5.83462589654,0.0,4.67,1.16462589654
 05/08  22:00:00,123.864371649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,150.644945929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934016165,0.0,2.335,1.16434016165
 05/08  24:00:00,127.37787314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,117.70135161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,115.837662443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929098351,0.0,2.335,1.16429098351
 05/09  03:00:00,114.423574284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,138.435325022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,137.307881828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922270368,0.0,2.335,1.16422270368
 05/09  06:00:00,182.158558379,28.2230271157,0.00634742938481,0.0,13.9747600329,18.6919646116,87.9676552784,83.2776552784,4.67,0.02
 05/09  07:00:00,186.889972065,28.2230271157,0.122497029774,0.0,13.9747600329,18.6919646116,98.718891087,94.028891087,4.67,0.02
 05/09  08:00:00,256.247025656,28.2230271157,1.3359753244,0.0,34.9369000822,32.3179380704,74.7827963642,65.4457182305,8.1725,1.16457813367
 05/09  09:00:00,290.533931617,28.2230271157,3.44427088584,0.0,62.886420148,41.4019203762,46.1649819733,34.4927278123,10.5075,1.16475416108
 05/09  10:00:00,288.195637262,28.2230271157,4.21645941158,0.0,62.886420148,41.4019203762,25.2489896099,14.7214896099,10.5075,0.02
 05/09  11:00:00,309.53515752,28.2230271157,4.969384833,0.0,62.886420148,41.4019203762,12.817980315,0.0,10.5075,2.31048031503
 05/09  12:00:00,299.75995933,28.2230271157,5.8968220774,0.0,62.886420148,41.4019203762,11.6726710647,0.0,10.5075,1.16517106467
 05/09  13:00:00,304.075943334,28.2230271157,8.01027906738,0.0,62.886420148,41.4019203762,11.6728415035,0.0,10.5075,1.16534150348
 05/09  14:00:00,299.101560402,28.2230271157,9.42087086878,0.0,62.886420148,41.4019203762,11.672490308,0.0,10.5075,1.16499030803
 05/09  15:00:00,295.91718989,28.2230271157,10.5511635777,0.0,62.886420148,41.4019203762,11.6723943705,0.0,10.5075,1.1648943705
 05/09  16:00:00,298.533437752,28.2230271157,11.8934214899,0.0,62.886420148,41.4019203762,11.6725870458,0.0,10.5075,1.16508704577
 05/09  17:00:00,301.491996861,28.2230271157,12.5955558094,0.0,62.886420148,41.4019203762,11.672577041,0.0,10.5075,1.16507704101
 05/09  18:00:00,295.51007357,28.2230271157,11.5189411952,0.0,41.9242800987,36.8599292233,10.5049185781,0.0,9.34,1.16491857806
 05/09  19:00:00,272.56364228,28.2230271157,9.78209600594,0.0,41.9242800987,36.8599292233,11.5876481682,1.08286641125,9.34,1.16478175691
 05/09  20:00:00,251.008778935,28.2230271157,7.24665282763,0.0,34.9369000822,32.3179380704,9.29812610464,1.10562610464,8.1725,0.02
 05/09  21:00:00,184.162972962,28.2230271157,4.62670775682,0.0,13.9747600329,18.6919646116,5.8346482917,0.0,4.67,1.1646482917
 05/09  22:00:00,127.676412444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,158.037806544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931731247,0.0,2.335,1.16431731247
 05/09  24:00:00,136.300385825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,124.593553517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,123.02107524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926755986,0.0,2.335,1.16426755986
 05/10  03:00:00,121.446541144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,127.97762687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,126.085957344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,169.144137241,28.2230271157,0.604840903841,0.0,13.9747600329,18.6919646116,48.2472486274,42.4129834629,4.67,1.16426516456
 05/10  07:00:00,185.502842878,28.2230271157,0.71802637477,0.0,13.9747600329,18.6919646116,69.411245185,64.721245185,4.67,0.02
