Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  08:00:00,264.171138498,28.2230271157,2.50859402593,0.0,34.9369000822,32.3179380704,50.0175502087,40.680498643,8.1725,1.16455156574
 05/10  09:00:00,300.737106161,28.2230271157,5.61170161403,0.0,62.886420148,41.4019203762,18.6935360207,7.02131097964,10.5075,1.1647250411
 05/10  10:00:00,304.275551836,28.2230271157,7.85454159463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  11:00:00,328.762440145,28.2230271157,11.9649771786,0.0,62.886420148,41.4019203762,12.8179123367,0.0,10.5075,2.3104123367
 05/10  12:00:00,330.73314126,28.2230271157,15.8348603467,0.0,62.886420148,41.4019203762,11.6729120521,0.0,10.5075,1.1654120521
 05/10  13:00:00,341.324533112,28.2230271157,20.653831633,0.0,62.886420148,41.4019203762,11.6728007653,0.0,10.5075,1.16530076529
 05/10  14:00:00,337.961380952,28.2230271157,25.8773885947,0.0,62.886420148,41.4019203762,11.6723233248,0.0,10.5075,1.16482332482
 05/10  15:00:00,335.018049008,28.2230271157,28.987628492,0.0,62.886420148,41.4019203762,11.6725668182,0.0,10.5075,1.16506681822
 05/10  16:00:00,334.008752317,28.2230271157,29.2108703466,0.0,62.886420148,41.4019203762,11.6725398981,0.0,10.5075,1.16503989808
 05/10  17:00:00,330.738786912,28.2230271157,28.0898201999,0.0,62.886420148,41.4019203762,11.6725276748,0.0,10.5075,1.16502767476
 05/10  18:00:00,315.195468966,28.2230271157,21.6779917067,0.0,41.9242800987,36.8599292233,10.5048673987,0.0,9.34,1.16486739872
 05/10  19:00:00,301.481743813,28.2230271157,16.5378780041,0.0,41.9242800987,36.8599292233,10.5047288172,0.0,9.34,1.16472881716
 05/10  20:00:00,277.745553746,28.2230271157,12.5177124891,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/10  21:00:00,208.62595999,28.2230271157,13.3560687394,0.0,13.9747600329,18.6919646116,5.83459374396,0.0,4.67,1.16459374396
 05/10  22:00:00,135.257263892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,163.332201742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934335179,0.0,2.335,1.16434335179
 05/10  24:00:00,143.691726952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,131.946610408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,131.184938385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928195222,0.0,2.335,1.16428195222
 05/11  03:00:00,129.975204331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,137.828694133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,137.254490177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,182.747399982,28.2230271157,3.73641921641,0.0,13.9747600329,18.6919646116,8.82716610316,2.99290739791,4.67,1.16425870526
 05/11  07:00:00,201.730004317,28.2230271157,2.56714693175,0.0,13.9747600329,18.6919646116,17.516778534,12.826778534,4.67,0.02
 05/11  08:00:00,279.530695938,28.2230271157,5.7875472952,0.0,34.9369000822,32.3179380704,10.0738866723,0.736758021095,8.1725,1.16462865124
 05/11  09:00:00,314.998753251,28.2230271157,10.2748778729,0.0,62.886420148,41.4019203762,11.6721634025,0.0,10.5075,1.16466340248
 05/11  10:00:00,312.516588598,28.2230271157,11.1480259243,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,329.004524044,28.2230271157,12.9478954434,0.0,62.886420148,41.4019203762,12.817779649,0.0,10.5075,2.31027964901
 05/11  12:00:00,324.393586612,28.2230271157,13.9969469509,0.0,62.886420148,41.4019203762,11.6728412801,0.0,10.5075,1.16534128007
 05/11  13:00:00,331.92044658,28.2230271157,16.5678329592,0.0,62.886420148,41.4019203762,11.67272822,0.0,10.5075,1.16522822002
 05/11  14:00:00,329.057288725,28.2230271157,21.5624511351,0.0,62.886420148,41.4019203762,11.6726084884,0.0,10.5075,1.16510848838
 05/11  15:00:00,325.907154625,28.2230271157,24.3245475086,0.0,62.886420148,41.4019203762,11.6724901931,0.0,10.5075,1.16499019306
 05/11  16:00:00,326.369112575,28.2230271157,25.0645349826,0.0,62.886420148,41.4019203762,11.6724610713,0.0,10.5075,1.1649610713
 05/11  17:00:00,322.489564749,28.2230271157,22.8057571311,0.0,62.886420148,41.4019203762,11.6724465625,0.0,10.5075,1.16494656249
 05/11  18:00:00,310.724786648,28.2230271157,17.8320007503,0.0,41.9242800987,36.8599292233,10.5049896385,0.0,9.34,1.16498963853
 05/11  19:00:00,296.305513927,28.2230271157,14.0128636071,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/11  20:00:00,270.840045025,28.2230271157,10.9079641363,0.0,34.9369000822,32.3179380704,9.33730046123,0.0,8.1725,1.16480046123
 05/11  21:00:00,196.215195887,28.2230271157,9.20188512905,0.0,13.9747600329,18.6919646116,5.83464311768,0.0,4.67,1.16464311768
 05/11  22:00:00,127.639882629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,158.110290469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933716093,0.0,2.335,1.16433716093
 05/11  24:00:00,135.963424003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,124.338559214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,124.344130428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,124.526180991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924461703,0.0,2.335,1.16424461703
 05/12  04:00:00,153.139220981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,153.183624818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,200.040811228,28.2230271157,2.79955568433,0.0,13.9747600329,18.6919646116,9.34302054269,3.50876712106,4.67,1.16425342163
 05/12  07:00:00,208.07855241,28.2230271157,2.03721740767,0.0,13.9747600329,18.6919646116,17.1113871715,12.4213871715,4.67,0.02
 05/12  08:00:00,272.657190794,28.2230271157,4.33156291964,0.0,34.9369000822,32.3179380704,12.0430627537,2.70602556931,8.1725,1.16453718441
 05/12  09:00:00,308.764090478,28.2230271157,8.53941412222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,306.27884459,28.2230271157,9.84368101865,0.0,62.886420148,41.4019203762,11.6724149511,0.0,10.5075,1.1649149511
 05/12  11:00:00,323.000341952,28.2230271157,10.711256378,0.0,62.886420148,41.4019203762,11.6726127914,0.0,10.5075,1.16511279143
 05/12  12:00:00,315.596475435,28.2230271157,11.3573568099,0.0,62.886420148,41.4019203762,12.8180653503,0.0,10.5075,2.31056535025
 05/12  13:00:00,317.692081135,28.2230271157,11.7539164166,0.0,62.886420148,41.4019203762,11.6726233922,0.0,10.5075,1.16512339218
 05/12  14:00:00,309.993359949,28.2230271157,12.3260984631,0.0,62.886420148,41.4019203762,11.6725014192,0.0,10.5075,1.16500141922
 05/12  15:00:00,307.253922303,28.2230271157,13.038550738,0.0,62.886420148,41.4019203762,11.6723813317,0.0,10.5075,1.16488133173
 05/12  16:00:00,303.157691855,28.2230271157,11.9064307195,0.0,62.886420148,41.4019203762,11.6725691383,0.0,10.5075,1.16506913831
 05/12  17:00:00,302.540997846,28.2230271157,11.465586744,0.0,62.886420148,41.4019203762,11.6725558483,0.0,10.5075,1.16505584835
 05/12  18:00:00,296.237362338,28.2230271157,10.1476540566,0.0,41.9242800987,36.8599292233,10.5048737873,0.0,9.34,1.16487378732
 05/12  19:00:00,277.308909532,28.2230271157,9.29268303509,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,262.398602004,28.2230271157,7.94120361389,0.0,34.9369000822,32.3179380704,9.33718308775,0.0,8.1725,1.16468308775
 05/12  21:00:00,187.211877632,28.2230271157,4.54134405343,0.0,13.9747600329,18.6919646116,5.83452413164,0.0,4.67,1.16452413164
 05/12  22:00:00,129.260492301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,159.800834819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,138.379598442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922034418,0.0,2.335,1.16422034418
 05/13  01:00:00,122.635779798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,120.642982666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,120.126781363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553082978,0.0,1.75125,1.16428082978
 05/13  04:00:00,128.038979783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,127.384301462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,157.535172343,28.2230271157,0.381692568132,0.0,6.98738001645,14.1499734587,42.1769847181,37.5101636723,3.5025,1.1643210458
 05/13  07:00:00,170.263734151,28.2230271157,0.304129193869,0.0,6.98738001645,14.1499734587,76.7529531223,73.2304531223,3.5025,0.02
 05/13  08:00:00,231.340208301,28.2230271157,0.979579474052,0.0,20.9621400493,23.2339557645,69.8091651906,62.8070428786,5.8375,1.164622312
 05/13  09:00:00,255.660153632,28.2230271157,2.56992630352,0.0,41.9242800987,36.8599292233,58.4640755476,47.9594490451,9.34,1.16462650248
 05/13  10:00:00,281.144096073,28.2230271157,3.76012856296,0.0,62.886420148,41.4019203762,43.9480292782,33.4205292782,10.5075,0.02
 05/13  11:00:00,305.017180348,28.2230271157,4.45576426668,0.0,62.886420148,41.4019203762,34.0475054767,21.2297812377,10.5075,2.310224239
 05/13  12:00:00,294.318154722,28.2230271157,4.77989269154,0.0,62.886420148,41.4019203762,28.7584773229,17.0857320307,10.5075,1.16524529225
 05/13  13:00:00,293.211190208,28.2230271157,4.89448112984,0.0,62.886420148,41.4019203762,27.1247356688,15.4520866019,10.5075,1.16514906683
 05/13  14:00:00,290.171182506,28.2230271157,5.44434975952,0.0,62.886420148,41.4019203762,16.8576394164,5.18512864775,10.5075,1.1650107687
 05/13  15:00:00,288.428953569,28.2230271157,5.91675944206,0.0,62.886420148,41.4019203762,11.6724814993,0.0,10.5075,1.16498149929
 05/13  16:00:00,288.898463124,28.2230271157,6.07287722084,0.0,62.886420148,41.4019203762,11.6724376853,0.0,10.5075,1.16493768526
 05/13  17:00:00,287.489166278,28.2230271157,5.74445657417,0.0,62.886420148,41.4019203762,14.6404477871,2.96806840584,10.5075,1.16487938123
 05/13  18:00:00,264.566342289,28.2230271157,3.45869485758,0.0,34.9369000822,32.3179380704,39.4817897618,30.1442986956,8.1725,1.16499106612
 05/13  19:00:00,221.934288522,28.2230271157,1.46011041842,0.0,20.9621400493,23.2339557645,54.4948689937,48.6373689937,5.8375,0.02
 05/13  20:00:00,217.086459227,28.2230271157,1.13198903681,0.0,20.9621400493,23.2339557645,62.1980343098,55.1958166365,5.8375,1.16471767331
 05/13  21:00:00,166.556018875,28.2230271157,0.406979272245,0.0,6.98738001645,14.1499734587,33.3494263207,28.6823756147,3.5025,1.16455070602
 05/13  22:00:00,120.14435481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,151.365054654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560368192,0.0,1.75125,1.16435368192
 05/13  24:00:00,128.083718865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,119.107802577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,114.410118635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551555291,0.0,1.75125,1.16426555291
 05/14  03:00:00,110.90470486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,116.677470351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,113.851727552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554196421,0.0,1.75125,1.16429196421
 05/14  06:00:00,141.137309349,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,143.196202941,139.673702941,3.5025,0.02
 05/14  07:00:00,151.89291507,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,156.612332444,153.089832444,3.5025,0.02
 05/14  08:00:00,185.751188338,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,137.623846586,132.956954809,3.5025,1.16439177727
 05/14  09:00:00,166.648490642,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,117.992018273,114.469518273,3.5025,0.02
 05/14  10:00:00,207.985891537,28.2230271157,0.624757616556,0.0,27.9495200658,27.7759469175,83.0025394445,74.832883158,7.005,1.16465628641
 05/14  11:00:00,238.214368599,28.2230271157,1.15224143798,0.0,27.9495200658,27.7759469175,59.8793862075,51.7096496244,7.005,1.16473658309
 05/14  12:00:00,251.522742189,28.2230271157,2.83429150819,0.0,41.9242800987,36.8599292233,34.2704807621,24.9104807621,9.34,0.02
 05/14  13:00:00,247.110624691,28.2230271157,3.66344267862,0.0,41.9242800987,36.8599292233,20.2345501538,9.72974474915,9.34,1.16480540461
 05/14  14:00:00,239.837398015,28.2230271157,4.4238768274,0.0,41.9242800987,36.8599292233,11.3422558073,0.837507528662,9.34,1.16474827866
 05/14  15:00:00,237.70877525,28.2230271157,5.43131855175,0.0,41.9242800987,36.8599292233,10.5047281328,0.0,9.34,1.16472813284
 05/14  16:00:00,240.926755808,28.2230271157,6.45140375003,0.0,41.9242800987,36.8599292233,10.5047601048,0.0,9.34,1.16476010482
 05/14  17:00:00,210.76935568,28.2230271157,4.48307186313,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,214.780004824,28.2230271157,2.40128812431,0.0,13.9747600329,18.6919646116,5.94379538675,0.109163596275,4.67,1.16463179047
 05/14  19:00:00,196.469888637,28.2230271157,1.58090638164,0.0,13.9747600329,18.6919646116,22.3085011854,16.4738759646,4.67,1.16462522078
 05/14  20:00:00,182.947240596,28.2230271157,0.853231464658,0.0,13.9747600329,18.6919646116,55.0802023093,50.3902023093,4.67,0.02
 05/14  21:00:00,161.559655176,28.2230271157,0.695634354821,0.0,13.9747600329,18.6919646116,30.6203664714,24.7858877249,4.67,1.16447874652
 05/14  22:00:00,98.7823428708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,128.636168631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,98.8293311845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554147941,0.0,1.75125,1.16429147941
 05/15  01:00:00,91.3822291565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,89.7108678108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,88.8879082422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922385478,0.0,2.335,1.16422385478
 05/15  04:00:00,95.0315084296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,94.6443004744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,137.683206213,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,188.549046139,183.859046139,4.67,0.02
 05/15  07:00:00,147.194973745,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,182.566644871,176.732160122,4.67,1.16448474887
 05/15  08:00:00,224.639848797,28.2230271157,0.265897434604,0.0,34.9369000822,32.3179380704,149.316094502,141.123594502,8.1725,0.02
 05/15  09:00:00,253.352095343,28.2230271157,1.2447837424,0.0,62.886420148,41.4019203762,118.46787727,106.795567797,10.5075,1.16480947263
 05/15  10:00:00,243.674455638,28.2230271157,1.83874087138,0.0,62.886420148,41.4019203762,104.200744771,92.5283699507,10.5075,1.16487482055
 05/15  11:00:00,275.698124504,28.2230271157,2.74423078359,0.0,62.886420148,41.4019203762,80.2323672342,68.5597458004,10.5075,1.16512143373
 05/15  12:00:00,261.867226036,28.2230271157,3.42826677113,0.0,62.886420148,41.4019203762,59.4528641488,47.7800198838,10.5075,1.16534426497
 05/15  13:00:00,262.452090448,28.2230271157,4.0303413896,0.0,62.886420148,41.4019203762,44.3720749978,31.5542214131,10.5075,2.31035358465
 05/15  14:00:00,260.432378781,28.2230271157,4.6872057672,0.0,62.886420148,41.4019203762,28.6638085859,16.9913518596,10.5075,1.16495672626
 05/15  15:00:00,258.290382825,28.2230271157,5.15577262224,0.0,62.886420148,41.4019203762,17.4611403077,6.93364030768,10.5075,0.02
 05/15  16:00:00,259.464110432,28.2230271157,5.66385948704,0.0,62.886420148,41.4019203762,12.6119389919,0.939393026327,10.5075,1.16504596556
 05/15  17:00:00,260.192281869,28.2230271157,6.16254960698,0.0,62.886420148,41.4019203762,11.6725149261,0.0,10.5075,1.1650149261
 05/15  18:00:00,256.740696767,28.2230271157,5.15849435073,0.0,41.9242800987,36.8599292233,17.4097010682,6.904819382,9.34,1.1648816862
 05/15  19:00:00,242.502110861,28.2230271157,4.20688066475,0.0,41.9242800987,36.8599292233,32.7741698855,22.269377715,9.34,1.16479217049
 05/15  20:00:00,222.3312343,28.2230271157,2.94244302786,0.0,34.9369000822,32.3179380704,51.8528235348,42.5156071169,8.1725,1.16471641799
 05/15  21:00:00,162.012002348,28.2230271157,0.957457223003,0.0,13.9747600329,18.6919646116,30.2731576824,25.5831576824,4.67,0.02
 05/15  22:00:00,103.107834776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938452915,0.0,2.335,1.16438452915
 05/15  23:00:00,134.771554356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,107.681587812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,98.7920874087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926055234,0.0,2.335,1.16426055234
 05/16  02:00:00,97.6657123672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,97.0732825482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,119.290573939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920601391,0.0,2.335,1.16420601391
 05/16  05:00:00,118.559473472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,160.662294419,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,147.77594178,143.08594178,4.67,0.02
 05/16  07:00:00,166.219056013,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,146.764010213,140.929531106,4.67,1.16447910718
 05/16  08:00:00,235.765595759,28.2230271157,0.730680343243,0.0,34.9369000822,32.3179380704,114.573960755,106.381460755,8.1725,0.02
 05/16  09:00:00,268.801744901,28.2230271157,2.43136955769,0.0,62.886420148,41.4019203762,77.4026495985,65.7304505321,10.5075,1.1646990664
 05/16  10:00:00,264.7180087,28.2230271157,3.4941160294,0.0,62.886420148,41.4019203762,51.3917145102,39.7193628666,10.5075,1.16485164362
 05/16  11:00:00,295.503901192,28.2230271157,4.49252951022,0.0,62.886420148,41.4019203762,25.301798139,13.6291458596,10.5075,1.16515227932
 05/16  12:00:00,284.304449616,28.2230271157,5.33639699228,0.0,62.886420148,41.4019203762,12.5396368543,0.866746881563,10.5075,1.16538997278
 05/16  13:00:00,284.462971384,28.2230271157,6.26947923878,0.0,62.886420148,41.4019203762,11.6727693534,0.0,10.5075,1.16526935338
 05/16  14:00:00,279.415192262,28.2230271157,7.41609642613,0.0,62.886420148,41.4019203762,11.6724483905,0.0,10.5075,1.16494839052
 05/16  15:00:00,275.413010475,28.2230271157,8.26153850151,0.0,62.886420148,41.4019203762,11.6723561446,0.0,10.5075,1.16485614457
 05/16  16:00:00,277.321106992,28.2230271157,9.15087131257,0.0,62.886420148,41.4019203762,11.6725254734,0.0,10.5075,1.16502547335
 05/16  17:00:00,278.197667888,28.2230271157,9.61479229982,0.0,62.886420148,41.4019203762,11.6724958163,0.0,10.5075,1.16499581628
 05/16  18:00:00,273.414450548,28.2230271157,8.36765358546,0.0,41.9242800987,36.8599292233,10.5048425709,0.0,9.34,1.16484257086
 05/16  19:00:00,254.569698581,28.2230271157,7.27843459011,0.0,41.9242800987,36.8599292233,10.5047222838,0.0,9.34,1.16472228376
 05/16  20:00:00,232.944801002,28.2230271157,5.34982385659,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,168.962508112,28.2230271157,2.62729296911,0.0,13.9747600329,18.6919646116,5.83461839732,0.0,4.67,1.16461839732
 05/16  22:00:00,113.033162906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,144.929821803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993367501,0.0,2.335,1.1643367501
 05/16  24:00:00,119.961985331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,109.496622745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,107.796977118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922341825,0.0,2.335,1.16422341825
 05/17  03:00:00,107.095577833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,114.201226652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,112.49186246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922376418,0.0,2.335,1.16422376418
 05/17  06:00:00,154.259349263,28.2230271157,0.640813107238,0.0,13.9747600329,18.6919646116,55.9420819834,51.2520819834,4.67,0.02
 05/17  07:00:00,167.274127461,28.2230271157,0.591065608511,0.0,13.9747600329,18.6919646116,81.2844438786,76.5944438786,4.67,0.02
 05/17  08:00:00,247.545111143,28.2230271157,1.91806979776,0.0,34.9369000822,32.3179380704,62.7123137182,53.3751881946,8.1725,1.16462552366
 05/17  09:00:00,284.115316489,28.2230271157,3.88794222685,0.0,62.886420148,41.4019203762,31.6419612899,19.9696804699,10.5075,1.16478082
 05/17  10:00:00,283.226983461,28.2230271157,4.75489454438,0.0,62.886420148,41.4019203762,14.2996239966,2.62732776669,10.5075,1.1647962299
 05/17  11:00:00,313.278426888,28.2230271157,6.671469399,0.0,62.886420148,41.4019203762,11.6726503667,0.0,10.5075,1.16515036667
 05/17  12:00:00,308.198613091,28.2230271157,8.32160224751,0.0,62.886420148,41.4019203762,11.6726297683,0.0,10.5075,1.16512976834
 05/17  13:00:00,308.783392728,28.2230271157,9.43549038092,0.0,62.886420148,41.4019203762,11.6727767646,0.0,10.5075,1.16527676465
 05/17  14:00:00,301.132556042,28.2230271157,10.0869495402,0.0,62.886420148,41.4019203762,11.6726453322,0.0,10.5075,1.16514533217
 05/17  15:00:00,297.794473779,28.2230271157,11.0480580603,0.0,62.886420148,41.4019203762,11.6725151485,0.0,10.5075,1.16501514848
 05/17  16:00:00,299.489309759,28.2230271157,11.7251435436,0.0,62.886420148,41.4019203762,11.6724724648,0.0,10.5075,1.16497246475
 05/17  17:00:00,297.824360626,28.2230271157,11.0567320541,0.0,62.886420148,41.4019203762,11.6724441187,0.0,10.5075,1.16494411866
 05/17  18:00:00,291.794652958,28.2230271157,9.57565455929,0.0,41.9242800987,36.8599292233,10.5049731285,0.0,9.34,1.16497312847
 05/17  19:00:00,282.49520218,28.2230271157,8.85513342059,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  20:00:00,264.175977422,28.2230271157,7.31835956079,0.0,34.9369000822,32.3179380704,9.33727455339,0.0,8.1725,1.16477455339
 05/17  21:00:00,193.641219247,28.2230271157,4.9207377105,0.0,13.9747600329,18.6919646116,5.83460816683,0.0,4.67,1.16460816684
 05/17  22:00:00,129.444256521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,159.017464619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929926088,0.0,2.335,1.16429926088
 05/17  24:00:00,137.057403566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,124.688720033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,123.187588651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,122.165842937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926977378,0.0,2.335,1.16426977378
 05/18  04:00:00,129.50178127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,127.66048023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,171.816315758,28.2230271157,1.07486199148,0.0,13.9747600329,18.6919646116,21.7632409263,15.9290324526,4.67,1.16420847369
 05/18  07:00:00,188.468717409,28.2230271157,0.975479888253,0.0,13.9747600329,18.6919646116,48.3131870862,43.6231870862,4.67,0.02
 05/18  08:00:00,267.127082528,28.2230271157,3.07205680067,0.0,34.9369000822,32.3179380704,31.067139844,21.7300295321,8.1725,1.16461031187
 05/18  09:00:00,301.987615932,28.2230271157,5.8297223534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  10:00:00,299.129108833,28.2230271157,6.88995564786,0.0,62.886420148,41.4019203762,11.6723344408,0.0,10.5075,1.1648344408
 05/18  11:00:00,319.000828759,28.2230271157,8.66421764125,0.0,62.886420148,41.4019203762,11.6727691232,0.0,10.5075,1.16526912315
 05/18  12:00:00,315.924107011,28.2230271157,10.6891677093,0.0,62.886420148,41.4019203762,11.6727099257,0.0,10.5075,1.16520992566
 05/18  13:00:00,321.154543907,28.2230271157,12.1734332542,0.0,62.886420148,41.4019203762,12.8181101754,0.0,10.5075,2.31061017541
 05/18  14:00:00,314.725690289,28.2230271157,13.1240106806,0.0,62.886420148,41.4019203762,11.672576264,0.0,10.5075,1.16507626399
 05/18  15:00:00,313.378917773,28.2230271157,14.6069746695,0.0,62.886420148,41.4019203762,11.6724264332,0.0,10.5075,1.16492643322
 05/18  16:00:00,315.151095731,28.2230271157,15.4186127484,0.0,62.886420148,41.4019203762,11.6723850849,0.0,10.5075,1.16488508489
 05/18  17:00:00,312.868107856,28.2230271157,14.788730367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,306.699422441,28.2230271157,13.7086060085,0.0,41.9242800987,36.8599292233,10.5049810963,0.0,9.34,1.1649810963
 05/18  19:00:00,296.590748669,28.2230271157,12.7108641279,0.0,41.9242800987,36.8599292233,10.5047127749,0.0,9.34,1.1647127749
 05/18  20:00:00,277.628106977,28.2230271157,10.5976702459,0.0,34.9369000822,32.3179380704,9.33730438052,0.0,8.1725,1.16480438052
 05/18  21:00:00,201.391568206,28.2230271157,7.84601490233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,133.548619203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943145157,0.0,2.335,1.16443145157
 05/18  23:00:00,160.638248965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,141.432821203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,130.572401652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927483446,0.0,2.335,1.16427483446
 05/19  02:00:00,128.704982553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,127.327834532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,153.855965314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922195278,0.0,2.335,1.16422195278
 05/19  05:00:00,152.502635264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,196.622332736,28.2230271157,1.49554792951,0.0,13.9747600329,18.6919646116,17.6541518348,12.9641518348,4.67,0.02
 05/19  07:00:00,206.681924512,28.2230271157,1.42361361168,0.0,13.9747600329,18.6919646116,42.6697370975,36.8352866812,4.67,1.16445041634
 05/19  08:00:00,274.611021342,28.2230271157,4.44145039373,0.0,34.9369000822,32.3179380704,21.5502419528,13.3577419528,8.1725,0.02
 05/19  09:00:00,312.275961921,28.2230271157,8.67780033272,0.0,62.886420148,41.4019203762,11.6722673446,0.0,10.5075,1.16476734463
 05/19  10:00:00,313.616105034,28.2230271157,11.5219592058,0.0,62.886420148,41.4019203762,11.672411627,0.0,10.5075,1.16491162701
 05/19  11:00:00,330.677896234,28.2230271157,13.819572549,0.0,62.886420148,41.4019203762,11.6727020027,0.0,10.5075,1.16520200271
 05/19  12:00:00,329.656855525,28.2230271157,16.3541281656,0.0,62.886420148,41.4019203762,11.6726584811,0.0,10.5075,1.16515848106
 05/19  13:00:00,334.450938752,28.2230271157,17.6893668439,0.0,62.886420148,41.4019203762,11.6728032911,0.0,10.5075,1.16530329106
 05/19  14:00:00,331.507313811,28.2230271157,22.6771807534,0.0,62.886420148,41.4019203762,11.6724777786,0.0,10.5075,1.16497777856
 05/19  15:00:00,329.280926639,28.2230271157,26.9884617231,0.0,62.886420148,41.4019203762,11.6723793836,0.0,10.5075,1.16487938362
 05/19  16:00:00,331.363705551,28.2230271157,29.4019224088,0.0,62.886420148,41.4019203762,11.6725402838,0.0,10.5075,1.16504028382
 05/19  17:00:00,326.275264714,28.2230271157,27.4849622387,0.0,62.886420148,41.4019203762,11.6725037021,0.0,10.5075,1.16500370214
 05/19  18:00:00,313.266557726,28.2230271157,23.045904187,0.0,41.9242800987,36.8599292233,10.5048448549,0.0,9.34,1.16484485491
 05/19  19:00:00,291.078944881,28.2230271157,18.4015197149,0.0,41.9242800987,36.8599292233,10.5047191166,0.0,9.34,1.16471911659
 05/19  20:00:00,267.757637471,28.2230271157,12.9852560916,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,199.572628799,28.2230271157,12.0573759964,0.0,13.9747600329,18.6919646116,5.8346101112,0.0,4.67,1.1646101112
 05/19  22:00:00,133.966274903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,161.50797781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932615733,0.0,2.335,1.16432615733
 05/19  24:00:00,141.980063191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,128.042325122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,127.046368407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559007529,0.0,1.75125,1.16434007529
 05/20  03:00:00,125.533013526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,132.760846181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,131.922949082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553637527,0.0,1.75125,1.16428637527
 05/20  06:00:00,162.358007121,28.2230271157,1.3009863074,0.0,6.98738001645,14.1499734587,12.9761949958,9.45369499583,3.5025,0.02
 05/20  07:00:00,182.242406685,28.2230271157,1.44751738965,0.0,6.98738001645,14.1499734587,30.6915078537,26.0245284107,3.5025,1.16447944295
 05/20  08:00:00,247.592193359,28.2230271157,3.43660481158,0.0,20.9621400493,23.2339557645,14.0142378217,8.1567378217,5.8375,0.02
 05/20  09:00:00,284.205643929,28.2230271157,9.4833759965,0.0,41.9242800987,36.8599292233,10.5046335379,0.0,9.34,1.16463353786
 05/20  10:00:00,317.662401915,28.2230271157,14.4322072314,0.0,62.886420148,41.4019203762,11.6723443071,0.0,10.5075,1.16484430713
 05/20  11:00:00,338.658524076,28.2230271157,17.626783566,0.0,62.886420148,41.4019203762,11.6725407849,0.0,10.5075,1.16504078491
 05/20  12:00:00,339.670603736,28.2230271157,21.9120778249,0.0,62.886420148,41.4019203762,11.672723336,0.0,10.5075,1.16522333596
 05/20  13:00:00,347.884088068,28.2230271157,26.9820722102,0.0,62.886420148,41.4019203762,11.6726081151,0.0,10.5075,1.16510811513
 05/20  14:00:00,340.719965199,28.2230271157,29.2285071842,0.0,62.886420148,41.4019203762,11.6724952515,0.0,10.5075,1.16499525153
 05/20  15:00:00,334.406931632,28.2230271157,31.3223534956,0.0,62.886420148,41.4019203762,11.6724536852,0.0,10.5075,1.16495368523
 05/20  16:00:00,336.78021084,28.2230271157,33.7669895605,0.0,62.886420148,41.4019203762,11.6723978867,0.0,10.5075,1.16489788666
 05/20  17:00:00,336.987164958,28.2230271157,33.9900837029,0.0,62.886420148,41.4019203762,11.6725424691,0.0,10.5075,1.16504246909
 05/20  18:00:00,308.461055049,28.2230271157,25.3916959291,0.0,34.9369000822,32.3179380704,9.33742851999,0.0,8.1725,1.16492851999
 05/20  19:00:00,260.100997415,28.2230271157,14.8745464253,0.0,20.9621400493,23.2339557645,7.00230816483,0.0,5.8375,1.16480816483
 05/20  20:00:00,243.143284194,28.2230271157,10.0511102203,0.0,20.9621400493,23.2339557645,6.9777463035,1.1202463035,5.8375,0.02
 05/20  21:00:00,185.234222833,28.2230271157,7.93181590018,0.0,6.98738001645,14.1499734587,4.66704661289,0.0,3.5025,1.16454661289
 05/20  22:00:00,128.963121261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,156.560312197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562427463,0.0,1.75125,1.16437427463
 05/20  24:00:00,135.414792776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,124.234677992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,123.451403734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555123075,0.0,1.75125,1.16430123075
 05/21  03:00:00,122.104273017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,128.420763626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,127.027586381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550172421,0.0,1.75125,1.16425172421
 05/21  06:00:00,158.567384011,28.2230271157,0.797698106533,0.0,6.98738001645,14.1499734587,22.2211507322,18.6986507322,3.5025,0.02
 05/21  07:00:00,176.40786716,28.2230271157,0.880994809496,0.0,6.98738001645,14.1499734587,43.0336164673,39.5111164673,3.5025,0.02
 05/21  08:00:00,213.599469561,28.2230271157,1.42018321118,0.0,6.98738001645,14.1499734587,24.4364515159,19.7695586624,3.5025,1.16439285354
 05/21  09:00:00,196.255390044,28.2230271157,1.63202482759,0.0,6.98738001645,14.1499734587,10.988265068,7.46576506796,3.5025,0.02
 05/21  10:00:00,233.914413986,28.2230271157,5.61131696004,0.0,27.9495200658,27.7759469175,8.16973339415,0.0,7.005,1.16473339415
 05/21  11:00:00,263.93097987,28.2230271157,8.91924871367,0.0,27.9495200658,27.7759469175,8.16963618518,0.0,7.005,1.16463618518
 05/21  12:00:00,291.512891254,28.2230271157,13.0900129739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  13:00:00,300.7335289,28.2230271157,17.5095679704,0.0,41.9242800987,36.8599292233,10.5048495095,0.0,9.34,1.16484950949
 05/21  14:00:00,303.351063909,28.2230271157,25.8440863212,0.0,41.9242800987,36.8599292233,10.5047782936,0.0,9.34,1.16477829363
 05/21  15:00:00,304.657869585,28.2230271157,31.9375411777,0.0,41.9242800987,36.8599292233,10.5047432144,0.0,9.34,1.1647432144
 05/21  16:00:00,306.551312062,28.2230271157,34.3295448181,0.0,41.9242800987,36.8599292233,10.5047590376,0.0,9.34,1.16475903762
 05/21  17:00:00,272.534559478,28.2230271157,33.412078197,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,264.779187615,28.2230271157,24.7010864694,0.0,13.9747600329,18.6919646116,5.83461940891,0.0,4.67,1.16461940891
 05/21  19:00:00,242.244011411,28.2230271157,15.7994171451,0.0,13.9747600329,18.6919646116,5.83459879768,0.0,4.67,1.16459879768
 05/21  20:00:00,226.178574348,28.2230271157,11.0677684736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,213.136028015,28.2230271157,17.1503580734,0.0,13.9747600329,18.6919646116,5.83444391088,0.0,4.67,1.16444391088
 05/21  22:00:00,136.042538501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,163.798552587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,144.883397231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550291897,0.0,1.75125,1.16425291897
 05/22  01:00:00,134.711107692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,132.927046389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,132.495295613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,141.056175871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924709984,0.0,2.335,1.16424709984
 05/22  05:00:00,140.025077881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,186.608267949,28.2230271157,5.45428417061,0.0,13.9747600329,18.6919646116,6.22507858826,1.53507858826,4.67,0.02
 05/22  07:00:00,199.978077997,28.2230271157,3.02225986798,0.0,13.9747600329,18.6919646116,11.2354022375,5.40097018179,4.67,1.16443205574
 05/22  08:00:00,273.014876129,28.2230271157,5.05278091988,0.0,34.9369000822,32.3179380704,8.70723141684,0.514731416838,8.1725,0.02
 05/22  09:00:00,309.494232014,28.2230271157,9.42121196316,0.0,62.886420148,41.4019203762,11.6722635945,0.0,10.5075,1.16476359446
 05/22  10:00:00,311.449820417,28.2230271157,12.3682360086,0.0,62.886420148,41.4019203762,11.6722847068,0.0,10.5075,1.16478470685
 05/22  11:00:00,332.648629879,28.2230271157,14.8180652443,0.0,62.886420148,41.4019203762,11.6727609752,0.0,10.5075,1.16526097519
 05/22  12:00:00,333.445443493,28.2230271157,19.4643665763,0.0,62.886420148,41.4019203762,11.6727099852,0.0,10.5075,1.16520998516
 05/22  13:00:00,340.616044084,28.2230271157,22.7289637437,0.0,62.886420148,41.4019203762,11.6728463692,0.0,10.5075,1.16534636922
 05/22  14:00:00,336.247200581,28.2230271157,26.4246388419,0.0,62.886420148,41.4019203762,11.6725163036,0.0,10.5075,1.16501630359
 05/22  15:00:00,335.317432891,28.2230271157,30.7964493774,0.0,62.886420148,41.4019203762,11.6724118453,0.0,10.5075,1.16491184528
 05/22  16:00:00,333.623327304,28.2230271157,30.2506780624,0.0,62.886420148,41.4019203762,11.6725643806,0.0,10.5075,1.16506438061
 05/22  17:00:00,331.711299831,28.2230271157,29.0904734604,0.0,62.886420148,41.4019203762,11.6725209071,0.0,10.5075,1.16502090706
 05/22  18:00:00,320.25533902,28.2230271157,24.0615200231,0.0,41.9242800987,36.8599292233,10.5048565166,0.0,9.34,1.16485651659
 05/22  19:00:00,306.737454495,28.2230271157,18.934104353,0.0,41.9242800987,36.8599292233,10.5047253876,0.0,9.34,1.1647253876
 05/22  20:00:00,283.735789924,28.2230271157,15.4356682155,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  21:00:00,211.589055072,28.2230271157,15.3822984122,0.0,13.9747600329,18.6919646116,5.83461130198,0.0,4.67,1.16461130198
 05/22  22:00:00,135.728786373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,162.599522997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932508053,0.0,2.335,1.16432508053
 05/22  24:00:00,141.571287545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,128.795139277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,127.438018635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992774022,0.0,2.335,1.1642774022
 05/23  03:00:00,126.775050981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,153.529628932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,153.381924582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920441984,0.0,2.335,1.16420441984
 05/23  06:00:00,198.172337307,28.2230271157,2.41151018207,0.0,13.9747600329,18.6919646116,9.08788986802,4.39788986802,4.67,0.02
 05/23  07:00:00,207.139329767,28.2230271157,1.78365772786,0.0,13.9747600329,18.6919646116,32.1071419276,27.4171419276,4.67,0.02
 05/23  08:00:00,275.219084469,28.2230271157,5.02749984683,0.0,34.9369000822,32.3179380704,16.8174505541,7.48035938302,8.1725,1.16459117111
 05/23  09:00:00,311.995268616,28.2230271157,9.63055546675,0.0,62.886420148,41.4019203762,11.6722312031,0.0,10.5075,1.16473120314
 05/23  10:00:00,310.662751883,28.2230271157,10.7214341774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,322.886078409,28.2230271157,10.9443118213,0.0,62.886420148,41.4019203762,12.8177947005,0.0,10.5075,2.31029470052
 05/23  12:00:00,320.419809572,28.2230271157,13.2425057215,0.0,62.886420148,41.4019203762,11.6727975999,0.0,10.5075,1.16529759988
 05/23  13:00:00,329.327483714,28.2230271157,15.6722386682,0.0,62.886420148,41.4019203762,11.6726589582,0.0,10.5075,1.1651589582
 05/23  14:00:00,325.308212595,28.2230271157,18.3518188196,0.0,62.886420148,41.4019203762,11.6725156685,0.0,10.5075,1.16501566848
 05/23  15:00:00,322.164874016,28.2230271157,20.5062630859,0.0,62.886420148,41.4019203762,11.6723739831,0.0,10.5075,1.16487398306
 05/23  16:00:00,324.65280143,28.2230271157,23.0522230251,0.0,62.886420148,41.4019203762,11.6725308136,0.0,10.5075,1.16503081356
 05/23  17:00:00,326.378168512,28.2230271157,24.3014574384,0.0,62.886420148,41.4019203762,11.6724921812,0.0,10.5075,1.16499218116
 05/23  18:00:00,314.584507873,28.2230271157,19.3638592023,0.0,41.9242800987,36.8599292233,10.1461274838,0.0,9.34,0.806127483808
 05/23  19:00:00,292.573754206,28.2230271157,15.9744963762,0.0,41.9242800987,36.8599292233,9.71847424386,0.0,9.34,0.378474243856
 05/23  20:00:00,271.713797797,28.2230271157,13.5559683685,0.0,34.9369000822,32.3179380704,9.33725073591,0.0,8.1725,1.16475073591
 05/23  21:00:00,200.500242708,28.2230271157,11.8325051728,0.0,13.9747600329,18.6919646116,5.83454020694,0.0,4.67,1.16454020694
 05/23  22:00:00,134.637043419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,161.875413716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,143.644209374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923184894,0.0,2.335,1.16423184894
 05/24  01:00:00,133.017504686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,132.24753813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,131.949350744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,136.764452322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926053538,0.0,2.335,1.16426053538
 05/24  05:00:00,133.59934225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,176.172028917,28.2230271157,1.73208217369,0.0,13.9747600329,18.6919646116,14.6810813343,9.9910813343,4.67,0.02
 05/24  07:00:00,190.879262928,28.2230271157,1.26232140995,0.0,13.9747600329,18.6919646116,47.7032470805,41.8688048686,4.67,1.16444221193
 05/24  08:00:00,264.494101852,28.2230271157,3.04468470122,0.0,34.9369000822,32.3179380704,40.5907997933,32.3982997933,8.1725,0.02
 05/24  09:00:00,296.736998603,28.2230271157,5.38885002933,0.0,62.886420148,41.4019203762,22.8607389282,11.1885539273,10.5075,1.1646850009
 05/24  10:00:00,293.160434243,28.2230271157,5.86139120305,0.0,62.886420148,41.4019203762,17.0299075105,5.35762291311,10.5075,1.1647845974
 05/24  11:00:00,311.141237124,28.2230271157,6.30433518444,0.0,62.886420148,41.4019203762,11.6727531779,0.0,10.5075,1.16525317792
 05/24  12:00:00,310.045812897,28.2230271157,9.47675756892,0.0,62.886420148,41.4019203762,11.6726974311,0.0,10.5075,1.16519743108
 05/24  13:00:00,315.724480777,28.2230271157,11.0307279906,0.0,62.886420148,41.4019203762,11.6728280647,0.0,10.5075,1.16532806471
 05/24  14:00:00,309.765494993,28.2230271157,11.5665918503,0.0,62.886420148,41.4019203762,11.6724951323,0.0,10.5075,1.16499513234
 05/24  15:00:00,306.530908976,28.2230271157,12.4779147115,0.0,62.886420148,41.4019203762,11.6723865509,0.0,10.5075,1.16488655085
 05/24  16:00:00,305.870544322,28.2230271157,12.53134218,0.0,62.886420148,41.4019203762,11.672533618,0.0,10.5075,1.16503361804
 05/24  17:00:00,304.781362373,28.2230271157,12.3348791292,0.0,62.886420148,41.4019203762,11.672485726,0.0,10.5075,1.164985726
 05/24  18:00:00,296.894249731,28.2230271157,10.8607954525,0.0,41.9242800987,36.8599292233,10.5048176335,0.0,9.34,1.1648176335
 05/24  19:00:00,283.996108291,28.2230271157,9.41006682208,0.0,41.9242800987,36.8599292233,10.8684354731,0.363752598048,9.34,1.16468287508
 05/24  20:00:00,259.489591757,28.2230271157,6.76658085258,0.0,34.9369000822,32.3179380704,9.19338850584,1.00088850584,8.1725,0.02
 05/24  21:00:00,188.919328644,28.2230271157,3.51331551612,0.0,13.9747600329,18.6919646116,5.83456543773,0.0,4.67,1.16456543773
 05/24  22:00:00,125.690434476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,155.165602853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927761218,0.0,2.335,1.16427761218
 05/24  24:00:00,133.427891197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,123.915297928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,123.592330751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922872119,0.0,2.335,1.16422872119
 05/25  03:00:00,123.262236194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,130.419248628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,128.569798565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922036374,0.0,2.335,1.16422036374
 05/25  06:00:00,171.500669095,28.2230271157,0.673318123455,0.0,13.9747600329,18.6919646116,38.9339477745,34.2439477745,4.67,0.02
 05/25  07:00:00,188.095073932,28.2230271157,0.822192601835,0.0,13.9747600329,18.6919646116,61.5954745476,56.9054745476,4.67,0.02
 05/25  08:00:00,266.079855718,28.2230271157,2.6315452102,0.0,34.9369000822,32.3179380704,41.4987979933,32.1617616753,8.1725,1.164536318
 05/25  09:00:00,298.206960906,28.2230271157,4.90113637612,0.0,62.886420148,41.4019203762,18.9555321958,7.28336081956,10.5075,1.16467137629
 05/25  10:00:00,295.601368555,28.2230271157,5.81350275855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  11:00:00,315.433470914,28.2230271157,7.30023049431,0.0,62.886420148,41.4019203762,11.6726625752,0.0,10.5075,1.16516257515
 05/25  12:00:00,310.287305874,28.2230271157,9.17098665135,0.0,62.886420148,41.4019203762,12.8180566604,0.0,10.5075,2.31055666038
 05/25  13:00:00,313.594687254,28.2230271157,10.7125402735,0.0,62.886420148,41.4019203762,11.6728405092,0.0,10.5075,1.16534050919
 05/25  14:00:00,308.229462992,28.2230271157,11.6970657386,0.0,62.886420148,41.4019203762,11.6724294612,0.0,10.5075,1.16492946121
 05/25  15:00:00,307.135939992,28.2230271157,13.4938257711,0.0,62.886420148,41.4019203762,11.6724923095,0.0,10.5075,1.16499230946
 05/25  16:00:00,312.742044915,28.2230271157,16.2636227888,0.0,62.886420148,41.4019203762,11.6724353139,0.0,10.5075,1.16493531388
 05/25  17:00:00,312.317371919,28.2230271157,16.0497847604,0.0,62.886420148,41.4019203762,11.6723922785,0.0,10.5075,1.16489227846
 05/25  18:00:00,304.142827981,28.2230271157,14.1538327819,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,296.429303279,28.2230271157,13.6256529976,0.0,41.9242800987,36.8599292233,10.5047350779,0.0,9.34,1.16473507791
 05/25  20:00:00,269.129760021,28.2230271157,10.0652274651,0.0,34.9369000822,32.3179380704,10.914556274,1.57724607811,8.1725,1.16481019593
 05/25  21:00:00,192.196196187,28.2230271157,5.23622015696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,124.583938747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943241728,0.0,2.335,1.16443241728
 05/25  23:00:00,152.885488823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,127.309790978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,113.775164759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927173154,0.0,2.335,1.16427173154
 05/26  02:00:00,112.0730298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,110.582122659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,134.009773903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992143134,0.0,2.335,1.1642143134
 05/26  05:00:00,134.911790589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,180.256162824,28.2230271157,0.313841003083,0.0,13.9747600329,18.6919646116,63.9438639895,59.2538639895,4.67,0.02
 05/26  07:00:00,187.758681234,28.2230271157,0.324611638209,0.0,13.9747600329,18.6919646116,92.0100033553,86.175571633,4.67,1.16443172231
 05/26  08:00:00,252.083306636,28.2230271157,1.15781298474,0.0,34.9369000822,32.3179380704,83.0940260772,74.9015260772,8.1725,0.02
 05/26  09:00:00,280.930932161,28.2230271157,2.67296071356,0.0,62.886420148,41.4019203762,68.1248970594,56.4526687543,10.5075,1.16472830515
 05/26  10:00:00,276.889759972,28.2230271157,3.14948320854,0.0,62.886420148,41.4019203762,53.3573460097,41.6849921134,10.5075,1.16485389628
 05/26  11:00:00,300.781234318,28.2230271157,4.00583214419,0.0,62.886420148,41.4019203762,26.6455788328,14.9729578339,10.5075,1.16512099885
 05/26  12:00:00,284.527046925,28.2230271157,4.67652810185,0.0,62.886420148,41.4019203762,16.5728866533,4.90005960555,10.5075,1.16532704776
 05/26  13:00:00,282.215453524,28.2230271157,5.80685470814,0.0,62.886420148,41.4019203762,11.6726853622,0.0,10.5075,1.16518536224
 05/26  14:00:00,276.555356675,28.2230271157,7.12271541205,0.0,62.886420148,41.4019203762,11.6725745965,0.0,10.5075,1.16507459648
 05/26  15:00:00,271.76004594,28.2230271157,8.41874340892,0.0,62.886420148,41.4019203762,11.6724444583,0.0,10.5075,1.1649444583
 05/26  16:00:00,275.425672183,28.2230271157,10.200588754,0.0,62.886420148,41.4019203762,11.6723783727,0.0,10.5075,1.16487837273
 05/26  17:00:00,277.416045305,28.2230271157,11.2186160327,0.0,62.886420148,41.4019203762,11.6725407685,0.0,10.5075,1.16504076845
 05/26  18:00:00,272.038948857,28.2230271157,10.0570803819,0.0,41.9242800987,36.8599292233,10.5048516257,0.0,9.34,1.16485162572
 05/26  19:00:00,249.376369865,28.2230271157,9.01045464641,0.0,41.9242800987,36.8599292233,10.5046856515,0.0,9.34,1.16468565149
 05/26  20:00:00,222.420455286,28.2230271157,6.88592815401,0.0,34.9369000822,32.3179380704,8.89733869632,0.704838696323,8.1725,0.02
