Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  21:00:00,163.277985452,28.2230271157,3.22373256363,0.0,13.9747600329,18.6919646116,5.83452549069,0.0,4.67,1.16452549069
 05/26  22:00:00,109.842987039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,139.668373775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926434598,0.0,2.335,1.16426434598
 05/26  24:00:00,114.057393367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,103.225458121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,101.716328969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552098411,0.0,1.75125,1.16427098411
 05/27  03:00:00,100.132453513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,106.185938181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,105.926283632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552051654,0.0,1.75125,1.16427051654
 05/27  06:00:00,135.817453534,28.2230271157,0.0012146312564,0.0,6.98738001645,14.1499734587,103.721004421,100.198504421,3.5025,0.02
 05/27  07:00:00,148.256526387,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,121.598233294,118.075733294,3.5025,0.02
 05/27  08:00:00,214.715786627,28.2230271157,0.355888624083,0.0,20.9621400493,23.2339557645,101.064716887,94.0625996404,5.8375,1.16461724642
 05/27  09:00:00,245.005790516,28.2230271157,1.61335242862,0.0,41.9242800987,36.8599292233,73.1808586732,62.6761987467,9.34,1.1646599265
 05/27  10:00:00,275.217643443,28.2230271157,3.57079163435,0.0,62.886420148,41.4019203762,32.8228624559,22.2953624559,10.5075,0.02
 05/27  11:00:00,308.701204397,28.2230271157,5.09799470577,0.0,62.886420148,41.4019203762,12.817773102,0.0,10.5075,2.31027310201
 05/27  12:00:00,297.202085345,28.2230271157,6.10625075564,0.0,62.886420148,41.4019203762,11.6726519089,0.0,10.5075,1.16515190891
 05/27  13:00:00,294.007615131,28.2230271157,6.93721051354,0.0,62.886420148,41.4019203762,11.6727838115,0.0,10.5075,1.1652838115
 05/27  14:00:00,285.228465779,28.2230271157,7.04911510674,0.0,62.886420148,41.4019203762,11.6725811038,0.0,10.5075,1.16508110385
 05/27  15:00:00,281.62899956,28.2230271157,8.12806334488,0.0,62.886420148,41.4019203762,11.6725168222,0.0,10.5075,1.16501682221
 05/27  16:00:00,281.403259799,28.2230271157,8.64891588251,0.0,62.886420148,41.4019203762,11.6724388113,0.0,10.5075,1.16493881135
 05/27  17:00:00,283.919273903,28.2230271157,8.83372670579,0.0,62.886420148,41.4019203762,11.672347011,0.0,10.5075,1.16484701097
 05/27  18:00:00,260.329010063,28.2230271157,6.45697449395,0.0,34.9369000822,32.3179380704,9.08058735245,0.888087352455,8.1725,0.02
 05/27  19:00:00,216.329858345,28.2230271157,4.23760313387,0.0,20.9621400493,23.2339557645,7.50964855412,0.507381896756,5.8375,1.16476665736
 05/27  20:00:00,200.282402075,28.2230271157,2.27105479606,0.0,20.9621400493,23.2339557645,30.0769945213,23.0747686144,5.8375,1.16472590692
 05/27  21:00:00,154.90610289,28.2230271157,0.708586500112,0.0,6.98738001645,14.1499734587,17.0839178639,13.5614178639,3.5025,0.02
 05/27  22:00:00,109.188814187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573393879,0.0,1.75125,1.16448393879
 05/27  23:00:00,141.120384944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,115.309730277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560791408,0.0,1.75125,1.16435791408
 05/28  01:00:00,105.851642383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,105.324494363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,105.184334958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552612215,0.0,1.75125,1.16427612215
 05/28  04:00:00,112.215156159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,109.070003503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,134.451992053,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,144.78029772,140.113546401,3.5025,1.16425131894
 05/28  07:00:00,147.197710701,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,136.631982089,133.109482089,3.5025,0.02
 05/28  08:00:00,192.915549727,28.2230271157,0.0671632341491,0.0,6.98738001645,14.1499734587,92.8758125684,89.3533125684,3.5025,0.02
 05/28  09:00:00,179.963050164,28.2230271157,0.500707432941,0.0,6.98738001645,14.1499734587,61.0896446155,56.4227128329,3.5025,1.16443178259
 05/28  10:00:00,218.276451641,28.2230271157,2.12094097065,0.0,27.9495200658,27.7759469175,23.8564422858,16.8314422858,7.005,0.02
 05/28  11:00:00,244.234850726,28.2230271157,3.07017171565,0.0,27.9495200658,27.7759469175,10.4471023812,2.27736571919,7.005,1.164736662
 05/28  12:00:00,262.888550572,28.2230271157,5.68935715269,0.0,41.9242800987,36.8599292233,10.5047202374,0.0,9.34,1.16472023743
 05/28  13:00:00,261.041202823,28.2230271157,7.57925277637,0.0,41.9242800987,36.8599292233,10.5048554038,0.0,9.34,1.16485540377
 05/28  14:00:00,256.029507865,28.2230271157,9.4768185199,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,252.602939485,28.2230271157,10.7784574104,0.0,41.9242800987,36.8599292233,10.504768357,0.0,9.34,1.164768357
 05/28  16:00:00,252.300834757,28.2230271157,11.5931572024,0.0,41.9242800987,36.8599292233,10.5047546217,0.0,9.34,1.16475462167
 05/28  17:00:00,222.027335435,28.2230271157,10.7435064721,0.0,27.9495200658,27.7759469175,8.16982344939,0.0,7.005,1.16482344939
 05/28  18:00:00,223.570130111,28.2230271157,7.87877102717,0.0,13.9747600329,18.6919646116,5.69601698479,1.00601698479,4.67,0.02
 05/28  19:00:00,205.611625094,28.2230271157,5.92073841714,0.0,13.9747600329,18.6919646116,6.76398392841,0.929345587258,4.67,1.16463834115
 05/28  20:00:00,193.185288512,28.2230271157,3.73775442741,0.0,13.9747600329,18.6919646116,6.67305850817,1.98305850817,4.67,0.02
 05/28  21:00:00,176.753200445,28.2230271157,2.76320395826,0.0,13.9747600329,18.6919646116,5.83448030842,0.0,4.67,1.16448030842
 05/28  22:00:00,114.231822546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,146.446693024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550451701,0.0,1.75125,1.16425451701
 05/28  24:00:00,122.741505532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,111.741134791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,111.004690866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550669538,0.0,1.75125,1.16425669538
 05/29  03:00:00,111.391314777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,118.970619991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,117.205874938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551625116,0.0,1.75125,1.16426625116
 05/29  06:00:00,148.659074495,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,72.2736106552,68.7511106552,3.5025,0.02
 05/29  07:00:00,168.432389926,28.2230271157,0.0889171631299,0.0,6.98738001645,14.1499734587,81.2481814205,77.7256814205,3.5025,0.02
 05/29  08:00:00,205.019962855,28.2230271157,0.464334210193,0.0,6.98738001645,14.1499734587,66.8944158081,62.2275512886,3.5025,1.16436451954
 05/29  09:00:00,187.744624725,28.2230271157,0.669902702954,0.0,6.98738001645,14.1499734587,51.5013631204,47.9788631204,3.5025,0.02
 05/29  10:00:00,225.930853769,28.2230271157,2.7198345248,0.0,27.9495200658,27.7759469175,26.0494159511,17.8797660272,7.005,1.16464992386
 05/29  11:00:00,253.208182485,28.2230271157,4.1321547572,0.0,27.9495200658,27.7759469175,8.10244740662,1.07744740662,7.005,0.02
 05/29  12:00:00,279.247027469,28.2230271157,8.08373502495,0.0,41.9242800987,36.8599292233,10.5047957887,0.0,9.34,1.16479578874
 05/29  13:00:00,280.684722771,28.2230271157,9.36417014,0.0,41.9242800987,36.8599292233,10.5047529963,0.0,9.34,1.16475299628
 05/29  14:00:00,273.5619381,28.2230271157,9.97368404849,0.0,41.9242800987,36.8599292233,10.5046592098,0.0,9.34,1.16465920978
 05/29  15:00:00,268.861187712,28.2230271157,10.7715985335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,268.725428855,28.2230271157,11.8736963657,0.0,41.9242800987,36.8599292233,10.5048201848,0.0,9.34,1.16482018476
 05/29  17:00:00,236.893762146,28.2230271157,10.5948447179,0.0,27.9495200658,27.7759469175,8.16972849275,0.0,7.005,1.16472849275
 05/29  18:00:00,234.960932445,28.2230271157,7.56160835906,0.0,13.9747600329,18.6919646116,6.9109818284,1.07642226243,4.67,1.16455956597
 05/29  19:00:00,218.614056992,28.2230271157,5.78426218132,0.0,13.9747600329,18.6919646116,5.37547314996,0.685473149964,4.67,0.02
 05/29  20:00:00,210.166276797,28.2230271157,4.93591016342,0.0,13.9747600329,18.6919646116,5.83452872951,0.0,4.67,1.16452872951
 05/29  21:00:00,192.68748275,28.2230271157,5.53576382897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,124.541873356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558679004,0.0,1.75125,1.16433679004
 05/29  23:00:00,152.938419462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,129.358074596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,117.355999028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,113.220322189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927839809,0.0,2.335,1.16427839809
 05/30  03:00:00,109.72800792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,130.806561634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,127.893725251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920481204,0.0,2.335,1.16420481204
 05/30  06:00:00,167.970652789,28.2230271157,0.171115013251,0.0,13.9747600329,18.6919646116,85.9634527946,81.2734527946,4.67,0.02
 05/30  07:00:00,169.040355287,28.2230271157,0.194367191114,0.0,13.9747600329,18.6919646116,112.24052247,107.55052247,4.67,0.02
 05/30  08:00:00,237.23148916,28.2230271157,1.13591406315,0.0,34.9369000822,32.3179380704,95.0154364595,85.6783390369,8.1725,1.16459742261
 05/30  09:00:00,272.119481436,28.2230271157,2.85845827566,0.0,62.886420148,41.4019203762,65.0639082017,53.3916455939,10.5075,1.16476260779
 05/30  10:00:00,268.065796315,28.2230271157,3.61220630167,0.0,62.886420148,41.4019203762,43.2552383779,32.7277383779,10.5075,0.02
 05/30  11:00:00,295.985297008,28.2230271157,4.11998893363,0.0,62.886420148,41.4019203762,28.8614199961,16.0436305882,10.5075,2.31028940783
 05/30  12:00:00,282.172285126,28.2230271157,4.27805598409,0.0,62.886420148,41.4019203762,23.4417559513,11.7689898946,10.5075,1.16526605665
 05/30  13:00:00,286.600867433,28.2230271157,5.71212012694,0.0,62.886420148,41.4019203762,12.6209088177,0.94829579519,10.5075,1.16511302252
 05/30  14:00:00,287.371976287,28.2230271157,7.509845161,0.0,62.886420148,41.4019203762,11.6724563982,0.0,10.5075,1.16495639823
 05/30  15:00:00,287.835164696,28.2230271157,8.87778993772,0.0,62.886420148,41.4019203762,11.6725070573,0.0,10.5075,1.16500705733
 05/30  16:00:00,294.502189205,28.2230271157,10.1247767223,0.0,62.886420148,41.4019203762,11.6724390996,0.0,10.5075,1.1649390996
 05/30  17:00:00,297.547326478,28.2230271157,10.713998306,0.0,62.886420148,41.4019203762,11.6723849646,0.0,10.5075,1.16488496461
 05/30  18:00:00,294.244324959,28.2230271157,10.0992228624,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,274.654686192,28.2230271157,9.13562210355,0.0,41.9242800987,36.8599292233,10.5047193132,0.0,9.34,1.16471931317
 05/30  20:00:00,252.037717279,28.2230271157,6.9496928369,0.0,34.9369000822,32.3179380704,10.068346076,0.731063064722,8.1725,1.16478301128
 05/30  21:00:00,184.352593473,28.2230271157,4.09389770464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,124.530603479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941621614,0.0,2.335,1.16441621614
 05/30  23:00:00,155.313875757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,131.158822269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,119.17043339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923831775,0.0,2.335,1.16423831775
 05/31  02:00:00,117.016602897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,115.230499222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,121.602301233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924319035,0.0,2.335,1.16424319035
 05/31  05:00:00,121.408196885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,163.878997044,28.2230271157,0.48941444791,0.0,13.9747600329,18.6919646116,50.1289513077,45.4389513077,4.67,0.02
 05/31  07:00:00,186.338270544,28.2230271157,0.709613556594,0.0,13.9747600329,18.6919646116,67.4675711287,61.6331836621,4.67,1.16438746654
 05/31  08:00:00,266.494084235,28.2230271157,2.70766873444,0.0,34.9369000822,32.3179380704,41.9809639666,33.7884639666,8.1725,0.02
 05/31  09:00:00,302.991409379,28.2230271157,5.84782082179,0.0,62.886420148,41.4019203762,14.6761970909,3.00402711369,10.5075,1.16466997718
 05/31  10:00:00,301.744576533,28.2230271157,6.91721635977,0.0,62.886420148,41.4019203762,11.672282624,0.0,10.5075,1.164782624
 05/31  11:00:00,320.279986703,28.2230271157,8.91467072198,0.0,62.886420148,41.4019203762,11.6725336159,0.0,10.5075,1.16503361594
 05/31  12:00:00,314.659099587,28.2230271157,10.3561889506,0.0,62.886420148,41.4019203762,11.6727243674,0.0,10.5075,1.16522436737
 05/31  13:00:00,319.856547418,28.2230271157,12.3298202692,0.0,62.886420148,41.4019203762,11.6725728525,0.0,10.5075,1.16507285251
 05/31  14:00:00,297.33177398,28.2230271157,8.91684123581,0.0,62.886420148,41.4019203762,13.5265270468,1.85396145099,10.5075,1.1650655958
 05/31  15:00:00,282.943175181,28.2230271157,6.711990633,0.0,62.886420148,41.4019203762,12.1390486222,0.466531622908,10.5075,1.16501699929
 05/31  16:00:00,284.090237572,28.2230271157,7.07112619377,0.0,62.886420148,41.4019203762,11.6724434704,0.0,10.5075,1.1649434704
 05/31  17:00:00,284.512518426,28.2230271157,6.8931960531,0.0,62.886420148,41.4019203762,11.6723837669,0.0,10.5075,1.16488376688
 05/31  18:00:00,279.829583032,28.2230271157,5.73044268744,0.0,41.9242800987,36.8599292233,10.5048808941,0.0,9.34,1.16488089411
 05/31  19:00:00,269.765112398,28.2230271157,5.28969735938,0.0,41.9242800987,36.8599292233,11.0724687409,1.71246874089,9.34,0.02
 05/31  20:00:00,249.993164503,28.2230271157,4.07447612295,0.0,34.9369000822,32.3179380704,20.3521806223,11.015019573,8.1725,1.16466104925
 05/31  21:00:00,185.250411611,28.2230271157,2.30921899619,0.0,13.9747600329,18.6919646116,5.83460448857,0.0,4.67,1.16460448857
 05/31  22:00:00,125.235359831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,156.66522708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,135.978252945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922929738,0.0,2.335,1.16422929738
 06/01  01:00:00,127.395240626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,128.265129607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,129.222263086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925215399,0.0,2.335,1.16425215399
 06/01  04:00:00,138.86319699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,138.386094068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,180.821689298,28.2230271157,4.12458345922,0.0,13.9747600329,18.6919646116,6.35776015258,1.66776015258,4.67,0.02
 06/01  07:00:00,203.160225883,28.2230271157,3.08864464845,0.0,13.9747600329,18.6919646116,7.1351802233,1.30072646311,4.67,1.1644537602
 06/01  08:00:00,281.445773921,28.2230271157,7.06894442505,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,317.358631181,28.2230271157,11.6876004343,0.0,62.886420148,41.4019203762,11.6722106597,0.0,10.5075,1.16471065969
 06/01  10:00:00,316.041968228,28.2230271157,13.0961642112,0.0,62.886420148,41.4019203762,11.6722887665,0.0,10.5075,1.16478876646
 06/01  11:00:00,333.294329116,28.2230271157,15.48056819,0.0,62.886420148,41.4019203762,11.6727274075,0.0,10.5075,1.16522740753
 06/01  12:00:00,332.637700791,28.2230271157,18.1027817968,0.0,62.886420148,41.4019203762,11.6726530735,0.0,10.5075,1.16515307345
 06/01  13:00:00,337.060288081,28.2230271157,20.0631387616,0.0,62.886420148,41.4019203762,11.6727612767,0.0,10.5075,1.16526127669
 06/01  14:00:00,331.482939977,28.2230271157,22.3096505864,0.0,62.886420148,41.4019203762,11.6724171268,0.0,10.5075,1.16491712679
 06/01  15:00:00,324.086287269,28.2230271157,22.9246285045,0.0,62.886420148,41.4019203762,11.6724969626,0.0,10.5075,1.16499696259
 06/01  16:00:00,304.865588114,28.2230271157,13.3261302936,0.0,62.886420148,41.4019203762,12.6712873194,0.99876305771,10.5075,1.16502426167
 06/01  17:00:00,293.212450064,28.2230271157,9.85819847866,0.0,62.886420148,41.4019203762,12.3138825158,0.641529830588,10.5075,1.16485268525
 06/01  18:00:00,286.178659409,28.2230271157,8.4019319226,0.0,41.9242800987,36.8599292233,10.5048645677,0.0,9.34,1.16486456765
 06/01  19:00:00,274.062495035,28.2230271157,7.44663580979,0.0,41.9242800987,36.8599292233,10.5046887671,0.0,9.34,1.16468876715
 06/01  20:00:00,253.96341335,28.2230271157,5.81818828013,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,188.747024234,28.2230271157,3.84555428612,0.0,13.9747600329,18.6919646116,5.83451961019,0.0,4.67,1.16451961019
 06/01  22:00:00,125.787624176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,155.88577983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933362063,0.0,2.335,1.16433362063
 06/01  24:00:00,134.708101038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,126.003912687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,124.451067214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,122.604819061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923054283,0.0,2.335,1.16423054283
 06/02  04:00:00,147.823735737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,147.908882167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,189.375735989,28.2230271157,1.21203509841,0.0,13.9747600329,18.6919646116,10.1112029073,4.27697743696,4.67,1.16422547031
 06/02  07:00:00,202.824635649,28.2230271157,1.30609947089,0.0,13.9747600329,18.6919646116,26.6403095121,21.9503095121,4.67,0.02
 06/02  08:00:00,270.025513117,28.2230271157,3.85730378489,0.0,34.9369000822,32.3179380704,10.9372239742,1.6001385816,8.1725,1.16458539259
 06/02  09:00:00,304.132277241,28.2230271157,7.34592109782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,303.016619437,28.2230271157,9.18417835009,0.0,62.886420148,41.4019203762,11.6722662715,0.0,10.5075,1.16476627147
 06/02  11:00:00,322.663139143,28.2230271157,10.8103710504,0.0,62.886420148,41.4019203762,11.6726471731,0.0,10.5075,1.16514717309
 06/02  12:00:00,316.395813043,28.2230271157,11.9320494602,0.0,62.886420148,41.4019203762,11.6728150383,0.0,10.5075,1.16531503828
 06/02  13:00:00,323.188058452,28.2230271157,14.0738656002,0.0,62.886420148,41.4019203762,11.672662419,0.0,10.5075,1.16516241904
 06/02  14:00:00,323.934024126,28.2230271157,20.4254479174,0.0,62.886420148,41.4019203762,11.6725751599,0.0,10.5075,1.16507515987
 06/02  15:00:00,325.938589214,28.2230271157,26.2785446999,0.0,62.886420148,41.4019203762,11.6724485437,0.0,10.5075,1.16494854371
 06/02  16:00:00,328.554747585,28.2230271157,28.7346437863,0.0,62.886420148,41.4019203762,11.6723641224,0.0,10.5075,1.16486412242
 06/02  17:00:00,324.827391481,28.2230271157,26.1496986952,0.0,62.886420148,41.4019203762,11.6725040334,0.0,10.5075,1.16500403336
 06/02  18:00:00,309.177556213,28.2230271157,18.7553482487,0.0,41.9242800987,36.8599292233,10.5048198018,0.0,9.34,1.16481980179
 06/02  19:00:00,288.198640802,28.2230271157,15.1330171632,0.0,41.9242800987,36.8599292233,10.5046693949,0.0,9.34,1.16466939485
 06/02  20:00:00,265.806993082,28.2230271157,12.4805810532,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,195.741163964,28.2230271157,10.0467999534,0.0,13.9747600329,18.6919646116,5.83460206943,0.0,4.67,1.16460206943
 06/02  22:00:00,130.29231277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,159.673356672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932169606,0.0,2.335,1.16432169606
 06/02  24:00:00,139.776096855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,125.831350611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,125.468801485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557120522,0.0,1.75125,1.16432120522
 06/03  03:00:00,124.018355862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,130.533192315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,128.849419105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549952447,0.0,1.75125,1.16424952447
 06/03  06:00:00,156.134191544,28.2230271157,1.21012541472,0.0,6.98738001645,14.1499734587,5.22399341241,1.70149341241,3.5025,0.02
 06/03  07:00:00,177.637879971,28.2230271157,1.28801378437,0.0,6.98738001645,14.1499734587,20.7655315312,16.0985686938,3.5025,1.16446283745
 06/03  08:00:00,244.676983377,28.2230271157,3.60153178716,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,276.28323624,28.2230271157,8.0948415884,0.0,41.9242800987,36.8599292233,10.5046078826,0.0,9.34,1.16460788258
 06/03  10:00:00,304.356411883,28.2230271157,11.274502531,0.0,62.886420148,41.4019203762,11.6723293132,0.0,10.5075,1.16482931324
 06/03  11:00:00,328.83030706,28.2230271157,13.5116614609,0.0,62.886420148,41.4019203762,11.6725244922,0.0,10.5075,1.16502449216
 06/03  12:00:00,324.00267896,28.2230271157,15.6080037541,0.0,62.886420148,41.4019203762,11.6726827862,0.0,10.5075,1.1651827862
 06/03  13:00:00,333.604247203,28.2230271157,20.5429783598,0.0,62.886420148,41.4019203762,11.6725414568,0.0,10.5075,1.16504145678
 06/03  14:00:00,330.708687477,28.2230271157,25.4799878231,0.0,62.886420148,41.4019203762,11.6725807497,0.0,10.5075,1.16508074965
 06/03  15:00:00,329.406079308,28.2230271157,28.8351431806,0.0,62.886420148,41.4019203762,11.6725015596,0.0,10.5075,1.16500155957
 06/03  16:00:00,333.374800094,28.2230271157,32.164411085,0.0,62.886420148,41.4019203762,11.6724089904,0.0,10.5075,1.16490899042
 06/03  17:00:00,331.549734095,28.2230271157,31.4861139098,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,299.780599076,28.2230271157,21.481255646,0.0,34.9369000822,32.3179380704,9.33747331094,0.0,8.1725,1.16497331094
 06/03  19:00:00,255.319332621,28.2230271157,13.5261816699,0.0,20.9621400493,23.2339557645,7.00220889398,0.0,5.8375,1.16470889398
 06/03  20:00:00,240.048835579,28.2230271157,10.5506055837,0.0,20.9621400493,23.2339557645,7.00215390951,0.0,5.8375,1.16465390951
 06/03  21:00:00,186.767574803,28.2230271157,9.15096328927,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,128.867976719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570889355,0.0,1.75125,1.16445889355
 06/03  23:00:00,156.201728838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,135.442503902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561103269,0.0,1.75125,1.16436103269
 06/04  01:00:00,123.92292841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,123.106032195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,121.665426131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550737923,0.0,1.75125,1.16425737923
 06/04  04:00:00,127.874358194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,125.904389349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,153.85453928,28.2230271157,0.825652482519,0.0,6.98738001645,14.1499734587,11.4930689856,7.97056898565,3.5025,0.02
 06/04  07:00:00,175.046720438,28.2230271157,0.98121120581,0.0,6.98738001645,14.1499734587,30.9869298942,26.3200700205,3.5025,1.16435987374
 06/04  08:00:00,211.622325841,28.2230271157,1.47021961453,0.0,6.98738001645,14.1499734587,14.9786454114,11.4561454114,3.5025,0.02
 06/04  09:00:00,194.147037801,28.2230271157,1.86449142831,0.0,6.98738001645,14.1499734587,6.3751930739,1.70827168229,3.5025,1.16442139161
 06/04  10:00:00,233.437201329,28.2230271157,6.61527738181,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,260.617505,28.2230271157,8.65608942307,0.0,27.9495200658,27.7759469175,8.1696072674,0.0,7.005,1.1646072674
 06/04  12:00:00,286.358036995,28.2230271157,12.4507642821,0.0,41.9242800987,36.8599292233,10.5047492916,0.0,9.34,1.16474929161
 06/04  13:00:00,291.006505082,28.2230271157,15.2732757168,0.0,41.9242800987,36.8599292233,10.5046942982,0.0,9.34,1.16469429822
 06/04  14:00:00,286.431939685,28.2230271157,19.9085463695,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,286.913342168,28.2230271157,24.4906375058,0.0,41.9242800987,36.8599292233,10.5047638519,0.0,9.34,1.16476385186
 06/04  16:00:00,290.480148661,28.2230271157,27.6610043432,0.0,41.9242800987,36.8599292233,10.5047419775,0.0,9.34,1.16474197753
 06/04  17:00:00,258.880267912,28.2230271157,25.4599892662,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,257.729423603,28.2230271157,19.3583561246,0.0,13.9747600329,18.6919646116,5.83462136182,0.0,4.67,1.16462136182
 06/04  19:00:00,246.108431276,28.2230271157,15.876940392,0.0,13.9747600329,18.6919646116,5.83456700974,0.0,4.67,1.16456700974
 06/04  20:00:00,233.620439307,28.2230271157,12.9331299298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  21:00:00,214.289829667,28.2230271157,18.0825290216,0.0,13.9747600329,18.6919646116,5.83443293354,0.0,4.67,1.16443293354
 06/04  22:00:00,133.250477387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,160.189557963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,140.630163267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551469913,0.0,1.75125,1.16426469913
 06/05  01:00:00,131.974326405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,130.982005163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,128.696132691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926016752,0.0,2.335,1.16426016752
 06/05  04:00:00,133.180054905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,130.968952238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,171.667792396,28.2230271157,2.69014365263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,188.527652775,28.2230271157,1.70554865758,0.0,13.9747600329,18.6919646116,26.8404830728,21.0060268651,4.67,1.16445620765
 06/05  08:00:00,265.543332506,28.2230271157,4.17866012692,0.0,34.9369000822,32.3179380704,15.7544601859,7.56196018593,8.1725,0.02
 06/05  09:00:00,300.241785368,28.2230271157,7.57282767798,0.0,62.886420148,41.4019203762,11.6722026863,0.0,10.5075,1.16470268631
 06/05  10:00:00,301.035484422,28.2230271157,9.77720774131,0.0,62.886420148,41.4019203762,11.6722711595,0.0,10.5075,1.16477115953
 06/05  11:00:00,322.343116609,28.2230271157,11.2881489632,0.0,62.886420148,41.4019203762,11.6726954015,0.0,10.5075,1.16519540154
 06/05  12:00:00,315.273667456,28.2230271157,12.1348979248,0.0,62.886420148,41.4019203762,11.6726122511,0.0,10.5075,1.16511225114
 06/05  13:00:00,318.623706249,28.2230271157,13.2742095277,0.0,62.886420148,41.4019203762,11.6727095758,0.0,10.5075,1.16520957578
 06/05  14:00:00,309.081573007,28.2230271157,14.1764317869,0.0,62.886420148,41.4019203762,11.6725790727,0.0,10.5075,1.16507907266
 06/05  15:00:00,304.382799572,28.2230271157,15.4047186839,0.0,62.886420148,41.4019203762,11.6724298754,0.0,10.5075,1.16492987537
 06/05  16:00:00,306.951327235,28.2230271157,16.8168454347,0.0,62.886420148,41.4019203762,11.672342751,0.0,10.5075,1.16484275104
 06/05  17:00:00,304.639398144,28.2230271157,15.3546372204,0.0,62.886420148,41.4019203762,11.6724781334,0.0,10.5075,1.16497813336
 06/05  18:00:00,297.161782977,28.2230271157,13.3850510207,0.0,41.9242800987,36.8599292233,10.504771982,0.0,9.34,1.16477198202
 06/05  19:00:00,284.452076605,28.2230271157,11.7674006749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,259.766001825,28.2230271157,9.5859296483,0.0,34.9369000822,32.3179380704,9.67349575861,0.336258232216,8.1725,1.1647375264
 06/05  21:00:00,194.27025083,28.2230271157,7.67042049398,0.0,13.9747600329,18.6919646116,5.83454367886,0.0,4.67,1.16454367886
 06/05  22:00:00,128.531923419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,158.040253837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,137.111971702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923184726,0.0,2.335,1.16423184726
 06/06  01:00:00,125.058789103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,124.110421956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,123.527809371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925128148,0.0,2.335,1.16425128148
 06/06  04:00:00,149.813264982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,148.487310644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,189.04479432,28.2230271157,1.9040281797,0.0,13.9747600329,18.6919646116,6.40333375586,1.71333375586,4.67,0.02
 06/06  07:00:00,198.50921234,28.2230271157,1.32829273978,0.0,13.9747600329,18.6919646116,26.6567715165,20.8223285462,4.67,1.16444297029
 06/06  08:00:00,265.457321019,28.2230271157,3.84198566733,0.0,34.9369000822,32.3179380704,11.5275743003,3.33507430033,8.1725,0.02
 06/06  09:00:00,298.81319737,28.2230271157,6.95934482081,0.0,62.886420148,41.4019203762,11.6722545647,0.0,10.5075,1.16475456475
 06/06  10:00:00,295.737275049,28.2230271157,8.34481730552,0.0,62.886420148,41.4019203762,11.672320743,0.0,10.5075,1.16482074299
 06/06  11:00:00,318.647194285,28.2230271157,10.0813371389,0.0,62.886420148,41.4019203762,11.6724997478,0.0,10.5075,1.16499974781
 06/06  12:00:00,309.462658108,28.2230271157,10.944898866,0.0,62.886420148,41.4019203762,11.672656039,0.0,10.5075,1.16515603899
 06/06  13:00:00,308.751043485,28.2230271157,11.3976303207,0.0,62.886420148,41.4019203762,11.6727508341,0.0,10.5075,1.16525083411
 06/06  14:00:00,300.370978156,28.2230271157,11.4468785865,0.0,62.886420148,41.4019203762,11.6723998876,0.0,10.5075,1.16489988762
 06/06  15:00:00,294.841778752,28.2230271157,11.5945367656,0.0,62.886420148,41.4019203762,11.6724675793,0.0,10.5075,1.16496757926
 06/06  16:00:00,295.087142286,28.2230271157,12.1153910021,0.0,62.886420148,41.4019203762,11.6723783629,0.0,10.5075,1.16487836287
 06/06  17:00:00,292.398180905,28.2230271157,11.8536272092,0.0,62.886420148,41.4019203762,11.6725111627,0.0,10.5075,1.16501116265
 06/06  18:00:00,285.579349322,28.2230271157,10.7930294094,0.0,41.9242800987,36.8599292233,10.504803311,0.0,9.34,1.16480331102
 06/06  19:00:00,265.976480695,28.2230271157,9.97880427016,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  20:00:00,240.354254717,28.2230271157,7.91777666481,0.0,34.9369000822,32.3179380704,10.0362151594,0.698948166392,8.1725,1.16476699299
 06/06  21:00:00,178.012554187,28.2230271157,5.14081250568,0.0,13.9747600329,18.6919646116,5.83457181648,0.0,4.67,1.16457181648
 06/06  22:00:00,120.21305008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,150.227980833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,126.251601955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925961644,0.0,2.335,1.16425961644
 06/07  01:00:00,114.011796952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,112.105653439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,110.930050895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921329331,0.0,2.335,1.16421329331
 06/07  04:00:00,117.627905401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,116.449383816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,156.758842786,28.2230271157,0.91433949043,0.0,13.9747600329,18.6919646116,29.9750216392,24.1408164992,4.67,1.16420513998
 06/07  07:00:00,174.209807838,28.2230271157,0.863405780921,0.0,13.9747600329,18.6919646116,52.5001016911,47.8101016911,4.67,0.02
 06/07  08:00:00,252.813218672,28.2230271157,2.54266362131,0.0,34.9369000822,32.3179380704,37.6942524002,28.3572664073,8.1725,1.16448599287
 06/07  09:00:00,286.064376101,28.2230271157,4.71159893101,0.0,62.886420148,41.4019203762,13.9567223633,3.42922236332,10.5075,0.02
 06/07  10:00:00,282.121933813,28.2230271157,5.98297863769,0.0,62.886420148,41.4019203762,11.6723418379,0.0,10.5075,1.1648418379
 06/07  11:00:00,307.422734601,28.2230271157,7.0219677099,0.0,62.886420148,41.4019203762,11.6725178951,0.0,10.5075,1.16501789508
 06/07  12:00:00,295.752292359,28.2230271157,7.54430463668,0.0,62.886420148,41.4019203762,11.6726714015,0.0,10.5075,1.16517140154
 06/07  13:00:00,294.137262926,28.2230271157,8.08002326793,0.0,62.886420148,41.4019203762,11.6727635441,0.0,10.5075,1.16526354406
 06/07  14:00:00,290.994041153,28.2230271157,8.95951173582,0.0,62.886420148,41.4019203762,11.6724112372,0.0,10.5075,1.16491123724
 06/07  15:00:00,289.340397765,28.2230271157,9.90324302806,0.0,62.886420148,41.4019203762,11.6724765999,0.0,10.5075,1.16497659994
 06/07  16:00:00,292.133476205,28.2230271157,10.4760995505,0.0,62.886420148,41.4019203762,11.6723853412,0.0,10.5075,1.16488534117
 06/07  17:00:00,293.379318883,28.2230271157,10.6644437954,0.0,62.886420148,41.4019203762,11.6725155695,0.0,10.5075,1.16501556948
 06/07  18:00:00,290.107560332,28.2230271157,9.99697874116,0.0,41.9242800987,36.8599292233,10.5048060804,0.0,9.34,1.16480608036
 06/07  19:00:00,280.157777561,28.2230271157,9.47163989544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,260.150154465,28.2230271157,8.05634462603,0.0,34.9369000822,32.3179380704,9.33726790151,0.0,8.1725,1.16476790151
 06/07  21:00:00,192.689024817,28.2230271157,5.81821161537,0.0,13.9747600329,18.6919646116,5.83457137967,0.0,4.67,1.16457137967
 06/07  22:00:00,128.117539941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,157.458153592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,136.852632865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925887907,0.0,2.335,1.16425887907
 06/08  01:00:00,126.334733129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,125.460711273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,124.809236348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921190537,0.0,2.335,1.16421190537
 06/08  04:00:00,132.026225951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,131.046215612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,171.529278329,28.2230271157,1.86996314804,0.0,13.9747600329,18.6919646116,8.24075469383,2.40655154574,4.67,1.16420314809
 06/08  07:00:00,190.326434499,28.2230271157,1.40947473439,0.0,13.9747600329,18.6919646116,32.2094978058,27.5194978058,4.67,0.02
 06/08  08:00:00,267.455343416,28.2230271157,3.83814066272,0.0,34.9369000822,32.3179380704,22.0262775414,12.6892960916,8.1725,1.16448144981
 06/08  09:00:00,300.562073251,28.2230271157,6.89763892154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,297.858317818,28.2230271157,7.97894893407,0.0,62.886420148,41.4019203762,11.6723342048,0.0,10.5075,1.1648342048
 06/08  11:00:00,315.502596979,28.2230271157,9.00979251909,0.0,62.886420148,41.4019203762,11.67250745,0.0,10.5075,1.16500745
 06/08  12:00:00,306.157463362,28.2230271157,9.46078183251,0.0,62.886420148,41.4019203762,11.6726581618,0.0,10.5075,1.16515816176
 06/08  13:00:00,305.920829163,28.2230271157,9.46712108075,0.0,62.886420148,41.4019203762,11.6727477166,0.0,10.5075,1.16524771664
 06/08  14:00:00,298.537553064,28.2230271157,9.62019239577,0.0,62.886420148,41.4019203762,11.6723941276,0.0,10.5075,1.16489412764
 06/08  15:00:00,294.66286862,28.2230271157,9.88151288929,0.0,62.886420148,41.4019203762,11.6724571018,0.0,10.5075,1.16495710178
 06/08  16:00:00,296.44647479,28.2230271157,10.4475810116,0.0,62.886420148,41.4019203762,11.6723639026,0.0,10.5075,1.16486390264
 06/08  17:00:00,296.792241096,28.2230271157,10.5137340724,0.0,62.886420148,41.4019203762,11.6724915744,0.0,10.5075,1.16499157437
 06/08  18:00:00,291.420431535,28.2230271157,9.64076721855,0.0,41.9242800987,36.8599292233,10.5047805069,0.0,9.34,1.16478050687
 06/08  19:00:00,281.002477264,28.2230271157,9.09879815018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,261.564552541,28.2230271157,7.60689494789,0.0,34.9369000822,32.3179380704,9.33724046311,0.0,8.1725,1.16474046311
 06/08  21:00:00,192.570429332,28.2230271157,5.22278895873,0.0,13.9747600329,18.6919646116,5.83454257395,0.0,4.67,1.16454257395
 06/08  22:00:00,128.486203755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,157.70882049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,137.428870298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922983265,0.0,2.335,1.16422983265
 06/09  01:00:00,127.098577996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,125.869445004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,124.437780243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924719399,0.0,2.335,1.16424719399
 06/09  04:00:00,148.448137417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,146.520377732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,185.609662239,28.2230271157,0.940777612725,0.0,13.9747600329,18.6919646116,17.1933169236,12.5033169236,4.67,0.02
 06/09  07:00:00,195.996128112,28.2230271157,0.924310459179,0.0,13.9747600329,18.6919646116,44.3350638097,38.5006290235,4.67,1.16443478625
 06/09  08:00:00,265.344387757,28.2230271157,3.16612800285,0.0,34.9369000822,32.3179380704,20.5443522368,12.3518522368,8.1725,0.02
 06/09  09:00:00,300.216027079,28.2230271157,6.19853579807,0.0,62.886420148,41.4019203762,11.6722389484,0.0,10.5075,1.16473894835
 06/09  10:00:00,298.240250577,28.2230271157,7.99204515811,0.0,62.886420148,41.4019203762,11.6722981379,0.0,10.5075,1.16479813785
 06/09  11:00:00,319.546341086,28.2230271157,9.86637357509,0.0,62.886420148,41.4019203762,11.6727083576,0.0,10.5075,1.16520835759
 06/09  12:00:00,315.21705666,28.2230271157,11.7808031194,0.0,62.886420148,41.4019203762,11.6726163972,0.0,10.5075,1.16511639721
 06/09  13:00:00,319.111675251,28.2230271157,12.9151634341,0.0,62.886420148,41.4019203762,11.6727033911,0.0,10.5075,1.16520339107
 06/09  14:00:00,312.17856513,28.2230271157,13.8532881886,0.0,62.886420148,41.4019203762,11.6725653757,0.0,10.5075,1.16506537565
 06/09  15:00:00,310.092080373,28.2230271157,15.4264945867,0.0,62.886420148,41.4019203762,11.6724089688,0.0,10.5075,1.16490896885
 06/09  16:00:00,315.637167731,28.2230271157,19.20304383,0.0,62.886420148,41.4019203762,11.6722766476,0.0,10.5075,1.16477664761
 06/09  17:00:00,316.954558931,28.2230271157,18.6819636227,0.0,62.886420148,41.4019203762,11.6724388451,0.0,10.5075,1.16493884514
 06/09  18:00:00,304.265452156,28.2230271157,14.4262416652,0.0,41.9242800987,36.8599292233,10.5049168847,0.0,9.34,1.16491688466
 06/09  19:00:00,284.034955596,28.2230271157,12.9824586677,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,264.492419946,28.2230271157,11.4169154652,0.0,34.9369000822,32.3179380704,9.33718420068,0.0,8.1725,1.16468420068
 06/09  21:00:00,193.07359619,28.2230271157,8.43408059852,0.0,13.9747600329,18.6919646116,5.83448486786,0.0,4.67,1.16448486786
 06/09  22:00:00,128.813494283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,156.808950277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,134.779427454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923703657,0.0,2.335,1.16423703657
 06/10  01:00:00,121.853499857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,121.490978872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,121.061854561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552184669,0.0,1.75125,1.16427184669
 06/10  04:00:00,128.255821145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,126.368620059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,154.85493655,28.2230271157,0.96721473239,0.0,6.98738001645,14.1499734587,9.18923175499,4.52242450895,3.5025,1.16430724604
 06/10  07:00:00,175.515332947,28.2230271157,1.02854254195,0.0,6.98738001645,14.1499734587,31.56432714,28.04182714,3.5025,0.02
 06/10  08:00:00,241.474360327,28.2230271157,2.74827902055,0.0,20.9621400493,23.2339557645,12.4950842764,5.49300911409,5.8375,1.16457516229
 06/10  09:00:00,274.970070607,28.2230271157,7.58213539598,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,304.149237194,28.2230271157,10.9782524569,0.0,62.886420148,41.4019203762,11.6723027419,0.0,10.5075,1.16480274194
 06/10  11:00:00,327.75962645,28.2230271157,12.6942445983,0.0,62.886420148,41.4019203762,11.6725888441,0.0,10.5075,1.16508884408
 06/10  12:00:00,322.077277995,28.2230271157,14.080361285,0.0,62.886420148,41.4019203762,11.6726946484,0.0,10.5075,1.1651946484
 06/10  13:00:00,329.255629635,28.2230271157,17.7192751384,0.0,62.886420148,41.4019203762,11.6725327939,0.0,10.5075,1.16503279385
 06/10  14:00:00,327.792284048,28.2230271157,23.5635945224,0.0,62.886420148,41.4019203762,11.6724158463,0.0,10.5075,1.16491584629
 06/10  15:00:00,322.264518035,28.2230271157,24.0962388407,0.0,62.886420148,41.4019203762,11.6725423123,0.0,10.5075,1.16504231235
 06/10  16:00:00,320.691909279,28.2230271157,24.40861043,0.0,62.886420148,41.4019203762,11.6724423298,0.0,10.5075,1.16494232975
 06/10  17:00:00,320.357299138,28.2230271157,24.1384023206,0.0,62.886420148,41.4019203762,11.6723293345,0.0,10.5075,1.16482933448
 06/10  18:00:00,286.297704985,28.2230271157,12.6886303695,0.0,34.9369000822,32.3179380704,9.81235566704,0.47497704198,8.1725,1.16487862506
 06/10  19:00:00,238.993249025,28.2230271157,7.67544401757,0.0,20.9621400493,23.2339557645,9.52366860416,2.52144677263,5.8375,1.16472183152
 06/10  20:00:00,228.130136664,28.2230271157,6.45945720718,0.0,20.9621400493,23.2339557645,6.40680039295,0.549300392952,5.8375,0.02
 06/10  21:00:00,179.130600479,28.2230271157,5.17538436944,0.0,6.98738001645,14.1499734587,4.66706121348,0.0,3.5025,1.16456121348
 06/10  22:00:00,127.488744614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,157.048001123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558649303,0.0,1.75125,1.16433649303
 06/10  24:00:00,137.304057421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,125.459702204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,123.586363046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155498116,0.0,1.75125,1.1642998116
 06/11  03:00:00,121.352405217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,127.696761658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,125.796692392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554852074,0.0,1.75125,1.16429852074
 06/11  06:00:00,154.036517313,28.2230271157,0.849147271293,0.0,6.98738001645,14.1499734587,6.5500041493,3.0275041493,3.5025,0.02
 06/11  07:00:00,174.035024101,28.2230271157,0.852762978335,0.0,6.98738001645,14.1499734587,29.3118028054,25.7893028054,3.5025,0.02
 06/11  08:00:00,209.761525319,28.2230271157,1.22354054321,0.0,6.98738001645,14.1499734587,18.8066205973,14.1397424494,3.5025,1.1643781479
 06/11  09:00:00,193.765961292,28.2230271157,1.75555330627,0.0,6.98738001645,14.1499734587,4.64234044994,1.11984044994,3.5025,0.02
 06/11  10:00:00,232.141959435,28.2230271157,6.03763683351,0.0,27.9495200658,27.7759469175,8.16963070591,0.0,7.005,1.16463070591
 06/11  11:00:00,259.482746243,28.2230271157,7.91768115648,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,286.218623216,28.2230271157,12.0363489109,0.0,41.9242800987,36.8599292233,10.5048317903,0.0,9.34,1.16483179033
 06/11  13:00:00,293.37879587,28.2230271157,15.1626261971,0.0,41.9242800987,36.8599292233,10.5046767147,0.0,9.34,1.1646767147
 06/11  14:00:00,290.957362253,28.2230271157,19.869740837,0.0,41.9242800987,36.8599292233,10.5047231074,0.0,9.34,1.16472310739
 06/11  15:00:00,290.874082142,28.2230271157,23.9315141443,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,290.646017712,28.2230271157,24.3770360466,0.0,41.9242800987,36.8599292233,10.504688334,0.0,9.34,1.16468833398
 06/11  17:00:00,251.74390421,28.2230271157,17.4348217746,0.0,27.9495200658,27.7759469175,8.16973660148,0.0,7.005,1.16473660148
 06/11  18:00:00,243.69501135,28.2230271157,10.167815564,0.0,13.9747600329,18.6919646116,5.50955720268,0.819557202679,4.67,0.02
 06/11  19:00:00,229.798831859,28.2230271157,8.56596077905,0.0,13.9747600329,18.6919646116,5.83455535769,0.0,4.67,1.16455535769
 06/11  20:00:00,219.595518125,28.2230271157,7.4703703009,0.0,13.9747600329,18.6919646116,5.83445360401,0.0,4.67,1.16445360401
 06/11  21:00:00,197.580353391,28.2230271157,7.08437780474,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,127.798326069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,157.858986003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553642784,0.0,1.75125,1.16428642784
 06/11  24:00:00,138.528215082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,128.924875852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,127.293245013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926817959,0.0,2.335,1.16426817959
 06/12  03:00:00,125.83556442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,133.179298526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,132.189238703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,173.639485187,28.2230271157,2.75621025708,0.0,13.9747600329,18.6919646116,6.1671678256,0.332925353824,4.67,1.16424247178
 06/12  07:00:00,194.295362328,28.2230271157,2.50646686471,0.0,13.9747600329,18.6919646116,8.51425579543,3.82425579543,4.67,0.02
 06/12  08:00:00,276.24391919,28.2230271157,6.73335655942,0.0,34.9369000822,32.3179380704,9.33701450315,0.0,8.1725,1.16451450315
 06/12  09:00:00,314.379519448,28.2230271157,11.1963394392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,316.550918416,28.2230271157,14.5364138867,0.0,62.886420148,41.4019203762,11.6722960867,0.0,10.5075,1.16479608669
 06/12  11:00:00,340.432694462,28.2230271157,20.2600279551,0.0,62.886420148,41.4019203762,11.6726437698,0.0,10.5075,1.16514376978
 06/12  12:00:00,341.094784797,28.2230271157,26.4083808265,0.0,62.886420148,41.4019203762,11.6727835589,0.0,10.5075,1.16528355888
 06/12  13:00:00,351.166983978,28.2230271157,32.1029302984,0.0,62.886420148,41.4019203762,11.6726117295,0.0,10.5075,1.16511172945
