Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  14:00:00,340.204430394,28.2230271157,32.1719856853,0.0,62.886420148,41.4019203762,11.6725044836,0.0,10.5075,1.16500448359
 06/12  15:00:00,336.036474424,28.2230271157,34.4681583205,0.0,62.886420148,41.4019203762,11.6723593236,0.0,10.5075,1.16485932362
 06/12  16:00:00,341.271834512,28.2230271157,37.876257512,0.0,62.886420148,41.4019203762,11.6724573508,0.0,10.5075,1.1649573508
 06/12  17:00:00,339.82489545,28.2230271157,36.8411325411,0.0,62.886420148,41.4019203762,11.6723694585,0.0,10.5075,1.16486945855
 06/12  18:00:00,326.061126346,28.2230271157,30.0666798305,0.0,41.9242800987,36.8599292233,10.5048577543,0.0,9.34,1.16485775426
 06/12  19:00:00,312.00803162,28.2230271157,24.4721296854,0.0,41.9242800987,36.8599292233,10.5046649233,0.0,9.34,1.16466492331
 06/12  20:00:00,282.770566944,28.2230271157,18.7396561638,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,214.505355312,28.2230271157,19.4183009873,0.0,13.9747600329,18.6919646116,5.83448020091,0.0,4.67,1.16448020091
 06/12  22:00:00,134.515731613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,163.261181068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928663475,0.0,2.335,1.16428663475
 06/12  24:00:00,144.608381514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,132.876637738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,132.283237159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,131.242284618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924348697,0.0,2.335,1.16424348697
 06/13  04:00:00,158.628826723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,158.15857921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,203.527760374,28.2230271157,6.4726263219,0.0,13.9747600329,18.6919646116,5.83423178028,0.0,4.67,1.16423178028
 06/13  07:00:00,212.839180138,28.2230271157,4.6709973697,0.0,13.9747600329,18.6919646116,5.82695642676,1.13695642676,4.67,0.02
 06/13  08:00:00,274.601759046,28.2230271157,6.64458859832,0.0,34.9369000822,32.3179380704,9.33699805436,0.0,8.1725,1.16449805436
 06/13  09:00:00,304.408145605,28.2230271157,8.97989790322,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,303.037760384,28.2230271157,10.5931113262,0.0,62.886420148,41.4019203762,11.6723356795,0.0,10.5075,1.16483567948
 06/13  11:00:00,330.146995678,28.2230271157,14.8152712375,0.0,62.886420148,41.4019203762,11.6724950763,0.0,10.5075,1.16499507626
 06/13  12:00:00,328.815467957,28.2230271157,19.126149959,0.0,62.886420148,41.4019203762,11.6726322608,0.0,10.5075,1.16513226076
 06/13  13:00:00,342.862214783,28.2230271157,26.9780847794,0.0,62.886420148,41.4019203762,11.6727091975,0.0,10.5075,1.16520919748
 06/13  14:00:00,343.584421644,28.2230271157,34.5452854474,0.0,62.886420148,41.4019203762,11.6725639457,0.0,10.5075,1.16506394566
 06/13  15:00:00,347.929470821,28.2230271157,41.7639254078,0.0,62.886420148,41.4019203762,11.6724005949,0.0,10.5075,1.1649005949
 06/13  16:00:00,351.961455698,28.2230271157,44.7884905191,0.0,62.886420148,41.4019203762,11.6724995576,0.0,10.5075,1.16499955757
 06/13  17:00:00,351.950935774,28.2230271157,44.9488626893,0.0,62.886420148,41.4019203762,11.6724128983,0.0,10.5075,1.16491289832
 06/13  18:00:00,341.969608746,28.2230271157,40.7321940612,0.0,41.9242800987,36.8599292233,10.5048829154,0.0,9.34,1.16488291538
 06/13  19:00:00,319.089545371,28.2230271157,34.8755489644,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,287.975981036,28.2230271157,27.4389593667,0.0,34.9369000822,32.3179380704,9.33714486849,0.0,8.1725,1.16464486849
 06/13  21:00:00,224.166646293,28.2230271157,31.0737413552,0.0,13.9747600329,18.6919646116,5.83456751735,0.0,4.67,1.16456751735
 06/13  22:00:00,139.167162687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,166.166534029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,148.437957614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992559861,0.0,2.335,1.1642559861
 06/14  01:00:00,136.964479114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,134.872505112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,134.119184462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920499089,0.0,2.335,1.16420499089
 06/14  04:00:00,142.28331308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,141.24445725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,189.434546264,28.2230271157,10.1221377194,0.0,13.9747600329,18.6919646116,5.00210183542,0.312101835422,4.67,0.02
 06/14  07:00:00,209.252339058,28.2230271157,7.56217613046,0.0,13.9747600329,18.6919646116,7.04795314331,1.21353006516,4.67,1.16442307815
 06/14  08:00:00,289.133620902,28.2230271157,11.5770829162,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,327.057557626,28.2230271157,16.4940936534,0.0,62.886420148,41.4019203762,11.672192494,0.0,10.5075,1.16469249402
 06/14  10:00:00,329.95911819,28.2230271157,22.2918368238,0.0,62.886420148,41.4019203762,11.6723476467,0.0,10.5075,1.16484764669
 06/14  11:00:00,354.371067694,28.2230271157,31.0894941809,0.0,62.886420148,41.4019203762,11.6725561597,0.0,10.5075,1.16505615969
 06/14  12:00:00,356.906426831,28.2230271157,37.7720941924,0.0,62.886420148,41.4019203762,11.6727069956,0.0,10.5075,1.16520699561
 06/14  13:00:00,366.503051844,28.2230271157,42.9269627464,0.0,62.886420148,41.4019203762,11.6725286153,0.0,10.5075,1.16502861525
 06/14  14:00:00,362.860238524,28.2230271157,47.9948031734,0.0,62.886420148,41.4019203762,11.6723812456,0.0,10.5075,1.16488124558
 06/14  15:00:00,359.938905937,28.2230271157,51.0271840347,0.0,62.886420148,41.4019203762,11.6724144009,0.0,10.5075,1.16491440088
 06/14  16:00:00,358.723969926,28.2230271157,50.1971360451,0.0,62.886420148,41.4019203762,11.6723129939,0.0,10.5075,1.16481299388
 06/14  17:00:00,354.155707034,28.2230271157,46.9294633356,0.0,62.886420148,41.4019203762,11.6724291027,0.0,10.5075,1.16492910274
 06/14  18:00:00,341.945322915,28.2230271157,41.0336414085,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,327.458951467,28.2230271157,34.3702915986,0.0,41.9242800987,36.8599292233,10.5047400782,0.0,9.34,1.16474007821
 06/14  20:00:00,296.163396255,28.2230271157,27.3784995012,0.0,34.9369000822,32.3179380704,9.33727176161,0.0,8.1725,1.16477176161
 06/14  21:00:00,229.52589032,28.2230271157,30.3294239156,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,138.023458557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941869408,0.0,2.335,1.16441869408
 06/14  23:00:00,165.886014538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,148.405480753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,136.551207651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927773382,0.0,2.335,1.16427773382
 06/15  02:00:00,134.683653068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,134.247701008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,142.381165848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920510004,0.0,2.335,1.16420510004
 06/15  05:00:00,140.363815221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,186.8285227,28.2230271157,9.09539707541,0.0,13.9747600329,18.6919646116,5.02008260912,0.330082609116,4.67,0.02
 06/15  07:00:00,206.978680256,28.2230271157,7.05993243362,0.0,13.9747600329,18.6919646116,7.01439055644,1.17996124138,4.67,1.16442931506
 06/15  08:00:00,285.819051326,28.2230271157,10.6127337324,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,323.127599388,28.2230271157,15.0569138093,0.0,62.886420148,41.4019203762,11.6722274549,0.0,10.5075,1.16472745487
 06/15  10:00:00,323.712051837,28.2230271157,18.5220271388,0.0,62.886420148,41.4019203762,11.6723328056,0.0,10.5075,1.16483280563
 06/15  11:00:00,343.007028802,28.2230271157,23.2733957667,0.0,62.886420148,41.4019203762,11.6725900996,0.0,10.5075,1.16509009963
 06/15  12:00:00,335.853514684,28.2230271157,24.5458671449,0.0,62.886420148,41.4019203762,11.6727544609,0.0,10.5075,1.16525446091
 06/15  13:00:00,339.463551575,28.2230271157,25.6831786125,0.0,62.886420148,41.4019203762,11.6725708606,0.0,10.5075,1.16507086059
 06/15  14:00:00,328.922400369,28.2230271157,25.8167664217,0.0,62.886420148,41.4019203762,11.672386381,0.0,10.5075,1.16488638096
 06/15  15:00:00,328.236728498,28.2230271157,29.2746324877,0.0,62.886420148,41.4019203762,11.6724011373,0.0,10.5075,1.16490113732
 06/15  16:00:00,332.2877057,28.2230271157,31.7500484855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,333.156055554,28.2230271157,32.3179509748,0.0,62.886420148,41.4019203762,11.6725194098,0.0,10.5075,1.16501940978
 06/15  18:00:00,311.904434447,28.2230271157,21.1774408928,0.0,41.9242800987,36.8599292233,10.5048300546,0.0,9.34,1.16483005461
 06/15  19:00:00,293.3731376,28.2230271157,14.6093785329,0.0,41.9242800987,36.8599292233,10.5046849438,0.0,9.34,1.16468494383
 06/15  20:00:00,264.121218449,28.2230271157,11.0985499484,0.0,34.9369000822,32.3179380704,10.9666062495,1.62939470553,8.1725,1.16471154396
 06/15  21:00:00,193.298496698,28.2230271157,6.82797645766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,126.886839333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938630188,0.0,2.335,1.16438630188
 06/15  23:00:00,156.672765714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,137.239104501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,126.460593466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,125.566722707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992614743,0.0,2.335,1.1642614743
 06/16  03:00:00,125.431146048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,152.377783512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,151.577903281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924335882,0.0,2.335,1.16424335882
 06/16  06:00:00,192.39270414,28.2230271157,2.52049772003,0.0,13.9747600329,18.6919646116,4.87355335466,0.183553354661,4.67,0.02
 06/16  07:00:00,202.235190766,28.2230271157,1.78556256559,0.0,13.9747600329,18.6919646116,16.4868791072,11.7968791072,4.67,0.02
 06/16  08:00:00,269.856115787,28.2230271157,4.94819981897,0.0,34.9369000822,32.3179380704,9.33707473525,0.0,8.1725,1.16457473525
 06/16  09:00:00,306.156061162,28.2230271157,8.91571340954,0.0,62.886420148,41.4019203762,11.6721585596,0.0,10.5075,1.16465855961
 06/16  10:00:00,304.77041249,28.2230271157,10.6593523313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,325.24604765,28.2230271157,12.3546880166,0.0,62.886420148,41.4019203762,11.6725705825,0.0,10.5075,1.16507058245
 06/16  12:00:00,319.208771239,28.2230271157,13.7848472255,0.0,62.886420148,41.4019203762,11.672683949,0.0,10.5075,1.16518394895
 06/16  13:00:00,325.018600745,28.2230271157,15.872026993,0.0,62.886420148,41.4019203762,12.8178424752,0.0,10.5075,2.3103424752
 06/16  14:00:00,323.759261948,28.2230271157,21.6543044806,0.0,62.886420148,41.4019203762,11.6723643077,0.0,10.5075,1.16486430767
 06/16  15:00:00,324.351942662,28.2230271157,26.1922342812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,329.272273009,28.2230271157,29.7787332879,0.0,62.886420148,41.4019203762,11.6723783621,0.0,10.5075,1.16487836207
 06/16  17:00:00,328.077712165,28.2230271157,29.7957152243,0.0,62.886420148,41.4019203762,11.6724832979,0.0,10.5075,1.16498329787
 06/16  18:00:00,316.434332229,28.2230271157,25.283247673,0.0,41.9242800987,36.8599292233,10.5047760898,0.0,9.34,1.16477608978
 06/16  19:00:00,295.266881149,28.2230271157,20.8053313863,0.0,41.9242800987,36.8599292233,10.5047652442,0.0,9.34,1.16476524416
 06/16  20:00:00,265.922494093,28.2230271157,15.024789689,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,203.394871477,28.2230271157,16.4562723001,0.0,13.9747600329,18.6919646116,5.8345755571,0.0,4.67,1.1645755571
 06/16  22:00:00,132.689064269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,160.831245431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930147553,0.0,2.335,1.16430147553
 06/16  24:00:00,141.408299874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,127.134232881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,126.503218068,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155379842,0.0,1.75125,1.1642879842
 06/17  03:00:00,125.68943222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,132.519808086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,130.550459951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552126715,0.0,1.75125,1.16427126715
 06/17  06:00:00,159.191798051,28.2230271157,2.20294205762,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,179.41344245,28.2230271157,1.86036754692,0.0,6.98738001645,14.1499734587,10.1290644531,6.60656445305,3.5025,0.02
 06/17  08:00:00,246.552085234,28.2230271157,4.85258852793,0.0,20.9621400493,23.2339557645,7.00200192612,0.0,5.8375,1.16450192612
 06/17  09:00:00,279.626977569,28.2230271157,9.75772835968,0.0,41.9242800987,36.8599292233,10.504569157,0.0,9.34,1.16456915696
 06/17  10:00:00,310.036007611,28.2230271157,13.2707520485,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,334.448370861,28.2230271157,16.6678892238,0.0,62.886420148,41.4019203762,11.6725099454,0.0,10.5075,1.16500994537
 06/17  12:00:00,334.599883775,28.2230271157,22.2219856812,0.0,62.886420148,41.4019203762,11.672582341,0.0,10.5075,1.16508234104
 06/17  13:00:00,342.26339264,28.2230271157,26.3649580321,0.0,62.886420148,41.4019203762,11.6726491568,0.0,10.5075,1.1651491568
 06/17  14:00:00,335.546862585,28.2230271157,29.1503213894,0.0,62.886420148,41.4019203762,11.6725197862,0.0,10.5075,1.16501978624
 06/17  15:00:00,335.136483578,28.2230271157,33.7376538538,0.0,62.886420148,41.4019203762,11.6724228663,0.0,10.5075,1.16492286635
 06/17  16:00:00,337.28808094,28.2230271157,35.8084449828,0.0,62.886420148,41.4019203762,11.6723132301,0.0,10.5075,1.16481323009
 06/17  17:00:00,332.077862157,28.2230271157,32.7539132981,0.0,62.886420148,41.4019203762,11.6723905252,0.0,10.5075,1.16489052516
 06/17  18:00:00,300.322170712,28.2230271157,22.6904191202,0.0,34.9369000822,32.3179380704,9.33742465055,0.0,8.1725,1.16492465055
 06/17  19:00:00,254.977187874,28.2230271157,14.9103192112,0.0,20.9621400493,23.2339557645,7.00225701612,0.0,5.8375,1.16475701612
 06/17  20:00:00,235.859292832,28.2230271157,11.8047676298,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,189.068219292,28.2230271157,12.0810911419,0.0,6.98738001645,14.1499734587,4.66696485487,0.0,3.5025,1.16446485487
 06/17  22:00:00,129.875448956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,158.718911103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560720901,0.0,1.75125,1.16435720901
 06/17  24:00:00,138.431279192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,126.003178029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,124.902710461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556478798,0.0,1.75125,1.16431478798
 06/18  03:00:00,124.068982717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,133.866579557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,131.631508508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548716691,0.0,1.75125,1.16423716691
 06/18  06:00:00,158.199114584,28.2230271157,2.25958659169,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,176.629178454,28.2230271157,1.60918680411,0.0,6.98738001645,14.1499734587,9.57122723062,6.04872723062,3.5025,0.02
 06/18  08:00:00,214.106615308,28.2230271157,2.67083267708,0.0,6.98738001645,14.1499734587,5.18448928118,0.517610461334,3.5025,1.16437881985
 06/18  09:00:00,201.021307433,28.2230271157,4.48187069014,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,239.453808962,28.2230271157,8.81364115622,0.0,27.9495200658,27.7759469175,8.16961533294,0.0,7.005,1.16461533294
 06/18  11:00:00,266.186230144,28.2230271157,10.8759556946,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,294.525001235,28.2230271157,16.3708162111,0.0,41.9242800987,36.8599292233,10.5047145243,0.0,9.34,1.16471452433
 06/18  13:00:00,304.508586507,28.2230271157,21.6684981703,0.0,41.9242800987,36.8599292233,10.5048011178,0.0,9.34,1.16480111783
 06/18  14:00:00,300.467489321,28.2230271157,26.4664348706,0.0,41.9242800987,36.8599292233,10.5046658043,0.0,9.34,1.16466580431
 06/18  15:00:00,301.499575752,28.2230271157,31.2149148438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,303.909894624,28.2230271157,33.8256976692,0.0,41.9242800987,36.8599292233,10.5047886466,0.0,9.34,1.16478864664
 06/18  17:00:00,273.576282206,28.2230271157,32.7842969127,0.0,27.9495200658,27.7759469175,8.16965198743,0.0,7.005,1.16465198743
 06/18  18:00:00,270.813418081,28.2230271157,27.2323728881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,255.39381402,28.2230271157,22.1296679069,0.0,13.9747600329,18.6919646116,5.83460058057,0.0,4.67,1.16460058057
 06/18  20:00:00,234.697873319,28.2230271157,16.0599993707,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,219.756898525,28.2230271157,22.6327482289,0.0,13.9747600329,18.6919646116,5.8343824583,0.0,4.67,1.1643824583
 06/18  22:00:00,133.629379005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,161.637319523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550010894,0.0,1.75125,1.16425010894
 06/18  24:00:00,142.054591559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,131.47785179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,130.720687012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,129.899765601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920632425,0.0,2.335,1.16420632425
 06/19  04:00:00,136.818205979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,135.249552754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,178.412079891,28.2230271157,5.11945045918,0.0,13.9747600329,18.6919646116,5.83425582117,0.0,4.67,1.16425582117
 06/19  07:00:00,198.641004424,28.2230271157,4.38889971184,0.0,13.9747600329,18.6919646116,5.77865840101,1.08865840101,4.67,0.02
 06/19  08:00:00,279.068400241,28.2230271157,8.16511993792,0.0,34.9369000822,32.3179380704,9.33700834259,0.0,8.1725,1.16450834259
 06/19  09:00:00,314.899276526,28.2230271157,11.7846682257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,312.654777577,28.2230271157,13.6224361691,0.0,62.886420148,41.4019203762,11.6723289391,0.0,10.5075,1.1648289391
 06/19  11:00:00,333.099433478,28.2230271157,16.4569907879,0.0,62.886420148,41.4019203762,11.672472771,0.0,10.5075,1.16497277104
 06/19  12:00:00,329.772081487,28.2230271157,20.4894010688,0.0,62.886420148,41.4019203762,11.6725947081,0.0,10.5075,1.16509470805
 06/19  13:00:00,336.157370148,28.2230271157,23.9794758658,0.0,62.886420148,41.4019203762,11.6726574366,0.0,10.5075,1.1651574366
 06/19  14:00:00,327.96335086,28.2230271157,26.2117942346,0.0,62.886420148,41.4019203762,11.6725019911,0.0,10.5075,1.1650019911
 06/19  15:00:00,323.597787454,28.2230271157,28.9726861824,0.0,62.886420148,41.4019203762,11.6723288462,0.0,10.5075,1.16482884624
 06/19  16:00:00,323.736033999,28.2230271157,29.8220083392,0.0,62.886420148,41.4019203762,11.6724141567,0.0,10.5075,1.16491415673
 06/19  17:00:00,323.287730846,28.2230271157,30.083170088,0.0,62.886420148,41.4019203762,11.6723164701,0.0,10.5075,1.1648164701
 06/19  18:00:00,315.311031084,28.2230271157,26.9772167787,0.0,41.9242800987,36.8599292233,10.5047750356,0.0,9.34,1.16477503558
 06/19  19:00:00,298.609590789,28.2230271157,20.055284977,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,264.937469514,28.2230271157,13.5695412563,0.0,34.9369000822,32.3179380704,9.33718717116,0.0,8.1725,1.16468717116
 06/19  21:00:00,199.509690542,28.2230271157,11.9246346622,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,127.190028123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940894177,0.0,2.335,1.16440894177
 06/19  23:00:00,156.700382089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,135.556947311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,123.109825199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927784458,0.0,2.335,1.16427784458
 06/20  02:00:00,121.737360156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,120.53480616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,147.157663887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992058631,0.0,2.335,1.1642058631
 06/20  05:00:00,146.839050586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,192.232628128,28.2230271157,3.37813319581,0.0,13.9747600329,18.6919646116,4.88589904173,0.19589904173,4.67,0.02
 06/20  07:00:00,208.738374019,28.2230271157,3.66864086299,0.0,13.9747600329,18.6919646116,6.79823835271,0.963850696424,4.67,1.16438765629
 06/20  08:00:00,279.315770258,28.2230271157,7.9277770247,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,314.862253808,28.2230271157,11.6224285025,0.0,62.886420148,41.4019203762,11.6721189226,0.0,10.5075,1.16461892258
 06/20  10:00:00,314.190860509,28.2230271157,13.4199165406,0.0,62.886420148,41.4019203762,11.6723671942,0.0,10.5075,1.16486719421
 06/20  11:00:00,341.611922603,28.2230271157,20.9018234473,0.0,62.886420148,41.4019203762,11.6726101163,0.0,10.5075,1.16511011627
 06/20  12:00:00,345.956267689,28.2230271157,29.264695902,0.0,62.886420148,41.4019203762,11.6727614735,0.0,10.5075,1.1652614735
 06/20  13:00:00,353.997558591,28.2230271157,33.4374970646,0.0,62.886420148,41.4019203762,11.672569304,0.0,10.5075,1.16506930398
 06/20  14:00:00,348.947422082,28.2230271157,36.6763961793,0.0,62.886420148,41.4019203762,11.6723771174,0.0,10.5075,1.16487711736
 06/20  15:00:00,343.989310694,28.2230271157,38.6416907526,0.0,62.886420148,41.4019203762,11.6723818438,0.0,10.5075,1.16488184383
 06/20  16:00:00,345.165460086,28.2230271157,40.105059544,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,345.198455493,28.2230271157,40.3056301222,0.0,62.886420148,41.4019203762,11.6724885975,0.0,10.5075,1.16498859754
 06/20  18:00:00,331.346306777,28.2230271157,33.5992808206,0.0,41.9242800987,36.8599292233,10.5047915509,0.0,9.34,1.16479155092
 06/20  19:00:00,307.471050815,28.2230271157,27.7506239016,0.0,41.9242800987,36.8599292233,10.5046387159,0.0,9.34,1.16463871585
 06/20  20:00:00,276.266862799,28.2230271157,20.6318904881,0.0,34.9369000822,32.3179380704,9.33715593962,0.0,8.1725,1.16465593962
 06/20  21:00:00,212.548366475,28.2230271157,22.6205670239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,135.528979057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932795103,0.0,2.335,1.16432795103
 06/20  23:00:00,163.225839639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,144.395940442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,131.892863853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,130.504153998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926938481,0.0,2.335,1.16426938481
 06/21  03:00:00,129.378201848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,136.761082029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,135.743466892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924551018,0.0,2.335,1.16424551018
 06/21  06:00:00,180.440468686,28.2230271157,5.93763671657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,203.330036093,28.2230271157,5.60822425975,0.0,13.9747600329,18.6919646116,5.76895451822,1.07895451822,4.67,0.02
 06/21  08:00:00,286.970339479,28.2230271157,10.6166761801,0.0,34.9369000822,32.3179380704,9.33700239482,0.0,8.1725,1.16450239482
 06/21  09:00:00,324.862104356,28.2230271157,15.1998492772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,329.862083129,28.2230271157,21.618027553,0.0,62.886420148,41.4019203762,11.6723851681,0.0,10.5075,1.1648851681
 06/21  11:00:00,348.309043131,28.2230271157,26.7258372279,0.0,62.886420148,41.4019203762,11.6724727544,0.0,10.5075,1.16497275438
 06/21  12:00:00,348.689795548,28.2230271157,32.1005645508,0.0,62.886420148,41.4019203762,11.6725741142,0.0,10.5075,1.16507411418
 06/21  13:00:00,357.706796862,28.2230271157,36.5487182293,0.0,62.886420148,41.4019203762,11.672635547,0.0,10.5075,1.165135547
 06/21  14:00:00,351.31290741,28.2230271157,39.576670816,0.0,62.886420148,41.4019203762,11.6725121186,0.0,10.5075,1.1650121186
 06/21  15:00:00,349.542864499,28.2230271157,43.3863213145,0.0,62.886420148,41.4019203762,11.6723518288,0.0,10.5075,1.16485182876
 06/21  16:00:00,349.757379721,28.2230271157,44.7549329082,0.0,62.886420148,41.4019203762,11.6724295802,0.0,10.5075,1.1649295802
 06/21  17:00:00,348.385553928,28.2230271157,44.2994880019,0.0,62.886420148,41.4019203762,11.672325134,0.0,10.5075,1.16482513402
 06/21  18:00:00,336.994152734,28.2230271157,39.7441249521,0.0,41.9242800987,36.8599292233,10.5047960261,0.0,9.34,1.16479602609
 06/21  19:00:00,322.234979694,28.2230271157,33.5949175844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,283.409962217,28.2230271157,24.1879041591,0.0,34.9369000822,32.3179380704,9.33723369449,0.0,8.1725,1.16473369449
 06/21  21:00:00,222.099170184,28.2230271157,26.1669891136,0.0,13.9747600329,18.6919646116,5.83451969474,0.0,4.67,1.16451969474
 06/21  22:00:00,133.116620846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,159.562010412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,140.148731402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920335921,0.0,2.335,1.16420335921
 06/22  01:00:00,129.390432709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,129.54426325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,129.088773175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921245907,0.0,2.335,1.16421245907
 06/22  04:00:00,136.883294853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,136.457746758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,181.711118608,28.2230271157,6.57262347655,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,201.471442543,28.2230271157,5.04080831153,0.0,13.9747600329,18.6919646116,7.16502265318,1.33060358147,4.67,1.16441907171
 06/22  08:00:00,276.70128349,28.2230271157,7.51024103652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,309.602034702,28.2230271157,10.703097884,0.0,62.886420148,41.4019203762,11.6722354373,0.0,10.5075,1.16473543727
 06/22  10:00:00,308.273383682,28.2230271157,11.7759177522,0.0,62.886420148,41.4019203762,11.672372177,0.0,10.5075,1.16487217704
 06/22  11:00:00,326.074518164,28.2230271157,13.1230882816,0.0,62.886420148,41.4019203762,11.67255912,0.0,10.5075,1.16505912005
 06/22  12:00:00,318.583342104,28.2230271157,13.6954532525,0.0,62.886420148,41.4019203762,11.6726897627,0.0,10.5075,1.16518976274
 06/22  13:00:00,322.673508156,28.2230271157,14.5768307366,0.0,62.886420148,41.4019203762,11.6727425283,0.0,10.5075,1.16524252827
 06/22  14:00:00,312.188299096,28.2230271157,14.3512497135,0.0,62.886420148,41.4019203762,11.6725472201,0.0,10.5075,1.16504722015
 06/22  15:00:00,308.589373509,28.2230271157,15.2407132364,0.0,62.886420148,41.4019203762,11.6723535892,0.0,10.5075,1.16485358922
 06/22  16:00:00,312.729233881,28.2230271157,17.2169966577,0.0,62.886420148,41.4019203762,11.6724356818,0.0,10.5075,1.16493568178
 06/22  17:00:00,314.977855753,28.2230271157,18.6809749237,0.0,62.886420148,41.4019203762,11.6723358418,0.0,10.5075,1.16483584182
 06/22  18:00:00,306.961330289,28.2230271157,15.970027694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,296.016339692,28.2230271157,14.0826069141,0.0,41.9242800987,36.8599292233,10.5046354584,0.0,9.34,1.16463545841
 06/22  20:00:00,268.407707317,28.2230271157,11.3508175792,0.0,34.9369000822,32.3179380704,9.33715223695,0.0,8.1725,1.16465223695
 06/22  21:00:00,201.753291315,28.2230271157,9.75775416552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,131.725350627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938697982,0.0,2.335,1.16438697982
 06/22  23:00:00,160.038136069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,139.97882345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,128.654721767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921727954,0.0,2.335,1.16421727954
 06/23  02:00:00,127.942787944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,127.186075244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,154.431424022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,153.361372477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920193033,0.0,2.335,1.16420193033
 06/23  06:00:00,196.152684286,28.2230271157,3.43694244123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,204.625249557,28.2230271157,2.26600744288,0.0,13.9747600329,18.6919646116,12.426190694,7.73619069399,4.67,0.02
 06/23  08:00:00,268.744278167,28.2230271157,4.68089141877,0.0,34.9369000822,32.3179380704,9.94902642618,0.61200298632,8.1725,1.16452343986
 06/23  09:00:00,301.42217923,28.2230271157,7.80268088291,0.0,62.886420148,41.4019203762,11.6722181448,0.0,10.5075,1.16471814481
 06/23  10:00:00,297.692022982,28.2230271157,8.53324832773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,318.37594777,28.2230271157,9.81771447692,0.0,62.886420148,41.4019203762,11.67260822,0.0,10.5075,1.16510821996
 06/23  12:00:00,312.167869288,28.2230271157,11.0406828531,0.0,62.886420148,41.4019203762,12.8177365006,0.0,10.5075,2.31023650063
 06/23  13:00:00,318.922600978,28.2230271157,12.9196380593,0.0,62.886420148,41.4019203762,11.6725790808,0.0,10.5075,1.16507908075
 06/23  14:00:00,311.636691445,28.2230271157,13.3224687289,0.0,62.886420148,41.4019203762,11.6723478493,0.0,10.5075,1.16484784933
 06/23  15:00:00,306.31287803,28.2230271157,13.4472741962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,305.878158243,28.2230271157,13.4635390707,0.0,62.886420148,41.4019203762,11.6723482324,0.0,10.5075,1.1648482324
 06/23  17:00:00,305.208830802,28.2230271157,13.256311108,0.0,62.886420148,41.4019203762,11.6724376997,0.0,10.5075,1.1649376997
 06/23  18:00:00,297.915459763,28.2230271157,11.7434744268,0.0,41.9242800987,36.8599292233,10.5049050546,0.0,9.34,1.16490505455
 06/23  19:00:00,279.530096241,28.2230271157,11.057888689,0.0,41.9242800987,36.8599292233,10.5046971516,0.0,9.34,1.16469715164
 06/23  20:00:00,256.010483619,28.2230271157,9.54421425303,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,191.330714727,28.2230271157,6.96279262457,0.0,13.9747600329,18.6919646116,5.83449879936,0.0,4.67,1.16449879936
 06/23  22:00:00,130.800531643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,159.448648424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929830759,0.0,2.335,1.16429830759
 06/23  24:00:00,138.931769528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,125.160398314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,124.01468187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552907222,0.0,1.75125,1.16427907222
 06/24  03:00:00,123.056170547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,130.453830577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,128.895905114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,157.87383896,28.2230271157,1.52357660785,0.0,6.98738001645,14.1499734587,6.0314215425,1.36461583147,3.5025,1.16430571103
 06/24  07:00:00,177.148743547,28.2230271157,1.21401072076,0.0,6.98738001645,14.1499734587,16.9424185724,13.4199185724,3.5025,0.02
 06/24  08:00:00,239.531090476,28.2230271157,2.47996470846,0.0,20.9621400493,23.2339557645,13.3945857626,6.39256027833,5.8375,1.1645254843
 06/24  09:00:00,269.98732811,28.2230271157,6.45496645351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,298.193500252,28.2230271157,9.03000837679,0.0,62.886420148,41.4019203762,11.672346334,0.0,10.5075,1.16484633403
 06/24  11:00:00,323.834838792,28.2230271157,11.5058710143,0.0,62.886420148,41.4019203762,11.6725935475,0.0,10.5075,1.16509354748
 06/24  12:00:00,321.017667943,28.2230271157,13.6584920048,0.0,62.886420148,41.4019203762,11.6726658275,0.0,10.5075,1.16516582752
 06/24  13:00:00,332.809192506,28.2230271157,18.2738206889,0.0,62.886420148,41.4019203762,11.6727201648,0.0,10.5075,1.16522016478
 06/24  14:00:00,333.978405466,28.2230271157,25.8530665753,0.0,62.886420148,41.4019203762,11.6723379943,0.0,10.5075,1.16483799429
 06/24  15:00:00,334.282462551,28.2230271157,30.5683242117,0.0,62.886420148,41.4019203762,11.6724321609,0.0,10.5075,1.16493216092
 06/24  16:00:00,337.498685144,28.2230271157,33.8396949413,0.0,62.886420148,41.4019203762,11.6723074075,0.0,10.5075,1.16480740747
 06/24  17:00:00,339.549160858,28.2230271157,35.6550446299,0.0,62.886420148,41.4019203762,11.6723667852,0.0,10.5075,1.16486678517
 06/24  18:00:00,310.553750349,28.2230271157,27.0609297075,0.0,34.9369000822,32.3179380704,9.33738070615,0.0,8.1725,1.16488070615
 06/24  19:00:00,265.148164527,28.2230271157,19.1936328972,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,245.128236796,28.2230271157,14.1274611548,0.0,20.9621400493,23.2339557645,7.00205799629,0.0,5.8375,1.16455799629
 06/24  21:00:00,199.73906546,28.2230271157,17.637200942,0.0,6.98738001645,14.1499734587,4.66695649483,0.0,3.5025,1.16445649483
 06/24  22:00:00,133.506530692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,161.591734123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,142.865174692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558747442,0.0,1.75125,1.16433747442
 06/25  01:00:00,130.420701563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,129.516785077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,129.137856889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550331423,0.0,1.75125,1.16425331423
 06/25  04:00:00,136.726001399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,135.515037435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,166.559465929,28.2230271157,4.63003036541,0.0,6.98738001645,14.1499734587,4.66677637943,0.0,3.5025,1.16427637943
 06/25  07:00:00,190.166610967,28.2230271157,4.61058258666,0.0,6.98738001645,14.1499734587,4.62940160055,1.10690160055,3.5025,0.02
 06/25  08:00:00,228.834556859,28.2230271157,6.18867134311,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,215.727779282,28.2230271157,7.89205676708,0.0,6.98738001645,14.1499734587,4.66691243443,0.0,3.5025,1.16441243443
 06/25  10:00:00,253.441351926,28.2230271157,13.3732761298,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,278.314921533,28.2230271157,17.4884831644,0.0,27.9495200658,27.7759469175,8.16964547139,0.0,7.005,1.16464547139
 06/25  12:00:00,312.144538027,28.2230271157,27.7125070079,0.0,41.9242800987,36.8599292233,10.5047408052,0.0,9.34,1.16474080524
 06/25  13:00:00,322.244628897,28.2230271157,33.2939026629,0.0,41.9242800987,36.8599292233,10.5046483231,0.0,9.34,1.16464832307
 06/25  14:00:00,316.048751548,28.2230271157,37.1907087972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,311.35284949,28.2230271157,39.3347573475,0.0,41.9242800987,36.8599292233,10.5046757524,0.0,9.34,1.16467575244
 06/25  16:00:00,313.394286484,28.2230271157,41.2359969506,0.0,41.9242800987,36.8599292233,10.5047828235,0.0,9.34,1.16478282352
 06/25  17:00:00,283.168211971,28.2230271157,39.9318743525,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,277.790763395,28.2230271157,31.9967903172,0.0,13.9747600329,18.6919646116,5.8345936758,0.0,4.67,1.1645936758
 06/25  19:00:00,261.673255521,28.2230271157,26.1768929233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,241.090148393,28.2230271157,20.1954990103,0.0,13.9747600329,18.6919646116,5.83454598148,0.0,4.67,1.16454598148
 06/25  21:00:00,226.968660014,28.2230271157,27.6453792231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,136.398731866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560514862,0.0,1.75125,1.16435514862
 06/25  23:00:00,164.102795361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,145.733727789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,135.374991004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922542815,0.0,2.335,1.16422542815
 06/26  02:00:00,134.051752525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,132.285781653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,139.381960095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921503567,0.0,2.335,1.16421503567
 06/26  05:00:00,137.569862063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,184.891527744,28.2230271157,8.09407654642,0.0,13.9747600329,18.6919646116,5.03092839297,0.340928392967,4.67,0.02
 06/26  07:00:00,205.348246939,28.2230271157,6.56190964967,0.0,13.9747600329,18.6919646116,7.02019706205,1.18577240263,4.67,1.16442465942
 06/26  08:00:00,286.506201507,28.2230271157,10.7101883389,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,325.697481246,28.2230271157,16.0335941537,0.0,62.886420148,41.4019203762,11.6721961952,0.0,10.5075,1.1646961952
 06/26  10:00:00,331.553491606,28.2230271157,23.3626785267,0.0,62.886420148,41.4019203762,11.6722777628,0.0,10.5075,1.16477776283
 06/26  11:00:00,356.332727742,28.2230271157,32.3657978658,0.0,62.886420148,41.4019203762,11.6725050015,0.0,10.5075,1.16500500149
 06/26  12:00:00,354.088791687,28.2230271157,35.8518158359,0.0,62.886420148,41.4019203762,11.6726420728,0.0,10.5075,1.16514207276
 06/26  13:00:00,361.75197988,28.2230271157,39.9576333915,0.0,62.886420148,41.4019203762,11.672683402,0.0,10.5075,1.16518340204
 06/26  14:00:00,354.646080496,28.2230271157,43.1689613183,0.0,62.886420148,41.4019203762,11.6724480635,0.0,10.5075,1.16494806352
 06/26  15:00:00,351.955875812,28.2230271157,47.0841901915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,353.979555173,28.2230271157,49.1685888648,0.0,62.886420148,41.4019203762,11.6724430353,0.0,10.5075,1.16494303529
 06/26  17:00:00,352.18731164,28.2230271157,46.2500000194,0.0,62.886420148,41.4019203762,11.6723270651,0.0,10.5075,1.16482706508
 06/26  18:00:00,339.211494949,28.2230271157,39.6559694568,0.0,41.9242800987,36.8599292233,10.5048050145,0.0,9.34,1.16480501455
 06/26  19:00:00,327.295275034,28.2230271157,34.8604563229,0.0,41.9242800987,36.8599292233,10.5046185176,0.0,9.34,1.16461851759
 06/26  20:00:00,294.003891115,28.2230271157,27.0650470791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,226.079786064,28.2230271157,27.939714448,0.0,13.9747600329,18.6919646116,5.83457578644,0.0,4.67,1.16457578644
 06/26  22:00:00,137.039959592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,164.549152726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929656663,0.0,2.335,1.16429656663
 06/26  24:00:00,146.284343523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,134.582104538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,133.644775715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,132.768711901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925980335,0.0,2.335,1.16425980335
 06/27  04:00:00,161.105591477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,161.151907178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,211.153574784,28.2230271157,10.2260691795,0.0,13.9747600329,18.6919646116,6.1446062098,0.31036541578,4.67,1.16424079402
 06/27  07:00:00,221.798420576,28.2230271157,7.68297245053,0.0,13.9747600329,18.6919646116,5.87269164385,1.18269164385,4.67,0.02
 06/27  08:00:00,289.473697827,28.2230271157,11.8137366176,0.0,34.9369000822,32.3179380704,9.337041365,0.0,8.1725,1.164541365
 06/27  09:00:00,329.745392163,28.2230271157,18.0635402652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,335.875659291,28.2230271157,25.6981928691,0.0,62.886420148,41.4019203762,11.6723413314,0.0,10.5075,1.16484133141
 06/27  11:00:00,359.076858697,28.2230271157,34.5603512849,0.0,62.886420148,41.4019203762,11.6724662731,0.0,10.5075,1.16496627308
 06/27  12:00:00,363.117882807,28.2230271157,42.1399622567,0.0,62.886420148,41.4019203762,11.672569854,0.0,10.5075,1.16506985402
 06/27  13:00:00,370.191110344,28.2230271157,45.5431702447,0.0,62.886420148,41.4019203762,11.672615428,0.0,10.5075,1.16511542801
 06/27  14:00:00,363.400838413,28.2230271157,48.2921241898,0.0,62.886420148,41.4019203762,11.6724476593,0.0,10.5075,1.16494765934
 06/27  15:00:00,358.750032698,28.2230271157,50.6870309248,0.0,62.886420148,41.4019203762,11.6724551586,0.0,10.5075,1.16495515858
 06/27  16:00:00,357.823974648,28.2230271157,50.2665467869,0.0,62.886420148,41.4019203762,11.6723313028,0.0,10.5075,1.16483130278
 06/27  17:00:00,355.16905467,28.2230271157,48.2772850368,0.0,62.886420148,41.4019203762,11.672418916,0.0,10.5075,1.16491891603
 06/27  18:00:00,343.399857893,28.2230271157,42.673403466,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,320.368575942,28.2230271157,36.9351464928,0.0,41.9242800987,36.8599292233,10.5047124882,0.0,9.34,1.16471248818
 06/27  20:00:00,288.903250433,28.2230271157,29.4164070195,0.0,34.9369000822,32.3179380704,9.33722062895,0.0,8.1725,1.16472062895
 06/27  21:00:00,224.60186262,28.2230271157,31.9539823874,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,138.373446305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939071892,0.0,2.335,1.16439071892
 06/27  23:00:00,165.441914345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,147.381626051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,135.675816115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921317306,0.0,2.335,1.16421317306
 06/28  02:00:00,134.513042445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,133.949445956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,141.913494467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991985214,0.0,2.335,1.1641985214
 06/28  05:00:00,140.024774603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,186.913839316,28.2230271157,9.29556499282,0.0,13.9747600329,18.6919646116,5.01639161858,0.326391618584,4.67,0.02
 06/28  07:00:00,207.702973014,28.2230271157,7.36399918851,0.0,13.9747600329,18.6919646116,5.85529987392,1.16529987392,4.67,0.02
 06/28  08:00:00,289.641182967,28.2230271157,12.0538076013,0.0,34.9369000822,32.3179380704,9.33707574942,0.0,8.1725,1.16457574942
 06/28  09:00:00,329.38071926,28.2230271157,17.8333625346,0.0,62.886420148,41.4019203762,11.6721083879,0.0,10.5075,1.16460838788
 06/28  10:00:00,333.827162641,28.2230271157,24.2298086031,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,356.032180256,28.2230271157,32.5162797463,0.0,62.886420148,41.4019203762,11.6726361757,0.0,10.5075,1.16513617572
 06/28  12:00:00,357.454304925,28.2230271157,38.0820392643,0.0,62.886420148,41.4019203762,12.8177626839,0.0,10.5075,2.31026268387
 06/28  13:00:00,365.85200956,28.2230271157,42.6662742046,0.0,62.886420148,41.4019203762,11.6725781681,0.0,10.5075,1.16507816813
 06/28  14:00:00,354.541261951,28.2230271157,42.1090040812,0.0,62.886420148,41.4019203762,11.6723404868,0.0,10.5075,1.16484048683
 06/28  15:00:00,351.681429707,28.2230271157,45.6601171832,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,354.138069009,28.2230271157,47.5098338711,0.0,62.886420148,41.4019203762,11.6723319859,0.0,10.5075,1.16483198587
 06/28  17:00:00,351.432123536,28.2230271157,45.4432493428,0.0,62.886420148,41.4019203762,11.6724113905,0.0,10.5075,1.16491139047
 06/28  18:00:00,340.534177476,28.2230271157,40.442198451,0.0,41.9242800987,36.8599292233,10.504870325,0.0,9.34,1.16487032497
 06/28  19:00:00,327.118495675,28.2230271157,34.6127949955,0.0,41.9242800987,36.8599292233,10.5046563468,0.0,9.34,1.16465634684
 06/28  20:00:00,296.067665664,28.2230271157,28.3461429394,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,229.955670536,28.2230271157,30.6948128474,0.0,13.9747600329,18.6919646116,5.83457623655,0.0,4.67,1.16457623655
 06/28  22:00:00,138.42665454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,166.41115311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,147.931435034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925815067,0.0,2.335,1.16425815067
 06/29  01:00:00,135.627146665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,134.144596087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,133.294267624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919918095,0.0,2.335,1.16419918095
 06/29  04:00:00,141.151454264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,139.740863174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,186.624787633,28.2230271157,9.08292050759,0.0,13.9747600329,18.6919646116,5.01852253028,0.328522530282,4.67,0.02
 06/29  07:00:00,207.081147175,28.2230271157,7.16376519914,0.0,13.9747600329,18.6919646116,7.02138487974,1.18695517442,4.67,1.16442970532
 06/29  08:00:00,287.678881993,28.2230271157,11.2953054264,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,327.482762806,28.2230271157,17.0021388505,0.0,62.886420148,41.4019203762,11.6721878639,0.0,10.5075,1.16468786387
 06/29  10:00:00,328.891498167,28.2230271157,21.0414105127,0.0,62.886420148,41.4019203762,11.6723858868,0.0,10.5075,1.16488588684
 06/29  11:00:00,353.92998489,28.2230271157,30.6228353676,0.0,62.886420148,41.4019203762,11.6725560037,0.0,10.5075,1.16505600369
 06/29  12:00:00,356.610948323,28.2230271157,37.6238227033,0.0,62.886420148,41.4019203762,11.6726709122,0.0,10.5075,1.16517091222
