Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  13:00:00,362.566628218,28.2230271157,40.5642818661,0.0,62.886420148,41.4019203762,11.6727093595,0.0,10.5075,1.16520935952
 06/29  14:00:00,355.936412253,28.2230271157,43.0245750662,0.0,62.886420148,41.4019203762,11.6725044319,0.0,10.5075,1.16500443188
 06/29  15:00:00,351.817138518,28.2230271157,45.5514108697,0.0,62.886420148,41.4019203762,11.6723011786,0.0,10.5075,1.16480117861
 06/29  16:00:00,353.22450606,28.2230271157,46.9003885378,0.0,62.886420148,41.4019203762,11.6723693557,0.0,10.5075,1.16486935569
 06/29  17:00:00,351.775023274,28.2230271157,45.801059002,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,339.799689586,28.2230271157,40.1126484291,0.0,41.9242800987,36.8599292233,10.5048718332,0.0,9.34,1.16487183324
 06/29  19:00:00,327.63819028,28.2230271157,35.0641326141,0.0,41.9242800987,36.8599292233,10.5047067126,0.0,9.34,1.1647067126
 06/29  20:00:00,295.538140199,28.2230271157,27.7434662011,0.0,34.9369000822,32.3179380704,9.33720858995,0.0,8.1725,1.16470858995
 06/29  21:00:00,228.447417209,28.2230271157,29.5133252884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,138.151253471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937621582,0.0,2.335,1.16437621582
 06/29  23:00:00,166.246178867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,147.98616712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,135.138646004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,133.444192892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924668147,0.0,2.335,1.16424668147
 06/30  03:00:00,131.847961891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,159.531483209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,157.976371843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922177502,0.0,2.335,1.16422177502
 06/30  06:00:00,208.617237292,28.2230271157,7.92059891529,0.0,13.9747600329,18.6919646116,5.016098332,0.326098331996,4.67,0.02
 06/30  07:00:00,216.674916124,28.2230271157,6.39975605731,0.0,13.9747600329,18.6919646116,5.85262124263,1.16262124263,4.67,0.02
 06/30  08:00:00,284.495191593,28.2230271157,10.1134902078,0.0,34.9369000822,32.3179380704,9.33702710155,0.0,8.1725,1.16452710155
 06/30  09:00:00,322.23412813,28.2230271157,14.7804507258,0.0,62.886420148,41.4019203762,11.6720844972,0.0,10.5075,1.16458449718
 06/30  10:00:00,323.987077099,28.2230271157,19.4529913234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,347.553916656,28.2230271157,26.4684602226,0.0,62.886420148,41.4019203762,11.6724559898,0.0,10.5075,1.16495598977
 06/30  12:00:00,348.260483921,28.2230271157,32.313985811,0.0,62.886420148,41.4019203762,11.6725379647,0.0,10.5075,1.16503796468
 06/30  13:00:00,358.03884094,28.2230271157,37.5573759891,0.0,62.886420148,41.4019203762,11.6725808224,0.0,10.5075,1.16508082239
 06/30  14:00:00,352.390817848,28.2230271157,41.9389781919,0.0,62.886420148,41.4019203762,11.6724432008,0.0,10.5075,1.16494320076
 06/30  15:00:00,352.702213939,28.2230271157,46.7044347391,0.0,62.886420148,41.4019203762,11.6722697403,0.0,10.5075,1.16476974032
 06/30  16:00:00,352.953675057,28.2230271157,48.1125608838,0.0,62.886420148,41.4019203762,11.6723297992,0.0,10.5075,1.16482979917
 06/30  17:00:00,351.859862596,28.2230271157,47.6477140896,0.0,62.886420148,41.4019203762,11.6724085379,0.0,10.5075,1.16490853792
 06/30  18:00:00,341.310566538,28.2230271157,42.8619783081,0.0,41.9242800987,36.8599292233,10.5048487765,0.0,9.34,1.16484877649
 06/30  19:00:00,320.134857276,28.2230271157,38.5153969153,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,287.766916414,28.2230271157,31.7448103805,0.0,34.9369000822,32.3179380704,9.33724529102,0.0,8.1725,1.16474529102
 06/30  21:00:00,223.53892146,28.2230271157,32.8054611997,0.0,13.9747600329,18.6919646116,5.83449052514,0.0,4.67,1.16449052514
 06/30  22:00:00,136.65381149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.764414639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,145.647732851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924150525,0.0,2.335,1.16424150525
 07/01  01:00:00,129.393858875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,127.907882235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,126.365233662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155186127,0.0,1.75125,1.1642686127
 07/01  04:00:00,133.557179251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,132.027628284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,171.433527977,28.2230271157,7.77304392767,0.0,6.98738001645,14.1499734587,3.84613534549,0.323635345494,3.5025,0.02
 07/01  07:00:00,191.419966472,28.2230271157,6.60195395958,0.0,6.98738001645,14.1499734587,5.70959787622,1.04258526846,3.5025,1.16451260776
 07/01  08:00:00,258.669009115,28.2230271157,9.62411146085,0.0,20.9621400493,23.2339557645,7.00199480661,0.0,5.8375,1.16449480661
 07/01  09:00:00,292.584959257,28.2230271157,15.0547684908,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,329.84988597,28.2230271157,25.4806395258,0.0,62.886420148,41.4019203762,11.6722302266,0.0,10.5075,1.16473022656
 07/01  11:00:00,359.341017048,28.2230271157,34.9806752904,0.0,62.886420148,41.4019203762,11.6724983313,0.0,10.5075,1.16499833127
 07/01  12:00:00,361.283616126,28.2230271157,42.428959023,0.0,62.886420148,41.4019203762,11.6725720768,0.0,10.5075,1.16507207685
 07/01  13:00:00,372.685893646,28.2230271157,50.1135254895,0.0,62.886420148,41.4019203762,11.6726156743,0.0,10.5075,1.16511567431
 07/01  14:00:00,368.199839078,28.2230271157,56.0215519544,0.0,62.886420148,41.4019203762,11.6723958468,0.0,10.5075,1.16489584684
 07/01  15:00:00,363.746570586,28.2230271157,57.8934779016,0.0,62.886420148,41.4019203762,11.6724699817,0.0,10.5075,1.16496998171
 07/01  16:00:00,361.948437512,28.2230271157,57.1782762752,0.0,62.886420148,41.4019203762,11.67232832,0.0,10.5075,1.16482832002
 07/01  17:00:00,360.141392909,28.2230271157,56.7255804412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,331.262188397,28.2230271157,47.6162635345,0.0,34.9369000822,32.3179380704,9.3373348924,0.0,8.1725,1.1648348924
 07/01  19:00:00,271.048426582,28.2230271157,26.0688398923,0.0,20.9621400493,23.2339557645,7.00219834068,0.0,5.8375,1.16469834068
 07/01  20:00:00,241.845539742,28.2230271157,15.2628493191,0.0,20.9621400493,23.2339557645,7.00207732726,0.0,5.8375,1.16457732726
 07/01  21:00:00,192.688899337,28.2230271157,14.5827851674,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,129.887886178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561532849,0.0,1.75125,1.16436532849
 07/01  23:00:00,159.068122556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,140.463436943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,130.287571655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550482308,0.0,1.75125,1.16425482308
 07/02  02:00:00,127.956202126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,125.913397232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,133.605789019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550181661,0.0,1.75125,1.16425181661
 07/02  05:00:00,133.849742743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,169.100796097,28.2230271157,5.33338690009,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,185.193750785,28.2230271157,4.0176358466,0.0,6.98738001645,14.1499734587,5.80321302513,1.13641932781,3.5025,1.16429369732
 07/02  08:00:00,221.573828932,28.2230271157,4.85344644449,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,206.119052937,28.2230271157,5.92423653527,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,242.631986938,28.2230271157,10.0692382625,0.0,27.9495200658,27.7759469175,8.16965476918,0.0,7.005,1.16465476918
 07/02  11:00:00,265.343596641,28.2230271157,11.2550935462,0.0,27.9495200658,27.7759469175,8.16963758681,0.0,7.005,1.16463758681
 07/02  12:00:00,288.999656275,28.2230271157,14.2372848654,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,291.262396248,28.2230271157,14.7249447804,0.0,41.9242800987,36.8599292233,10.5047666565,0.0,9.34,1.16476665645
 07/02  14:00:00,284.984847743,28.2230271157,16.62763136,0.0,41.9242800987,36.8599292233,10.504618009,0.0,9.34,1.16461800901
 07/02  15:00:00,281.82671921,28.2230271157,18.3487064073,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,281.774098777,28.2230271157,18.7956714569,0.0,41.9242800987,36.8599292233,10.5047042942,0.0,9.34,1.16470429422
 07/02  17:00:00,250.484461064,28.2230271157,16.2077727583,0.0,27.9495200658,27.7759469175,8.16971452016,0.0,7.005,1.16471452016
 07/02  18:00:00,254.740237514,28.2230271157,15.7278090733,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,248.334498699,28.2230271157,16.9646155471,0.0,13.9747600329,18.6919646116,5.83464403109,0.0,4.67,1.16464403109
 07/02  20:00:00,233.33477743,28.2230271157,14.6106665116,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,218.897601226,28.2230271157,22.1609874824,0.0,13.9747600329,18.6919646116,5.8344133235,0.0,4.67,1.1644133235
 07/02  22:00:00,133.60100615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,160.383398553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552267417,0.0,1.75125,1.16427267417
 07/02  24:00:00,141.697013971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,132.768408447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,131.946836251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,131.868905347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922136301,0.0,2.335,1.16422136301
 07/03  04:00:00,139.716895529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,137.761939078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,185.867020003,28.2230271157,6.72253404708,0.0,13.9747600329,18.6919646116,5.83419960854,0.0,4.67,1.16419960854
 07/03  07:00:00,200.532418906,28.2230271157,4.85138288291,0.0,13.9747600329,18.6919646116,5.78208327157,1.09208327157,4.67,0.02
 07/03  08:00:00,277.213100203,28.2230271157,7.71986553143,0.0,34.9369000822,32.3179380704,9.33698854078,0.0,8.1725,1.16448854078
 07/03  09:00:00,310.413461574,28.2230271157,10.882256624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,305.752879444,28.2230271157,11.4256302988,0.0,62.886420148,41.4019203762,11.6722751207,0.0,10.5075,1.16477512068
 07/03  11:00:00,325.264018562,28.2230271157,12.8747940044,0.0,62.886420148,41.4019203762,11.6726147304,0.0,10.5075,1.16511473038
 07/03  12:00:00,323.181026229,28.2230271157,15.9737220181,0.0,62.886420148,41.4019203762,11.6727213507,0.0,10.5075,1.16522135069
 07/03  13:00:00,335.959780171,28.2230271157,22.193306233,0.0,62.886420148,41.4019203762,11.6725132274,0.0,10.5075,1.16501322735
 07/03  14:00:00,327.255496361,28.2230271157,23.4112293831,0.0,62.886420148,41.4019203762,11.6723372274,0.0,10.5075,1.16483722742
 07/03  15:00:00,309.798539168,28.2230271157,16.6460215816,0.0,62.886420148,41.4019203762,11.6723347525,0.0,10.5075,1.16483475245
 07/03  16:00:00,310.089453757,28.2230271157,17.6128942561,0.0,62.886420148,41.4019203762,11.6723957773,0.0,10.5075,1.16489577726
 07/03  17:00:00,320.103790748,28.2230271157,23.8803975902,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,313.312243477,28.2230271157,21.7472350562,0.0,41.9242800987,36.8599292233,10.5048917204,0.0,9.34,1.16489172045
 07/03  19:00:00,299.885823,28.2230271157,17.4017142328,0.0,41.9242800987,36.8599292233,10.504721756,0.0,9.34,1.16472175598
 07/03  20:00:00,269.22919577,28.2230271157,12.7808748562,0.0,34.9369000822,32.3179380704,9.68363236208,0.346414743527,8.1725,1.16471761856
 07/03  21:00:00,202.401462953,28.2230271157,11.2882733199,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,131.317798275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938352776,0.0,2.335,1.16438352776
 07/03  23:00:00,158.981011176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,138.959172283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,123.568686713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548771269,0.0,1.75125,1.16423771269
 07/04  02:00:00,120.815352452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,119.296032021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,126.247927464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,123.712507398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548045225,0.0,1.75125,1.16423045225
 07/04  06:00:00,155.005210522,28.2230271157,0.996326213098,0.0,6.98738001645,14.1499734587,5.26998461966,1.74748461966,3.5025,0.02
 07/04  07:00:00,173.178480639,28.2230271157,1.1498087406,0.0,6.98738001645,14.1499734587,18.2321894045,14.7096894045,3.5025,0.02
 07/04  08:00:00,215.610086233,28.2230271157,2.95000460159,0.0,6.98738001645,14.1499734587,5.27016956609,0.603353028005,3.5025,1.16431653808
 07/04  09:00:00,204.896387001,28.2230271157,5.33287434422,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,244.403711694,28.2230271157,10.3007262492,0.0,27.9495200658,27.7759469175,8.16955834807,0.0,7.005,1.16455834807
 07/04  11:00:00,271.342470587,28.2230271157,13.3650640554,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,300.046015409,28.2230271157,21.0490688169,0.0,41.9242800987,36.8599292233,10.5047690628,0.0,9.34,1.16476906285
 07/04  13:00:00,305.238497384,28.2230271157,26.6079420691,0.0,41.9242800987,36.8599292233,10.5046638876,0.0,9.34,1.16466388763
 07/04  14:00:00,295.635617514,28.2230271157,32.2493266157,0.0,41.9242800987,36.8599292233,10.5046694112,0.0,9.34,1.1646694112
 07/04  15:00:00,291.563994896,28.2230271157,37.2829033036,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,292.702888292,28.2230271157,40.3625593397,0.0,41.9242800987,36.8599292233,10.5047615808,0.0,9.34,1.16476158082
 07/04  17:00:00,263.05642082,28.2230271157,40.6230735989,0.0,27.9495200658,27.7759469175,8.16975952592,0.0,7.005,1.16475952592
 07/04  18:00:00,262.828490903,28.2230271157,35.0772942145,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,240.737256618,28.2230271157,25.7285384857,0.0,13.9747600329,18.6919646116,5.834530244,0.0,4.67,1.164530244
 07/04  20:00:00,227.170625877,28.2230271157,17.3932953595,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,215.374537705,28.2230271157,22.2801249653,0.0,13.9747600329,18.6919646116,5.83439905752,0.0,4.67,1.16439905752
 07/04  22:00:00,131.046019952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,158.44550988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,138.404840214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549327628,0.0,1.75125,1.16424327628
 07/05  01:00:00,127.718793545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,127.651387379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,126.961419724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923226892,0.0,2.335,1.16423226892
 07/05  04:00:00,134.174926756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,131.54891021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,179.048380849,28.2230271157,6.23728586209,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,195.45880114,28.2230271157,5.16977134458,0.0,13.9747600329,18.6919646116,6.96355828253,1.12913239392,4.67,1.16442588861
 07/05  08:00:00,277.157413966,28.2230271157,8.78483108996,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,315.89415649,28.2230271157,14.0152911349,0.0,62.886420148,41.4019203762,11.672215526,0.0,10.5075,1.16471552604
 07/05  10:00:00,316.931600459,28.2230271157,20.1666107699,0.0,62.886420148,41.4019203762,11.6723269823,0.0,10.5075,1.16482698226
 07/05  11:00:00,349.576524562,28.2230271157,30.4999881012,0.0,62.886420148,41.4019203762,11.6724846699,0.0,10.5075,1.16498466987
 07/05  12:00:00,351.13990054,28.2230271157,38.4716213815,0.0,62.886420148,41.4019203762,11.6725876872,0.0,10.5075,1.16508768717
 07/05  13:00:00,356.812146626,28.2230271157,44.918840259,0.0,62.886420148,41.4019203762,11.6726154038,0.0,10.5075,1.16511540379
 07/05  14:00:00,354.65777205,28.2230271157,54.5965786933,0.0,62.886420148,41.4019203762,11.6724032394,0.0,10.5075,1.16490323937
 07/05  15:00:00,354.467931982,28.2230271157,62.3879659354,0.0,62.886420148,41.4019203762,11.6723823502,0.0,10.5075,1.1648823502
 07/05  16:00:00,352.988609116,28.2230271157,64.5569378159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,346.984599873,28.2230271157,58.7821459611,0.0,62.886420148,41.4019203762,11.6724595616,0.0,10.5075,1.16495956157
 07/05  18:00:00,335.981087644,28.2230271157,49.4103048442,0.0,41.9242800987,36.8599292233,10.5047428484,0.0,9.34,1.1647428484
 07/05  19:00:00,330.046191593,28.2230271157,43.2069371621,0.0,41.9242800987,36.8599292233,10.5047267022,0.0,9.34,1.16472670217
 07/05  20:00:00,296.671163251,28.2230271157,34.7791187578,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,232.225781892,28.2230271157,34.6773594875,0.0,13.9747600329,18.6919646116,5.83455021133,0.0,4.67,1.16455021133
 07/05  22:00:00,137.164889516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,165.05369482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931334508,0.0,2.335,1.16431334508
 07/05  24:00:00,145.219849085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,130.043247195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,128.247083773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923179485,0.0,2.335,1.16423179485
 07/06  03:00:00,127.539930362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,135.133863371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,133.055325368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,183.786259463,28.2230271157,7.95131734654,0.0,13.9747600329,18.6919646116,5.83424645229,0.0,4.67,1.16424645229
 07/06  07:00:00,203.226382337,28.2230271157,6.80957058397,0.0,13.9747600329,18.6919646116,5.75372015484,1.06372015484,4.67,0.02
 07/06  08:00:00,286.409218326,28.2230271157,11.2132699997,0.0,34.9369000822,32.3179380704,9.33698862216,0.0,8.1725,1.16448862216
 07/06  09:00:00,328.302503211,28.2230271157,19.126426218,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,332.237803234,28.2230271157,28.569712847,0.0,62.886420148,41.4019203762,11.672213949,0.0,10.5075,1.16471394897
 07/06  11:00:00,356.792545681,28.2230271157,38.2550405746,0.0,62.886420148,41.4019203762,11.6724979578,0.0,10.5075,1.16499795777
 07/06  12:00:00,356.673251349,28.2230271157,46.9756006864,0.0,62.886420148,41.4019203762,11.6725839282,0.0,10.5075,1.16508392817
 07/06  13:00:00,365.048203528,28.2230271157,55.1019220124,0.0,62.886420148,41.4019203762,11.6726130194,0.0,10.5075,1.16511301935
 07/06  14:00:00,360.674000415,28.2230271157,61.236320745,0.0,62.886420148,41.4019203762,11.6724334227,0.0,10.5075,1.16493342271
 07/06  15:00:00,358.162708311,28.2230271157,65.7484439026,0.0,62.886420148,41.4019203762,11.6724263763,0.0,10.5075,1.16492637628
 07/06  16:00:00,356.331653282,28.2230271157,66.1804988319,0.0,62.886420148,41.4019203762,11.6722898725,0.0,10.5075,1.16478987249
 07/06  17:00:00,348.457261507,28.2230271157,60.1726430856,0.0,62.886420148,41.4019203762,11.6723612178,0.0,10.5075,1.16486121778
 07/06  18:00:00,339.861268302,28.2230271157,52.8257880964,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,327.01528508,28.2230271157,43.8780752524,0.0,41.9242800987,36.8599292233,10.5046447938,0.0,9.34,1.1646447938
 07/06  20:00:00,288.570432417,28.2230271157,32.8636699166,0.0,34.9369000822,32.3179380704,9.33713956789,0.0,8.1725,1.16463956789
 07/06  21:00:00,227.188104369,28.2230271157,32.6722815793,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,135.873883403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936594594,0.0,2.335,1.16436594594
 07/06  23:00:00,164.361191294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,146.137176984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,133.35054157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925869089,0.0,2.335,1.16425869089
 07/07  02:00:00,132.699006223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,132.264236053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,161.609076335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,158.966172924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923399407,0.0,2.335,1.16423399407
 07/07  06:00:00,212.390582659,28.2230271157,10.2795908391,0.0,13.9747600329,18.6919646116,4.93802677055,0.248026770554,4.67,0.02
 07/07  07:00:00,220.975257673,28.2230271157,8.05444318059,0.0,13.9747600329,18.6919646116,5.75460723574,1.06460723574,4.67,0.02
 07/07  08:00:00,289.50498187,28.2230271157,12.2526608329,0.0,34.9369000822,32.3179380704,9.33697016653,0.0,8.1725,1.16447016653
 07/07  09:00:00,333.921324721,28.2230271157,21.2898670648,0.0,62.886420148,41.4019203762,11.6721391086,0.0,10.5075,1.16463910864
 07/07  10:00:00,343.830288739,28.2230271157,32.4310220032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,368.665293115,28.2230271157,42.9421807822,0.0,62.886420148,41.4019203762,11.6724935491,0.0,10.5075,1.16499354911
 07/07  12:00:00,368.52168028,28.2230271157,50.1391705868,0.0,62.886420148,41.4019203762,11.6725625792,0.0,10.5075,1.16506257924
 07/07  13:00:00,371.482002125,28.2230271157,56.1004544743,0.0,62.886420148,41.4019203762,11.6725931257,0.0,10.5075,1.16509312573
 07/07  14:00:00,363.671740707,28.2230271157,63.5426953015,0.0,62.886420148,41.4019203762,11.6724461379,0.0,10.5075,1.16494613792
 07/07  15:00:00,362.113857951,28.2230271157,68.6272189486,0.0,62.886420148,41.4019203762,11.6722639319,0.0,10.5075,1.16476393191
 07/07  16:00:00,365.387880646,28.2230271157,71.8852643424,0.0,62.886420148,41.4019203762,11.6723122518,0.0,10.5075,1.1648122518
 07/07  17:00:00,362.138943198,28.2230271157,67.6075090041,0.0,62.886420148,41.4019203762,11.6723789409,0.0,10.5075,1.16487894089
 07/07  18:00:00,349.317195878,28.2230271157,58.3871953321,0.0,41.9242800987,36.8599292233,10.5048093979,0.0,9.34,1.1648093979
 07/07  19:00:00,326.755190843,28.2230271157,50.0942669522,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,288.027649679,28.2230271157,38.3822940848,0.0,34.9369000822,32.3179380704,9.33719767407,0.0,8.1725,1.16469767407
 07/07  21:00:00,223.393899735,28.2230271157,36.7795303551,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,134.892001814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994069696,0.0,2.335,1.1644069696
 07/07  23:00:00,163.965166696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,145.214924594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,129.322787297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560062365,0.0,1.75125,1.16435062365
 07/08  02:00:00,128.263626197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,128.303363094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,137.492705551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552907055,0.0,1.75125,1.16427907055
 07/08  05:00:00,135.579270514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,174.432448833,28.2230271157,8.89812309692,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,192.443651297,28.2230271157,7.06774268209,0.0,6.98738001645,14.1499734587,5.78519371148,1.11817292803,3.5025,1.16452078345
 07/08  08:00:00,255.979380797,28.2230271157,9.01194950379,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,289.664221623,28.2230271157,14.3415303755,0.0,41.9242800987,36.8599292233,10.5045948654,0.0,9.34,1.16459486543
 07/08  10:00:00,329.233224566,28.2230271157,23.915440388,0.0,62.886420148,41.4019203762,11.6723210171,0.0,10.5075,1.16482101711
 07/08  11:00:00,359.713718094,28.2230271157,35.6018338896,0.0,62.886420148,41.4019203762,11.6723947191,0.0,10.5075,1.16489471907
 07/08  12:00:00,363.422399651,28.2230271157,43.1764285385,0.0,62.886420148,41.4019203762,11.6724559967,0.0,10.5075,1.16495599673
 07/08  13:00:00,374.91128326,28.2230271157,50.4194601856,0.0,62.886420148,41.4019203762,11.6724876285,0.0,10.5075,1.16498762849
 07/08  14:00:00,368.55492371,28.2230271157,53.1947896549,0.0,62.886420148,41.4019203762,11.67246073,0.0,10.5075,1.16496073
 07/08  15:00:00,367.167027744,28.2230271157,59.505832873,0.0,62.886420148,41.4019203762,11.6723223092,0.0,10.5075,1.16482230924
 07/08  16:00:00,369.593333315,28.2230271157,63.7711765039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,365.479825124,28.2230271157,60.1028284014,0.0,62.886420148,41.4019203762,11.6723499633,0.0,10.5075,1.1648499633
 07/08  18:00:00,333.930617965,28.2230271157,47.6160300333,0.0,34.9369000822,32.3179380704,9.33735322876,0.0,8.1725,1.16485322876
 07/08  19:00:00,288.622027238,28.2230271157,36.6949307665,0.0,20.9621400493,23.2339557645,7.00218380509,0.0,5.8375,1.16468380509
 07/08  20:00:00,265.527242513,28.2230271157,29.6924158293,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,219.471100057,28.2230271157,33.1485247127,0.0,6.98738001645,14.1499734587,4.66703664728,0.0,3.5025,1.16453664728
 07/08  22:00:00,137.607868026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,165.175283411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556872181,0.0,1.75125,1.16431872181
 07/08  24:00:00,146.077285723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,133.166646209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,132.069977099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553120476,0.0,1.75125,1.16428120476
 07/09  03:00:00,131.305423131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,139.097398048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,137.386709668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551512101,0.0,1.75125,1.16426512101
 07/09  06:00:00,178.156668275,28.2230271157,10.8091280282,0.0,6.98738001645,14.1499734587,3.76870140634,0.246201406342,3.5025,0.02
 07/09  07:00:00,195.24163997,28.2230271157,8.1732246281,0.0,6.98738001645,14.1499734587,4.46928065113,0.946780651127,3.5025,0.02
 07/09  08:00:00,232.313088059,28.2230271157,8.88810663634,0.0,6.98738001645,14.1499734587,4.66688366426,0.0,3.5025,1.16438366426
 07/09  09:00:00,219.441867862,28.2230271157,10.9201480233,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,261.522274359,28.2230271157,20.2587177524,0.0,27.9495200658,27.7759469175,8.16958148115,0.0,7.005,1.16458148115
 07/09  11:00:00,291.660898642,28.2230271157,28.790689957,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,324.54433634,28.2230271157,39.3730205383,0.0,41.9242800987,36.8599292233,10.5046437532,0.0,9.34,1.16464375324
 07/09  13:00:00,329.751680401,28.2230271157,42.112593875,0.0,41.9242800987,36.8599292233,10.5046939575,0.0,9.34,1.1646939575
 07/09  14:00:00,323.525313829,28.2230271157,46.8551613907,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,320.223660216,28.2230271157,50.1863252967,0.0,41.9242800987,36.8599292233,10.5047031543,0.0,9.34,1.16470315429
 07/09  16:00:00,320.454521215,28.2230271157,52.1258018831,0.0,41.9242800987,36.8599292233,10.5047802439,0.0,9.34,1.16478024389
 07/09  17:00:00,284.35037491,28.2230271157,46.5249125906,0.0,27.9495200658,27.7759469175,8.16960707982,0.0,7.005,1.16460707982
 07/09  18:00:00,282.978008346,28.2230271157,39.6891731712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,272.709231379,28.2230271157,36.810323697,0.0,13.9747600329,18.6919646116,5.83450803887,0.0,4.67,1.16450803887
 07/09  20:00:00,254.513088007,28.2230271157,31.6245702677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,241.622375899,28.2230271157,39.1606818308,0.0,13.9747600329,18.6919646116,5.83443975916,0.0,4.67,1.16443975916
 07/09  22:00:00,139.127955395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,166.397660876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,148.37464895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555024986,0.0,1.75125,1.16430024986
 07/10  01:00:00,136.66874659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.580186322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,133.010329433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,141.100613222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919581635,0.0,2.335,1.16419581635
 07/10  05:00:00,138.787527535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,191.224771808,28.2230271157,11.7916546136,0.0,13.9747600329,18.6919646116,5.02175628475,0.331756284748,4.67,0.02
 07/10  07:00:00,206.34335531,28.2230271157,8.34498484374,0.0,13.9747600329,18.6919646116,6.76870521385,0.934284616673,4.67,1.16442059717
 07/10  08:00:00,288.467561005,28.2230271157,12.7630907707,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,332.214314214,28.2230271157,21.6580805097,0.0,62.886420148,41.4019203762,11.6721135429,0.0,10.5075,1.16461354285
 07/10  10:00:00,340.165483976,28.2230271157,31.7713201098,0.0,62.886420148,41.4019203762,11.6723200776,0.0,10.5075,1.16482007756
 07/10  11:00:00,368.492923143,28.2230271157,42.8431149708,0.0,62.886420148,41.4019203762,11.6725167576,0.0,10.5075,1.16501675762
 07/10  12:00:00,370.123939877,28.2230271157,49.9236186895,0.0,62.886420148,41.4019203762,11.6726261902,0.0,10.5075,1.16512619024
 07/10  13:00:00,379.700469084,28.2230271157,56.5245620112,0.0,62.886420148,41.4019203762,11.6726429698,0.0,10.5075,1.16514296983
 07/10  14:00:00,373.180414844,28.2230271157,59.6517131496,0.0,62.886420148,41.4019203762,11.6723922234,0.0,10.5075,1.16489222338
 07/10  15:00:00,371.615925342,28.2230271157,64.6244127366,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,372.480799099,28.2230271157,65.181883326,0.0,62.886420148,41.4019203762,11.6723658552,0.0,10.5075,1.16486585521
 07/10  17:00:00,368.984406834,28.2230271157,61.9878724129,0.0,62.886420148,41.4019203762,11.6724248494,0.0,10.5075,1.16492484943
 07/10  18:00:00,354.595352554,28.2230271157,52.5478333142,0.0,41.9242800987,36.8599292233,10.5048667401,0.0,9.34,1.16486674005
 07/10  19:00:00,342.050175664,28.2230271157,45.3669467652,0.0,41.9242800987,36.8599292233,10.5046405345,0.0,9.34,1.16464053455
 07/10  20:00:00,310.972414639,28.2230271157,38.73942589,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,243.803846383,28.2230271157,41.1429290093,0.0,13.9747600329,18.6919646116,5.83454722605,0.0,4.67,1.16454722605
 07/10  22:00:00,141.583597987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,169.244718898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,151.768287549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922678706,0.0,2.335,1.16422678706
 07/11  01:00:00,139.151552349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,136.268031566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,134.066113243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922658838,0.0,2.335,1.16422658838
 07/11  04:00:00,161.806805058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,160.207180263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,216.553519381,28.2230271157,13.2194491667,0.0,13.9747600329,18.6919646116,5.01100436841,0.321004368411,4.67,0.02
 07/11  07:00:00,223.090201708,28.2230271157,9.16863554145,0.0,13.9747600329,18.6919646116,6.75798432131,0.923568569878,4.67,1.16441575144
 07/11  08:00:00,290.724220304,28.2230271157,13.1850881132,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,332.093586222,28.2230271157,21.059845019,0.0,62.886420148,41.4019203762,11.6721955761,0.0,10.5075,1.1646955761
 07/11  10:00:00,334.244836082,28.2230271157,27.0704972022,0.0,62.886420148,41.4019203762,11.6722975998,0.0,10.5075,1.16479759977
 07/11  11:00:00,357.977308581,28.2230271157,34.497694006,0.0,62.886420148,41.4019203762,11.672444462,0.0,10.5075,1.16494446196
 07/11  12:00:00,355.578536053,28.2230271157,38.1714875652,0.0,62.886420148,41.4019203762,11.6725372068,0.0,10.5075,1.16503720679
 07/11  13:00:00,357.906737081,28.2230271157,38.7069569886,0.0,62.886420148,41.4019203762,11.672555618,0.0,10.5075,1.16505561805
 07/11  14:00:00,345.420706169,28.2230271157,37.8484888461,0.0,62.886420148,41.4019203762,11.6723371649,0.0,10.5075,1.16483716492
 07/11  15:00:00,338.973428792,28.2230271157,37.735987094,0.0,62.886420148,41.4019203762,11.6723081604,0.0,10.5075,1.16480816036
 07/11  16:00:00,344.259564659,28.2230271157,41.3840790882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,342.958500816,28.2230271157,40.4042658867,0.0,62.886420148,41.4019203762,11.6723761851,0.0,10.5075,1.16487618505
 07/11  18:00:00,334.087484332,28.2230271157,36.6211907623,0.0,41.9242800987,36.8599292233,10.5048321221,0.0,9.34,1.16483212208
 07/11  19:00:00,315.910923953,28.2230271157,34.1096998625,0.0,41.9242800987,36.8599292233,10.5046292866,0.0,9.34,1.16462928656
 07/11  20:00:00,288.202849561,28.2230271157,28.4125279677,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,220.956137387,28.2230271157,29.4159049439,0.0,13.9747600329,18.6919646116,5.83456867968,0.0,4.67,1.16456867968
 07/11  22:00:00,137.035011977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,165.235577368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928335186,0.0,2.335,1.16428335186
 07/11  24:00:00,147.508430933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,135.85882308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,134.473679552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,133.412487848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924121562,0.0,2.335,1.16424121562
 07/12  04:00:00,140.166580208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,140.460409435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,193.192335513,28.2230271157,10.8662809473,0.0,13.9747600329,18.6919646116,5.83421621568,0.0,4.67,1.16421621568
 07/12  07:00:00,208.730925102,28.2230271157,7.82554444581,0.0,13.9747600329,18.6919646116,5.91963653964,1.22963653964,4.67,0.02
 07/12  08:00:00,286.859068923,28.2230271157,11.0314272167,0.0,34.9369000822,32.3179380704,9.33699114045,0.0,8.1725,1.16449114045
 07/12  09:00:00,323.777269487,28.2230271157,15.6091434415,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,331.771112581,28.2230271157,24.0837482232,0.0,62.886420148,41.4019203762,11.6722606228,0.0,10.5075,1.16476062277
 07/12  11:00:00,359.726717908,28.2230271157,34.9986657458,0.0,62.886420148,41.4019203762,11.6725811431,0.0,10.5075,1.16508114307
 07/12  12:00:00,358.570081683,28.2230271157,39.4113088975,0.0,62.886420148,41.4019203762,11.6726721884,0.0,10.5075,1.16517218841
 07/12  13:00:00,359.104097785,28.2230271157,40.1472575476,0.0,62.886420148,41.4019203762,11.6726890582,0.0,10.5075,1.1651890582
 07/12  14:00:00,327.701557758,28.2230271157,26.9078896135,0.0,62.886420148,41.4019203762,11.672469639,0.0,10.5075,1.16496963904
 07/12  15:00:00,315.341614999,28.2230271157,22.8904130173,0.0,62.886420148,41.4019203762,11.6722518976,0.0,10.5075,1.16475189756
 07/12  16:00:00,333.933376161,28.2230271157,34.8931317219,0.0,62.886420148,41.4019203762,11.6722991286,0.0,10.5075,1.16479912862
 07/12  17:00:00,338.849056787,28.2230271157,37.5715323085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,320.236478613,28.2230271157,28.6207012429,0.0,41.9242800987,36.8599292233,10.5047824976,0.0,9.34,1.16478249757
 07/12  19:00:00,298.299635545,28.2230271157,20.7466392007,0.0,41.9242800987,36.8599292233,10.5046030181,0.0,9.34,1.16460301806
 07/12  20:00:00,264.472616138,28.2230271157,15.0774790129,0.0,34.9369000822,32.3179380704,9.33708737333,0.0,8.1725,1.16458737333
 07/12  21:00:00,200.91745109,28.2230271157,14.3340856544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,130.433770151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,159.662268818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925900328,0.0,2.335,1.16425900328
 07/12  24:00:00,140.250329457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,128.303524577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,126.782483628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925116707,0.0,2.335,1.16425116707
 07/13  03:00:00,122.70605246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,129.125582037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,127.20124925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,174.244585867,28.2230271157,3.01266591001,0.0,13.9747600329,18.6919646116,5.92569449376,0.0914471118201,4.67,1.16424738194
 07/13  07:00:00,193.13624179,28.2230271157,3.17858322754,0.0,13.9747600329,18.6919646116,5.65227011376,0.962270113763,4.67,0.02
 07/13  08:00:00,273.453395994,28.2230271157,6.65379610523,0.0,34.9369000822,32.3179380704,9.33699590454,0.0,8.1725,1.16449590454
 07/13  09:00:00,308.549016568,28.2230271157,10.4465906053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,303.574003799,28.2230271157,12.1955560555,0.0,62.886420148,41.4019203762,11.672209423,0.0,10.5075,1.16470942295
 07/13  11:00:00,327.544116537,28.2230271157,15.3133273873,0.0,62.886420148,41.4019203762,11.6724800919,0.0,10.5075,1.16498009194
 07/13  12:00:00,324.55359773,28.2230271157,20.1213983116,0.0,62.886420148,41.4019203762,11.6725548055,0.0,10.5075,1.16505480554
 07/13  13:00:00,321.724608069,28.2230271157,19.7385450721,0.0,62.886420148,41.4019203762,11.6725734133,0.0,10.5075,1.16507341327
 07/13  14:00:00,310.274217822,28.2230271157,20.3891056975,0.0,62.886420148,41.4019203762,11.672386262,0.0,10.5075,1.16488626202
 07/13  15:00:00,307.744925644,28.2230271157,22.8257486902,0.0,62.886420148,41.4019203762,11.6723699428,0.0,10.5075,1.16486994284
 07/13  16:00:00,316.208966442,28.2230271157,27.6275343269,0.0,62.886420148,41.4019203762,11.6724157418,0.0,10.5075,1.16491574182
 07/13  17:00:00,316.07994278,28.2230271157,26.9981438456,0.0,62.886420148,41.4019203762,11.6722862696,0.0,10.5075,1.1647862696
 07/13  18:00:00,306.917010926,28.2230271157,22.2978308821,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,295.356423745,28.2230271157,19.1463357487,0.0,41.9242800987,36.8599292233,10.5047177993,0.0,9.34,1.16471779934
 07/13  20:00:00,263.079422583,28.2230271157,14.1506512117,0.0,34.9369000822,32.3179380704,9.33720096914,0.0,8.1725,1.16470096914
 07/13  21:00:00,199.31359871,28.2230271157,13.9163589414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,125.450333598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936321121,0.0,2.335,1.16436321121
 07/13  23:00:00,155.133988969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,133.298702687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,119.459988097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,118.413915455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923014555,0.0,2.335,1.16423014555
 07/14  03:00:00,117.609293309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,143.532338479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,143.079748367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920012468,0.0,2.335,1.16420012468
 07/14  06:00:00,190.486772983,28.2230271157,2.40524233079,0.0,13.9747600329,18.6919646116,6.01686853563,1.32686853563,4.67,0.02
 07/14  07:00:00,200.951403182,28.2230271157,2.26108016009,0.0,13.9747600329,18.6919646116,12.6232491184,7.93324911844,4.67,0.02
 07/14  08:00:00,272.824183764,28.2230271157,6.25910275936,0.0,34.9369000822,32.3179380704,9.3369858878,0.0,8.1725,1.1644858878
 07/14  09:00:00,309.906452261,28.2230271157,10.1925371745,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,307.059511866,28.2230271157,11.9245432887,0.0,62.886420148,41.4019203762,11.6723188206,0.0,10.5075,1.16481882056
 07/14  11:00:00,331.932786512,28.2230271157,15.7142080916,0.0,62.886420148,41.4019203762,11.6725873293,0.0,10.5075,1.16508732928
 07/14  12:00:00,330.848942533,28.2230271157,21.1230967069,0.0,62.886420148,41.4019203762,11.6726604087,0.0,10.5075,1.16516040868
 07/14  13:00:00,336.831325076,28.2230271157,24.738858835,0.0,62.886420148,41.4019203762,11.6726776398,0.0,10.5075,1.16517763984
 07/14  14:00:00,330.585985232,28.2230271157,28.9550738929,0.0,62.886420148,41.4019203762,11.672489611,0.0,10.5075,1.16498961103
 07/14  15:00:00,328.483168414,28.2230271157,32.4126468008,0.0,62.886420148,41.4019203762,11.672285083,0.0,10.5075,1.16478508305
 07/14  16:00:00,328.464703725,28.2230271157,33.6582742693,0.0,62.886420148,41.4019203762,11.6723267154,0.0,10.5075,1.16482671536
 07/14  17:00:00,326.1555244,28.2230271157,32.0863082105,0.0,62.886420148,41.4019203762,11.6723863409,0.0,10.5075,1.16488634092
 07/14  18:00:00,318.12678918,28.2230271157,28.6164817742,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,297.766066326,28.2230271157,25.098658962,0.0,41.9242800987,36.8599292233,10.5046628601,0.0,9.34,1.16466286008
 07/14  20:00:00,266.035046373,28.2230271157,19.0664059804,0.0,34.9369000822,32.3179380704,9.33714796148,0.0,8.1725,1.16464796148
 07/14  21:00:00,207.380745341,28.2230271157,21.6394308331,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,133.747149869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937033348,0.0,2.335,1.16437033348
 07/14  23:00:00,161.399271025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,141.377525476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,125.413471431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555639891,0.0,1.75125,1.16430639891
 07/15  02:00:00,123.855046235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,122.642760294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,129.413470042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552769989,0.0,1.75125,1.16427769989
 07/15  05:00:00,128.461999573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,162.918464429,28.2230271157,3.59637113178,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,181.501400629,28.2230271157,3.20641444204,0.0,6.98738001645,14.1499734587,5.71795226775,1.05099928366,3.5025,1.16445298408
 07/15  08:00:00,251.259700573,28.2230271157,6.80062392948,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,284.837210833,28.2230271157,11.3337197691,0.0,41.9242800987,36.8599292233,10.5045022736,0.0,9.34,1.16450227356
 07/15  10:00:00,314.762890074,28.2230271157,16.0650623455,0.0,62.886420148,41.4019203762,11.6722634998,0.0,10.5075,1.16476349976
 07/15  11:00:00,344.811591225,28.2230271157,25.0920773011,0.0,62.886420148,41.4019203762,11.6723626879,0.0,10.5075,1.16486268786
 07/15  12:00:00,346.474944741,28.2230271157,32.9691104981,0.0,62.886420148,41.4019203762,11.6724286047,0.0,10.5075,1.16492860466
 07/15  13:00:00,352.179552715,28.2230271157,37.2203433001,0.0,62.886420148,41.4019203762,11.6724533375,0.0,10.5075,1.16495333748
 07/15  14:00:00,342.838085395,28.2230271157,39.9649924868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,341.678539518,28.2230271157,43.8430740728,0.0,62.886420148,41.4019203762,11.6723687502,0.0,10.5075,1.16486875015
 07/15  16:00:00,343.757892487,28.2230271157,46.7539817829,0.0,62.886420148,41.4019203762,11.6724124863,0.0,10.5075,1.16491248631
 07/15  17:00:00,344.693277704,28.2230271157,47.0962474775,0.0,62.886420148,41.4019203762,11.672438095,0.0,10.5075,1.16493809499
 07/15  18:00:00,317.967371064,28.2230271157,38.7993097049,0.0,34.9369000822,32.3179380704,9.33723644095,0.0,8.1725,1.16473644095
 07/15  19:00:00,275.376110097,28.2230271157,31.0502069492,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,250.725636157,28.2230271157,23.2483775703,0.0,20.9621400493,23.2339557645,7.00208214805,0.0,5.8375,1.16458214805
 07/15  21:00:00,204.279551178,28.2230271157,24.901822618,0.0,6.98738001645,14.1499734587,4.66695922333,0.0,3.5025,1.16445922333
 07/15  22:00:00,132.114442972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,160.455676785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,141.243631889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557675578,0.0,1.75125,1.16432675578
 07/16  01:00:00,127.13883723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,125.710497622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,124.305778136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548268221,0.0,1.75125,1.16423268221
 07/16  04:00:00,131.321843363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,129.539019047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,166.740799891,28.2230271157,5.3968848383,0.0,6.98738001645,14.1499734587,4.66674333499,0.0,3.5025,1.16424333499
 07/16  07:00:00,185.917488391,28.2230271157,4.84089341832,0.0,6.98738001645,14.1499734587,4.60845936002,1.08595936002,3.5025,0.02
 07/16  08:00:00,225.955023853,28.2230271157,6.60960531678,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,213.461214782,28.2230271157,8.48973118589,0.0,6.98738001645,14.1499734587,4.66685707155,0.0,3.5025,1.16435707155
 07/16  10:00:00,254.251078153,28.2230271157,15.6024206119,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,283.290717898,28.2230271157,22.1234686458,0.0,27.9495200658,27.7759469175,8.16966765129,0.0,7.005,1.16466765129
 07/16  12:00:00,315.951263911,28.2230271157,32.2016322119,0.0,41.9242800987,36.8599292233,10.5047770058,0.0,9.34,1.16477700578
