Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  13:00:00,325.326711498,28.2230271157,39.1688851077,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,316.841687975,28.2230271157,40.8778524886,0.0,41.9242800987,36.8599292233,10.504625958,0.0,9.34,1.164625958
 07/16  15:00:00,314.986243681,28.2230271157,45.2242512296,0.0,41.9242800987,36.8599292233,10.5046538304,0.0,9.34,1.16465383041
 07/16  16:00:00,317.039701279,28.2230271157,48.0418831632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,280.073138787,28.2230271157,42.713382965,0.0,27.9495200658,27.7759469175,8.16968519851,0.0,7.005,1.16468519851
 07/16  18:00:00,274.096220334,28.2230271157,34.0694188641,0.0,13.9747600329,18.6919646116,5.83448921683,0.0,4.67,1.16448921683
 07/16  19:00:00,259.10854278,28.2230271157,29.7178432241,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,236.249447767,28.2230271157,22.7697491371,0.0,13.9747600329,18.6919646116,5.83452082639,0.0,4.67,1.16452082639
 07/16  21:00:00,223.740281239,28.2230271157,28.7704330517,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,133.260209794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554648446,0.0,1.75125,1.16429648446
 07/16  23:00:00,160.835404574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,141.344350687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,129.443212636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,126.787756566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921507856,0.0,2.335,1.16421507856
 07/17  03:00:00,125.622748074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,133.639684694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,132.37772544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924805102,0.0,2.335,1.16424805102
 07/17  06:00:00,183.637584428,28.2230271157,7.54524190296,0.0,13.9747600329,18.6919646116,4.94539908553,0.255399085527,4.67,0.02
 07/17  07:00:00,202.453944625,28.2230271157,6.26806001421,0.0,13.9747600329,18.6919646116,5.79245296877,1.10245296877,4.67,0.02
 07/17  08:00:00,286.005778083,28.2230271157,10.8058554844,0.0,34.9369000822,32.3179380704,9.3369668041,0.0,8.1725,1.1644668041
 07/17  09:00:00,329.337170781,28.2230271157,18.2780342985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,335.969076349,28.2230271157,27.1107207169,0.0,62.886420148,41.4019203762,11.6722953259,0.0,10.5075,1.16479532586
 07/17  11:00:00,358.321796939,28.2230271157,34.26512224,0.0,62.886420148,41.4019203762,11.67255923,0.0,10.5075,1.16505923004
 07/17  12:00:00,359.675551239,28.2230271157,40.452479586,0.0,62.886420148,41.4019203762,11.6726283851,0.0,10.5075,1.16512838506
 07/17  13:00:00,366.804274164,28.2230271157,45.9203589057,0.0,62.886420148,41.4019203762,11.6726419337,0.0,10.5075,1.16514193369
 07/17  14:00:00,359.754745193,28.2230271157,51.6511519459,0.0,62.886420148,41.4019203762,11.6724512299,0.0,10.5075,1.16495122991
 07/17  15:00:00,356.010390035,28.2230271157,55.0011186446,0.0,62.886420148,41.4019203762,11.6722441291,0.0,10.5075,1.16474412913
 07/17  16:00:00,357.445543968,28.2230271157,57.0611204077,0.0,62.886420148,41.4019203762,11.6722821705,0.0,10.5075,1.16478217054
 07/17  17:00:00,354.664183314,28.2230271157,53.9916776066,0.0,62.886420148,41.4019203762,11.6723381948,0.0,10.5075,1.16483819481
 07/17  18:00:00,343.337652004,28.2230271157,48.1690642343,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,329.499191864,28.2230271157,41.8356149878,0.0,41.9242800987,36.8599292233,10.5046123797,0.0,9.34,1.16461237974
 07/17  20:00:00,293.765249251,28.2230271157,33.2479123954,0.0,34.9369000822,32.3179380704,9.33709448862,0.0,8.1725,1.16459448862
 07/17  21:00:00,227.090961812,28.2230271157,32.2389071242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,134.814231589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936133538,0.0,2.335,1.16436133538
 07/17  23:00:00,163.308337623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,144.785707353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,130.87956727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,128.424978514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927258779,0.0,2.335,1.16427258779
 07/18  03:00:00,126.514650975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,154.477073626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,152.281625871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924140417,0.0,2.335,1.16424140417
 07/18  06:00:00,201.84479346,28.2230271157,8.22746229627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,208.898693541,28.2230271157,6.65110619525,0.0,13.9747600329,18.6919646116,5.7394176945,1.0494176945,4.67,0.02
 07/18  08:00:00,278.370009788,28.2230271157,10.6104023046,0.0,34.9369000822,32.3179380704,9.33702285532,0.0,8.1725,1.16452285532
 07/18  09:00:00,318.862719026,28.2230271157,16.921518044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,321.102793961,28.2230271157,24.031664983,0.0,62.886420148,41.4019203762,11.6723496505,0.0,10.5075,1.16484965051
 07/18  11:00:00,352.0213937,28.2230271157,32.9257081793,0.0,62.886420148,41.4019203762,11.6726118264,0.0,10.5075,1.16511182638
 07/18  12:00:00,357.326804012,28.2230271157,42.6935751197,0.0,62.886420148,41.4019203762,11.672679649,0.0,10.5075,1.16517964902
 07/18  13:00:00,368.804949456,28.2230271157,52.6303733499,0.0,62.886420148,41.4019203762,11.6724586923,0.0,10.5075,1.16495869228
 07/18  14:00:00,361.564643156,28.2230271157,58.9360514966,0.0,62.886420148,41.4019203762,11.67250081,0.0,10.5075,1.16500081002
 07/18  15:00:00,360.020452441,28.2230271157,64.7249805841,0.0,62.886420148,41.4019203762,11.6722929252,0.0,10.5075,1.16479292515
 07/18  16:00:00,355.8441235,28.2230271157,62.6489656345,0.0,62.886420148,41.4019203762,11.672329907,0.0,10.5075,1.16482990698
 07/18  17:00:00,355.195000129,28.2230271157,62.7195879727,0.0,62.886420148,41.4019203762,11.6723847323,0.0,10.5075,1.16488473233
 07/18  18:00:00,344.86383798,28.2230271157,55.1829718281,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,320.594688792,28.2230271157,45.3292755627,0.0,41.9242800987,36.8599292233,10.5046583381,0.0,9.34,1.1646583381
 07/18  20:00:00,288.975293918,28.2230271157,36.3411841132,0.0,34.9369000822,32.3179380704,9.3371394846,0.0,8.1725,1.1646394846
 07/18  21:00:00,223.818748292,28.2230271157,36.314860698,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,134.638348531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993605411,0.0,2.335,1.1643605411
 07/18  23:00:00,163.893762334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,146.006503496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,132.517251582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925016875,0.0,2.335,1.16425016875
 07/19  02:00:00,130.944253543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,129.407052299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,137.361162536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,135.910960303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992217156,0.0,2.335,1.1642217156
 07/19  06:00:00,192.900373096,28.2230271157,13.239173605,0.0,13.9747600329,18.6919646116,5.03462108984,0.344621089841,4.67,0.02
 07/19  07:00:00,209.992932794,28.2230271157,9.23845525994,0.0,13.9747600329,18.6919646116,5.93144251189,1.24144251189,4.67,0.02
 07/19  08:00:00,288.935721628,28.2230271157,12.3594539197,0.0,34.9369000822,32.3179380704,9.3370658328,0.0,8.1725,1.1645658328
 07/19  09:00:00,333.064812251,28.2230271157,21.5353877547,0.0,62.886420148,41.4019203762,11.6720981114,0.0,10.5075,1.16459811141
 07/19  10:00:00,343.215176437,28.2230271157,32.7411412631,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,368.404108618,28.2230271157,42.7253808429,0.0,62.886420148,41.4019203762,11.6724307414,0.0,10.5075,1.1649307414
 07/19  12:00:00,371.576545162,28.2230271157,51.7989126987,0.0,62.886420148,41.4019203762,11.6724828733,0.0,10.5075,1.16498287333
 07/19  13:00:00,380.177263844,28.2230271157,58.83374049,0.0,62.886420148,41.4019203762,11.6724972203,0.0,10.5075,1.1649972203
 07/19  14:00:00,376.879933084,28.2230271157,67.4549311129,0.0,62.886420148,41.4019203762,11.6723377668,0.0,10.5075,1.16483776677
 07/19  15:00:00,376.930214098,28.2230271157,73.7175877824,0.0,62.886420148,41.4019203762,11.6723299775,0.0,10.5075,1.16482997751
 07/19  16:00:00,369.96059059,28.2230271157,66.7279187646,0.0,62.886420148,41.4019203762,11.6723658319,0.0,10.5075,1.16486583192
 07/19  17:00:00,365.414910707,28.2230271157,62.4893357076,0.0,62.886420148,41.4019203762,11.6724195155,0.0,10.5075,1.16491951549
 07/19  18:00:00,332.048323276,28.2230271157,38.090969138,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,309.102923022,28.2230271157,25.0703596664,0.0,41.9242800987,36.8599292233,10.5046925456,0.0,9.34,1.1646925456
 07/19  20:00:00,282.316158824,28.2230271157,18.4074712037,0.0,34.9369000822,32.3179380704,9.33717277719,0.0,8.1725,1.16467277719
 07/19  21:00:00,218.159321797,28.2230271157,22.8005051141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,136.49190777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939353401,0.0,2.335,1.16439353401
 07/19  23:00:00,165.010291692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,146.45967139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,133.711872279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921613834,0.0,2.335,1.16421613834
 07/20  02:00:00,132.418086552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,131.99247194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,141.073824679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,139.956412074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925414326,0.0,2.335,1.16425414326
 07/20  06:00:00,192.407712591,28.2230271157,10.3722576645,0.0,13.9747600329,18.6919646116,5.01739066956,0.327390669562,4.67,0.02
 07/20  07:00:00,206.247177512,28.2230271157,7.14970113631,0.0,13.9747600329,18.6919646116,6.07269655485,1.38269655485,4.67,0.02
 07/20  08:00:00,283.654864532,28.2230271157,9.92819041753,0.0,34.9369000822,32.3179380704,9.33697663653,0.0,8.1725,1.16447663653
 07/20  09:00:00,319.798746616,28.2230271157,13.9004427221,0.0,62.886420148,41.4019203762,11.6721286702,0.0,10.5075,1.16462867025
 07/20  10:00:00,317.974616561,28.2230271157,16.1483906753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,340.186267376,28.2230271157,21.714705634,0.0,62.886420148,41.4019203762,11.6724596682,0.0,10.5075,1.16495966822
 07/20  12:00:00,345.291069011,28.2230271157,30.4563702106,0.0,62.886420148,41.4019203762,11.6725106596,0.0,10.5075,1.16501065963
 07/20  13:00:00,360.818821462,28.2230271157,39.2092721442,0.0,62.886420148,41.4019203762,11.6725239576,0.0,10.5075,1.1650239576
 07/20  14:00:00,361.397492829,28.2230271157,46.4823320471,0.0,62.886420148,41.4019203762,11.6723637402,0.0,10.5075,1.16486374024
 07/20  15:00:00,361.215179903,28.2230271157,52.6920542537,0.0,62.886420148,41.4019203762,11.6723549905,0.0,10.5075,1.16485499046
 07/20  16:00:00,364.815308489,28.2230271157,56.3614249874,0.0,62.886420148,41.4019203762,11.6723897762,0.0,10.5075,1.1648897762
 07/20  17:00:00,363.264425168,28.2230271157,55.0255437219,0.0,62.886420148,41.4019203762,11.6724423835,0.0,10.5075,1.16494238355
 07/20  18:00:00,351.619532065,28.2230271157,48.713881547,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,338.592497147,28.2230271157,42.0664324234,0.0,41.9242800987,36.8599292233,10.50471484,0.0,9.34,1.16471483999
 07/20  20:00:00,307.434077982,28.2230271157,33.5238434105,0.0,34.9369000822,32.3179380704,9.33719420304,0.0,8.1725,1.16469420304
 07/20  21:00:00,236.838387582,28.2230271157,35.7877850448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,139.967256014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938455335,0.0,2.335,1.16438455335
 07/20  23:00:00,167.58241462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,149.707676794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,137.706926233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923711362,0.0,2.335,1.16423711362
 07/21  02:00:00,135.848951247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,134.037415419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,162.179828369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,160.486176578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921115719,0.0,2.335,1.1642111572
 07/21  06:00:00,213.145331458,28.2230271157,10.2142400368,0.0,13.9747600329,18.6919646116,4.98459113075,0.294591130752,4.67,0.02
 07/21  07:00:00,220.172195395,28.2230271157,7.60006025779,0.0,13.9747600329,18.6919646116,5.66386152267,0.973861522668,4.67,0.02
 07/21  08:00:00,286.651046601,28.2230271157,10.979212485,0.0,34.9369000822,32.3179380704,9.33699649712,0.0,8.1725,1.16449649712
 07/21  09:00:00,326.471519555,28.2230271157,17.1679810176,0.0,62.886420148,41.4019203762,11.6721474969,0.0,10.5075,1.16464749688
 07/21  10:00:00,331.706078269,28.2230271157,24.9453582701,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,357.454677443,28.2230271157,33.9002507578,0.0,62.886420148,41.4019203762,11.6724770011,0.0,10.5075,1.16497700112
 07/21  12:00:00,358.213540639,28.2230271157,39.4928601846,0.0,62.886420148,41.4019203762,11.6725269161,0.0,10.5075,1.16502691608
 07/21  13:00:00,370.588442402,28.2230271157,46.938105517,0.0,62.886420148,41.4019203762,11.6725392112,0.0,10.5075,1.16503921118
 07/21  14:00:00,367.947844189,28.2230271157,53.7554875463,0.0,62.886420148,41.4019203762,11.6723782503,0.0,10.5075,1.16487825033
 07/21  15:00:00,367.383398386,28.2230271157,60.2946988836,0.0,62.886420148,41.4019203762,11.6723685872,0.0,10.5075,1.1648685872
 07/21  16:00:00,367.437295938,28.2230271157,61.7976202985,0.0,62.886420148,41.4019203762,11.6724023754,0.0,10.5075,1.16490237541
 07/21  17:00:00,360.459880542,28.2230271157,55.2101414353,0.0,62.886420148,41.4019203762,11.6721477133,0.0,10.5075,1.1646477133
 07/21  18:00:00,351.108401743,28.2230271157,50.0585540714,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,331.703435894,28.2230271157,45.3612514426,0.0,41.9242800987,36.8599292233,10.5047259325,0.0,9.34,1.16472593248
 07/21  20:00:00,299.584933917,28.2230271157,35.4588895286,0.0,34.9369000822,32.3179380704,9.33720447177,0.0,8.1725,1.16470447177
 07/21  21:00:00,229.055397274,28.2230271157,35.6470598111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,139.739373103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940213529,0.0,2.335,1.16440213529
 07/21  23:00:00,167.610745602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,148.591001025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,133.172461411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552613311,0.0,1.75125,1.16427613311
 07/22  02:00:00,131.446028532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,129.781262108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,137.670366932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550708237,0.0,1.75125,1.16425708237
 07/22  05:00:00,135.874270191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,176.393078569,28.2230271157,10.3918774306,0.0,6.98738001645,14.1499734587,3.82523079553,0.302730795532,3.5025,0.02
 07/22  07:00:00,193.960676501,28.2230271157,7.6303455512,0.0,6.98738001645,14.1499734587,5.57430586848,0.907309580497,3.5025,1.16449628798
 07/22  08:00:00,261.1513532,28.2230271157,10.65826942,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,299.629507723,28.2230271157,19.0139206337,0.0,41.9242800987,36.8599292233,10.5045391679,0.0,9.34,1.16453916794
 07/22  10:00:00,339.709675421,28.2230271157,31.9260255316,0.0,62.886420148,41.4019203762,11.6722911111,0.0,10.5075,1.16479111108
 07/22  11:00:00,370.250971116,28.2230271157,44.0058444254,0.0,62.886420148,41.4019203762,11.6723817188,0.0,10.5075,1.16488171877
 07/22  12:00:00,372.757565625,28.2230271157,52.3926273581,0.0,62.886420148,41.4019203762,11.6724394653,0.0,10.5075,1.16493946533
 07/22  13:00:00,379.879738667,28.2230271157,58.5847369985,0.0,62.886420148,41.4019203762,11.6724564302,0.0,10.5075,1.16495643024
 07/22  14:00:00,371.392766098,28.2230271157,63.2052486395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,364.720395738,28.2230271157,64.8517963182,0.0,62.886420148,41.4019203762,11.6723657198,0.0,10.5075,1.16486571977
 07/22  16:00:00,368.503334921,28.2230271157,69.1904749796,0.0,62.886420148,41.4019203762,11.6724020063,0.0,10.5075,1.1649020063
 07/22  17:00:00,367.495318726,28.2230271157,69.0332345572,0.0,62.886420148,41.4019203762,11.672420383,0.0,10.5075,1.16492038303
 07/22  18:00:00,335.908137569,28.2230271157,58.6860958864,0.0,34.9369000822,32.3179380704,9.33739583098,0.0,8.1725,1.16489583098
 07/22  19:00:00,288.224890924,28.2230271157,47.7638009423,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,266.947265574,28.2230271157,36.7322670914,0.0,20.9621400493,23.2339557645,7.00205402099,0.0,5.8375,1.16455402099
 07/22  21:00:00,217.983000382,28.2230271157,37.4844738969,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,133.300830435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569767453,0.0,1.75125,1.16444767453
 07/22  23:00:00,162.077960198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,143.674936302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554122739,0.0,1.75125,1.16429122739
 07/23  01:00:00,130.016196308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,127.880901714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,125.438525276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551483599,0.0,1.75125,1.16426483599
 07/23  04:00:00,132.629498658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,129.818899059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,171.793028713,28.2230271157,9.13958478082,0.0,6.98738001645,14.1499734587,4.9240469395,0.257271109137,3.5025,1.16427583036
 07/23  07:00:00,190.970543347,28.2230271157,7.08302011225,0.0,6.98738001645,14.1499734587,4.4226187185,0.900118718503,3.5025,0.02
 07/23  08:00:00,225.987195519,28.2230271157,7.0496578548,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,212.815836423,28.2230271157,8.55923169287,0.0,6.98738001645,14.1499734587,4.66690566511,0.0,3.5025,1.16440566511
 07/23  10:00:00,252.426108652,28.2230271157,14.8523498618,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,281.482890974,28.2230271157,21.0327583508,0.0,27.9495200658,27.7759469175,8.16964541184,0.0,7.005,1.16464541184
 07/23  12:00:00,316.563754865,28.2230271157,32.4774021355,0.0,41.9242800987,36.8599292233,10.5047165848,0.0,9.34,1.16471658477
 07/23  13:00:00,329.324106134,28.2230271157,40.3915499764,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,321.689060511,28.2230271157,43.0218569052,0.0,41.9242800987,36.8599292233,10.5047132398,0.0,9.34,1.16471323982
 07/23  15:00:00,316.854320335,28.2230271157,44.3612492163,0.0,41.9242800987,36.8599292233,10.5047375103,0.0,9.34,1.16473751027
 07/23  16:00:00,311.033855011,28.2230271157,41.1044145891,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,248.650024706,28.2230271157,18.7800340538,0.0,27.9495200658,27.7759469175,8.4917159505,0.322109542275,7.005,1.16460640823
 07/23  18:00:00,238.85564724,28.2230271157,10.4347014925,0.0,13.9747600329,18.6919646116,6.26943918552,0.43490669636,4.67,1.16453248916
 07/23  19:00:00,231.400012316,28.2230271157,10.8551350815,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,223.380269982,28.2230271157,10.0090070089,0.0,13.9747600329,18.6919646116,5.83443212998,0.0,4.67,1.16443212998
 07/23  21:00:00,204.054982404,28.2230271157,11.8010236686,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,129.108293129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,155.208781416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547253338,0.0,1.75125,1.16422253338
 07/23  24:00:00,133.531588831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,124.326866774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,123.595661208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992557673,0.0,2.335,1.1642557673
 07/24  03:00:00,122.051293667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,128.918488858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,127.182046786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,173.903894895,28.2230271157,1.77761112318,0.0,13.9747600329,18.6919646116,7.48283359477,1.64858439559,4.67,1.16424919918
 07/24  07:00:00,182.755293921,28.2230271157,1.12916310871,0.0,13.9747600329,18.6919646116,39.0722008108,34.3822008108,4.67,0.02
 07/24  08:00:00,256.23935277,28.2230271157,2.61408329837,0.0,34.9369000822,32.3179380704,36.0742414571,26.7372549202,8.1725,1.16448653695
 07/24  09:00:00,285.16797602,28.2230271157,4.19037457178,0.0,62.886420148,41.4019203762,22.162504897,11.635004897,10.5075,0.02
 07/24  10:00:00,279.665495865,28.2230271157,4.58976019935,0.0,62.886420148,41.4019203762,17.7745028638,6.10231628837,10.5075,1.16468657545
 07/24  11:00:00,304.406325721,28.2230271157,5.53623097515,0.0,62.886420148,41.4019203762,11.6724420148,0.0,10.5075,1.16494201485
 07/24  12:00:00,292.499053593,28.2230271157,5.86882435004,0.0,62.886420148,41.4019203762,11.6725038501,0.0,10.5075,1.16500385005
 07/24  13:00:00,291.51191171,28.2230271157,6.05894848713,0.0,62.886420148,41.4019203762,11.6725104353,0.0,10.5075,1.16501043529
 07/24  14:00:00,288.329804402,28.2230271157,6.69270808141,0.0,62.886420148,41.4019203762,11.6723145852,0.0,10.5075,1.16481458518
 07/24  15:00:00,288.735156974,28.2230271157,7.85519453608,0.0,62.886420148,41.4019203762,11.6722876022,0.0,10.5075,1.16478760223
 07/24  16:00:00,294.813841692,28.2230271157,9.55705465721,0.0,62.886420148,41.4019203762,11.6723218836,0.0,10.5075,1.16482188361
 07/24  17:00:00,296.395741166,28.2230271157,10.4214474373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,289.117005853,28.2230271157,9.64395472756,0.0,41.9242800987,36.8599292233,10.5047934197,0.0,9.34,1.16479341973
 07/24  19:00:00,277.177649103,28.2230271157,8.82459924706,0.0,41.9242800987,36.8599292233,10.5046051225,0.0,9.34,1.16460512254
 07/24  20:00:00,251.726187102,28.2230271157,7.24144678861,0.0,34.9369000822,32.3179380704,9.33707856849,0.0,8.1725,1.16457856849
 07/24  21:00:00,186.574178665,28.2230271157,4.91411157702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,123.026378847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,153.268076323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924776783,0.0,2.335,1.16424776783
 07/24  24:00:00,129.547698603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,118.046505361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,117.156190121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923658215,0.0,2.335,1.16423658215
 07/25  03:00:00,116.481198277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,142.288909592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,142.009982422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,190.089377281,28.2230271157,0.815975114136,0.0,13.9747600329,18.6919646116,22.2901633653,16.4559175964,4.67,1.16424576895
 07/25  07:00:00,196.191851177,28.2230271157,0.867630077156,0.0,13.9747600329,18.6919646116,44.2060492808,39.5160492808,4.67,0.02
 07/25  08:00:00,264.446998841,28.2230271157,2.93523257796,0.0,34.9369000822,32.3179380704,21.4389763438,12.102009968,8.1725,1.16446637582
 07/25  09:00:00,304.030002626,28.2230271157,7.20005198926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,304.357670866,28.2230271157,9.90159592904,0.0,62.886420148,41.4019203762,11.6723387586,0.0,10.5075,1.16483875858
 07/25  11:00:00,324.79663992,28.2230271157,11.7331205398,0.0,62.886420148,41.4019203762,11.6724199487,0.0,10.5075,1.16491994868
 07/25  12:00:00,317.273644343,28.2230271157,13.1650992474,0.0,62.886420148,41.4019203762,11.6724808939,0.0,10.5075,1.16498089394
 07/25  13:00:00,322.113824678,28.2230271157,16.1937382843,0.0,62.886420148,41.4019203762,11.6724866702,0.0,10.5075,1.16498667025
 07/25  14:00:00,316.290024872,28.2230271157,19.3629972659,0.0,62.886420148,41.4019203762,11.6724896901,0.0,10.5075,1.16498969009
 07/25  15:00:00,308.483815068,28.2230271157,20.2958195795,0.0,62.886420148,41.4019203762,11.6722623377,0.0,10.5075,1.16476233774
 07/25  16:00:00,306.841896243,28.2230271157,21.3535522641,0.0,62.886420148,41.4019203762,11.6722958512,0.0,10.5075,1.16479585125
 07/25  17:00:00,306.089487585,28.2230271157,21.5143080803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,298.231994283,28.2230271157,17.4796313145,0.0,41.9242800987,36.8599292233,10.5047666625,0.0,9.34,1.16476666246
 07/25  19:00:00,278.264853641,28.2230271157,13.9461842065,0.0,41.9242800987,36.8599292233,10.5047304179,0.0,9.34,1.16473041791
 07/25  20:00:00,253.396978811,28.2230271157,10.9808953631,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,189.814903108,28.2230271157,9.48810832196,0.0,13.9747600329,18.6919646116,5.83454002442,0.0,4.67,1.16454002442
 07/25  22:00:00,127.984342687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,156.552433576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929508485,0.0,2.335,1.16429508485
 07/25  24:00:00,134.351375959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,121.453953258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,119.472896703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992080388,0.0,2.335,1.1642080388
 07/26  03:00:00,117.90547319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,124.436525755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,122.530396935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,170.049800869,28.2230271157,1.48935766729,0.0,13.9747600329,18.6919646116,8.48050504017,2.64627203472,4.67,1.16423300546
 07/26  07:00:00,183.792073687,28.2230271157,1.28311537487,0.0,13.9747600329,18.6919646116,24.4660019498,19.7760019498,4.67,0.02
 07/26  08:00:00,266.367449747,28.2230271157,4.33978623748,0.0,34.9369000822,32.3179380704,10.3313619649,0.994304991188,8.1725,1.16455697368
 07/26  09:00:00,306.027361052,28.2230271157,8.94603577457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,304.574403327,28.2230271157,11.0829245507,0.0,62.886420148,41.4019203762,11.6723082713,0.0,10.5075,1.16480827127
 07/26  11:00:00,327.129436917,28.2230271157,13.3049946883,0.0,62.886420148,41.4019203762,11.6726084798,0.0,10.5075,1.16510847983
 07/26  12:00:00,318.495644336,28.2230271157,14.5213132481,0.0,62.886420148,41.4019203762,11.6726829962,0.0,10.5075,1.16518299617
 07/26  13:00:00,321.576069573,28.2230271157,17.4412780703,0.0,62.886420148,41.4019203762,11.6724535293,0.0,10.5075,1.16495352933
 07/26  14:00:00,313.973440677,28.2230271157,21.1957547627,0.0,62.886420148,41.4019203762,11.6724557819,0.0,10.5075,1.16495578189
 07/26  15:00:00,311.368580754,28.2230271157,24.8212123525,0.0,62.886420148,41.4019203762,11.6724126925,0.0,10.5075,1.16491269252
 07/26  16:00:00,312.672837564,28.2230271157,26.4444109695,0.0,62.886420148,41.4019203762,11.6722605574,0.0,10.5075,1.16476055741
 07/26  17:00:00,311.044807458,28.2230271157,26.4857187324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,303.40144595,28.2230271157,23.161741138,0.0,41.9242800987,36.8599292233,10.5047306643,0.0,9.34,1.16473066432
 07/26  19:00:00,291.76601586,28.2230271157,18.5214364935,0.0,41.9242800987,36.8599292233,10.5046938158,0.0,9.34,1.16469381579
 07/26  20:00:00,262.383698955,28.2230271157,13.0369139715,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,196.416690355,28.2230271157,11.1865040899,0.0,13.9747600329,18.6919646116,5.83456283144,0.0,4.67,1.16456283144
 07/26  22:00:00,127.10166882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,156.060347351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925758175,0.0,2.335,1.16425758175
 07/26  24:00:00,135.488024671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,121.969203058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,119.626826487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923708898,0.0,2.335,1.16423708898
 07/27  03:00:00,117.805383558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,125.072817054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,123.377642748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,173.446874399,28.2230271157,2.71586914564,0.0,13.9747600329,18.6919646116,6.55184967642,0.71765442405,4.67,1.16419525236
 07/27  07:00:00,188.755523774,28.2230271157,2.42580591866,0.0,13.9747600329,18.6919646116,11.9971852034,7.30718520336,4.67,0.02
 07/27  08:00:00,271.579450493,28.2230271157,5.86990803699,0.0,34.9369000822,32.3179380704,9.33701839401,0.0,8.1725,1.16451839401
 07/27  09:00:00,311.117371418,28.2230271157,10.7909921823,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,310.190208707,28.2230271157,12.3454332264,0.0,62.886420148,41.4019203762,11.6722689613,0.0,10.5075,1.16476896126
 07/27  11:00:00,329.481329317,28.2230271157,14.3996368423,0.0,62.886420148,41.4019203762,11.6725683655,0.0,10.5075,1.16506836552
 07/27  12:00:00,326.646460897,28.2230271157,16.977110161,0.0,62.886420148,41.4019203762,11.6726421987,0.0,10.5075,1.1651421987
 07/27  13:00:00,333.167215774,28.2230271157,19.8267718921,0.0,62.886420148,41.4019203762,11.6726434724,0.0,10.5075,1.16514347241
 07/27  14:00:00,330.568827051,28.2230271157,24.2847907528,0.0,62.886420148,41.4019203762,11.6724135512,0.0,10.5075,1.16491355119
 07/27  15:00:00,327.750249725,28.2230271157,27.4471670764,0.0,62.886420148,41.4019203762,11.6723698455,0.0,10.5075,1.16486984553
 07/27  16:00:00,324.366669148,28.2230271157,25.6474888972,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,318.8902225,28.2230271157,21.9757725418,0.0,62.886420148,41.4019203762,11.6724207146,0.0,10.5075,1.16492071464
 07/27  18:00:00,309.25973411,28.2230271157,17.8482631598,0.0,41.9242800987,36.8599292233,10.5048622349,0.0,9.34,1.16486223493
 07/27  19:00:00,301.063899843,28.2230271157,17.0775876151,0.0,41.9242800987,36.8599292233,10.5046487769,0.0,9.34,1.16464877694
 07/27  20:00:00,279.751353341,28.2230271157,14.3441915903,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,207.668264977,28.2230271157,13.9457105138,0.0,13.9747600329,18.6919646116,5.83451730643,0.0,4.67,1.16451730643
 07/27  22:00:00,132.650250475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,160.916193566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928732961,0.0,2.335,1.16428732961
 07/27  24:00:00,141.868798673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,130.674308903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,129.700361857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,128.595747011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924167249,0.0,2.335,1.16424167249
 07/28  04:00:00,155.048919585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,154.208973796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,204.746382562,28.2230271157,4.16703459738,0.0,13.9747600329,18.6919646116,5.83421281682,0.0,4.67,1.16421281682
 07/28  07:00:00,209.233322677,28.2230271157,3.17410137058,0.0,13.9747600329,18.6919646116,7.6900069499,3.0000069499,4.67,0.02
 07/28  08:00:00,274.114614007,28.2230271157,6.23420023314,0.0,34.9369000822,32.3179380704,9.33697136386,0.0,8.1725,1.16447136386
 07/28  09:00:00,307.88857574,28.2230271157,10.0193845097,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,309.359547463,28.2230271157,12.1995087879,0.0,62.886420148,41.4019203762,11.67222129,0.0,10.5075,1.16472128996
 07/28  11:00:00,330.911826748,28.2230271157,15.1591805236,0.0,62.886420148,41.4019203762,11.6725199921,0.0,10.5075,1.16501999212
 07/28  12:00:00,325.68346818,28.2230271157,16.0655346026,0.0,62.886420148,41.4019203762,11.6725932172,0.0,10.5075,1.16509321722
 07/28  13:00:00,342.554821525,28.2230271157,25.2258890996,0.0,62.886420148,41.4019203762,11.6725938672,0.0,10.5075,1.16509386717
 07/28  14:00:00,347.289676038,28.2230271157,35.1931124481,0.0,62.886420148,41.4019203762,11.6723634834,0.0,10.5075,1.16486348337
 07/28  15:00:00,349.321617374,28.2230271157,42.5469058354,0.0,62.886420148,41.4019203762,11.6723191598,0.0,10.5075,1.16481915981
 07/28  16:00:00,351.431455946,28.2230271157,45.0050017891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,350.909749498,28.2230271157,44.7806359861,0.0,62.886420148,41.4019203762,11.6723694548,0.0,10.5075,1.16486945482
 07/28  18:00:00,340.566680044,28.2230271157,40.4103431518,0.0,41.9242800987,36.8599292233,10.5048104064,0.0,9.34,1.16481040642
 07/28  19:00:00,312.840180241,28.2230271157,33.6694926875,0.0,41.9242800987,36.8599292233,10.5045964445,0.0,9.34,1.16459644446
 07/28  20:00:00,275.99901808,28.2230271157,24.2652281004,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,209.066580207,28.2230271157,24.2488885912,0.0,13.9747600329,18.6919646116,5.83452363259,0.0,4.67,1.16452363259
 07/28  22:00:00,131.642590541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,159.424241526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930963476,0.0,2.335,1.16430963476
 07/28  24:00:00,138.184091132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,122.76451967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,121.147692519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552235076,0.0,1.75125,1.16427235076
 07/29  03:00:00,120.039228839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,126.713292017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,124.883914049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,160.439615104,28.2230271157,1.65620653819,0.0,6.98738001645,14.1499734587,4.66680121106,0.0,3.5025,1.16430121106
 07/29  07:00:00,173.031940759,28.2230271157,1.31277724717,0.0,6.98738001645,14.1499734587,17.324855038,13.802355038,3.5025,0.02
 07/29  08:00:00,237.178774373,28.2230271157,3.01521873404,0.0,20.9621400493,23.2339557645,10.3462601486,3.34430196051,5.8375,1.16445818809
 07/29  09:00:00,267.891469376,28.2230271157,6.81437110991,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,296.198072044,28.2230271157,9.46243524854,0.0,62.886420148,41.4019203762,11.6722235491,0.0,10.5075,1.16472354906
 07/29  11:00:00,323.236027061,28.2230271157,11.7533525156,0.0,62.886420148,41.4019203762,11.6724132475,0.0,10.5075,1.16491324745
 07/29  12:00:00,316.640905042,28.2230271157,13.4883825089,0.0,62.886420148,41.4019203762,11.6724359917,0.0,10.5075,1.16493599171
 07/29  13:00:00,319.36770966,28.2230271157,15.4316585552,0.0,62.886420148,41.4019203762,11.6724416242,0.0,10.5075,1.16494162418
 07/29  14:00:00,317.00547697,28.2230271157,20.7956318359,0.0,62.886420148,41.4019203762,11.67242725,0.0,10.5075,1.16492724998
 07/29  15:00:00,318.498530227,28.2230271157,25.6901600442,0.0,62.886420148,41.4019203762,11.6722741377,0.0,10.5075,1.16477413769
 07/29  16:00:00,322.328866021,28.2230271157,29.0515670596,0.0,62.886420148,41.4019203762,11.6722993331,0.0,10.5075,1.16479933308
 07/29  17:00:00,322.441415707,28.2230271157,29.6879722564,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,295.242656753,28.2230271157,22.3230656223,0.0,34.9369000822,32.3179380704,9.33727487818,0.0,8.1725,1.16477487818
 07/29  19:00:00,250.608810447,28.2230271157,15.1007719974,0.0,20.9621400493,23.2339557645,7.00211382255,0.0,5.8375,1.16461382255
 07/29  20:00:00,234.225569929,28.2230271157,11.5288341857,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,185.11141229,28.2230271157,11.6115272265,0.0,6.98738001645,14.1499734587,4.66699603655,0.0,3.5025,1.16449603655
 07/29  22:00:00,125.562575131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,154.820258016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563558869,0.0,1.75125,1.16438558869
 07/29  24:00:00,132.384690308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,118.622583174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,117.077630963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551740081,0.0,1.75125,1.16426740081
 07/30  03:00:00,116.512428349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,123.111262068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,121.440028351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549733457,0.0,1.75125,1.16424733457
 07/30  06:00:00,156.308251623,28.2230271157,1.18870818436,0.0,6.98738001645,14.1499734587,4.98022281859,1.45772281859,3.5025,0.02
 07/30  07:00:00,170.165988425,28.2230271157,1.03550166903,0.0,6.98738001645,14.1499734587,24.4132348526,20.8907348526,3.5025,0.02
 07/30  08:00:00,209.836697564,28.2230271157,1.95885920504,0.0,6.98738001645,14.1499734587,8.44024194665,3.77340632668,3.5025,1.16433561996
 07/30  09:00:00,193.686927481,28.2230271157,3.23508598732,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,230.964835795,28.2230271157,7.11251882279,0.0,27.9495200658,27.7759469175,8.16959978352,0.0,7.005,1.16459978352
 07/30  11:00:00,258.315177166,28.2230271157,8.86708979698,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,282.373302804,28.2230271157,13.1585212531,0.0,41.9242800987,36.8599292233,10.5047226948,0.0,9.34,1.16472269478
 07/30  13:00:00,290.622661245,28.2230271157,18.6727319456,0.0,41.9242800987,36.8599292233,10.5046725433,0.0,9.34,1.16467254334
 07/30  14:00:00,294.283419863,28.2230271157,26.6236891482,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,298.342066421,28.2230271157,33.432807743,0.0,41.9242800987,36.8599292233,10.504663302,0.0,9.34,1.16466330204
 07/30  16:00:00,303.852889757,28.2230271157,38.3467243334,0.0,41.9242800987,36.8599292233,10.5047199781,0.0,9.34,1.16471997807
 07/30  17:00:00,276.608809341,28.2230271157,40.5464708069,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,276.045326239,28.2230271157,35.8860088319,0.0,13.9747600329,18.6919646116,5.83454032023,0.0,4.67,1.16454032023
 07/30  19:00:00,262.33559928,28.2230271157,30.7719588931,0.0,13.9747600329,18.6919646116,5.8345511443,0.0,4.67,1.1645511443
 07/30  20:00:00,238.901288342,28.2230271157,21.2494969219,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,218.460877493,28.2230271157,25.3241553927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,129.332742796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155927208,0.0,1.75125,1.1643427208
 07/30  23:00:00,157.439855345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,136.206148587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,124.328824594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923604739,0.0,2.335,1.16423604739
 07/31  02:00:00,121.733341475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,119.682996102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,127.070637416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921438787,0.0,2.335,1.16421438787
 07/31  05:00:00,126.003964971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,177.147010472,28.2230271157,5.3758269712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,190.813603143,28.2230271157,4.13351399544,0.0,13.9747600329,18.6919646116,6.43030477243,0.595908341739,4.67,1.16439643069
 07/31  08:00:00,273.587170765,28.2230271157,7.43718618915,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,313.898857533,28.2230271157,12.1932445949,0.0,62.886420148,41.4019203762,11.6721182094,0.0,10.5075,1.16461820937
 07/31  10:00:00,318.886356419,28.2230271157,17.7386941637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,350.678490429,28.2230271157,28.8639708405,0.0,62.886420148,41.4019203762,11.6725831118,0.0,10.5075,1.16508311181
 07/31  12:00:00,353.353471712,28.2230271157,37.839341228,0.0,62.886420148,41.4019203762,11.6726249945,0.0,10.5075,1.16512499448
 07/31  13:00:00,361.381333812,28.2230271157,47.4540110414,0.0,62.886420148,41.4019203762,11.6726299041,0.0,10.5075,1.16512990411
 07/31  14:00:00,354.198217221,28.2230271157,54.5123780769,0.0,62.886420148,41.4019203762,11.672463459,0.0,10.5075,1.16496345899
 07/31  15:00:00,351.815340841,28.2230271157,57.9097993021,0.0,62.886420148,41.4019203762,11.6722630291,0.0,10.5075,1.16476302912
 07/31  16:00:00,354.15564459,28.2230271157,59.416211825,0.0,62.886420148,41.4019203762,11.6722868509,0.0,10.5075,1.16478685094
 07/31  17:00:00,352.878318803,28.2230271157,58.7665383659,0.0,62.886420148,41.4019203762,11.6723283581,0.0,10.5075,1.16482835815
 07/31  18:00:00,341.466471906,28.2230271157,52.1702933656,0.0,41.9242800987,36.8599292233,10.5047383555,0.0,9.34,1.16473835552
 07/31  19:00:00,330.279237828,28.2230271157,43.1774708668,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,298.630562873,28.2230271157,35.3513531834,0.0,34.9369000822,32.3179380704,9.33710936174,0.0,8.1725,1.16460936174
 07/31  21:00:00,233.34852868,28.2230271157,39.6031972785,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,130.020027926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938654432,0.0,2.335,1.16438654432
 07/31  23:00:00,157.174501313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,134.751083112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,121.664910949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923105368,0.0,2.335,1.16423105368
 08/01  02:00:00,125.507540841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,126.924852325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,153.667929266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920615933,0.0,2.335,1.16420615933
 08/01  05:00:00,151.3455459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,202.487543749,28.2230271157,5.3315248864,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,206.622862749,28.2230271157,4.1446862697,0.0,13.9747600329,18.6919646116,5.74844990484,1.05844990484,4.67,0.02
 08/01  08:00:00,275.897937013,28.2230271157,7.99940459984,0.0,34.9369000822,32.3179380704,9.33704839567,0.0,8.1725,1.16454839567
 08/01  09:00:00,313.629716547,28.2230271157,12.3048127046,0.0,62.886420148,41.4019203762,11.6721915438,0.0,10.5075,1.16469154378
 08/01  10:00:00,314.407750725,28.2230271157,14.4927556062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,337.525059833,28.2230271157,19.2679225519,0.0,62.886420148,41.4019203762,11.6725099971,0.0,10.5075,1.16500999714
 08/01  12:00:00,339.191241326,28.2230271157,25.8542700209,0.0,62.886420148,41.4019203762,11.6725516059,0.0,10.5075,1.16505160595
 08/01  13:00:00,349.067926601,28.2230271157,30.9086191294,0.0,62.886420148,41.4019203762,11.6725560283,0.0,10.5075,1.16505602832
 08/01  14:00:00,342.846325035,28.2230271157,32.6297686132,0.0,62.886420148,41.4019203762,11.6723890924,0.0,10.5075,1.16488909237
 08/01  15:00:00,336.59191105,28.2230271157,33.6532223848,0.0,62.886420148,41.4019203762,11.6723723041,0.0,10.5075,1.16487230412
 08/01  16:00:00,339.118537844,28.2230271157,35.7647320398,0.0,62.886420148,41.4019203762,11.6723984987,0.0,10.5075,1.16489849871
 08/01  17:00:00,335.720087551,28.2230271157,33.3850754419,0.0,62.886420148,41.4019203762,11.6724423267,0.0,10.5075,1.16494232673
 08/01  18:00:00,322.890452571,28.2230271157,27.2564526841,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,300.16336024,28.2230271157,22.4464812709,0.0,41.9242800987,36.8599292233,10.5047094817,0.0,9.34,1.1647094817
 08/01  20:00:00,274.299959786,28.2230271157,16.5631158381,0.0,34.9369000822,32.3179380704,9.33718161662,0.0,8.1725,1.16468161662
 08/01  21:00:00,209.797763863,28.2230271157,20.4767665795,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,135.493487433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939901928,0.0,2.335,1.16439901928
 08/01  23:00:00,161.458089655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,141.953384485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,130.789446319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922016856,0.0,2.335,1.16422016856
 08/02  02:00:00,129.995844689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,129.76457358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,137.449546934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,136.461751857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925576055,0.0,2.335,1.16425576055
 08/02  06:00:00,187.11549384,28.2230271157,5.89354199865,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,198.499110609,28.2230271157,4.16662458624,0.0,13.9747600329,18.6919646116,5.88229553848,1.19229553848,4.67,0.02
 08/02  08:00:00,275.697230641,28.2230271157,7.23311475715,0.0,34.9369000822,32.3179380704,9.3369708391,0.0,8.1725,1.1644708391
 08/02  09:00:00,310.463542594,28.2230271157,10.9149277444,0.0,62.886420148,41.4019203762,11.6721137578,0.0,10.5075,1.16461375784
 08/02  10:00:00,307.049919475,28.2230271157,11.6185108799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,324.503230132,28.2230271157,12.795701029,0.0,62.886420148,41.4019203762,11.6724321452,0.0,10.5075,1.16493214516
 08/02  12:00:00,322.936670281,28.2230271157,15.6446267855,0.0,62.886420148,41.4019203762,11.6724734029,0.0,10.5075,1.16497340294
