Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  13:00:00,330.715887944,28.2230271157,18.3869889011,0.0,62.886420148,41.4019203762,11.6724773763,0.0,10.5075,1.16497737626
 08/02  14:00:00,329.120432938,28.2230271157,23.5530873996,0.0,62.886420148,41.4019203762,11.6723099788,0.0,10.5075,1.16480997878
 08/02  15:00:00,328.241025482,28.2230271157,27.9668834551,0.0,62.886420148,41.4019203762,11.6722928149,0.0,10.5075,1.16479281488
 08/02  16:00:00,328.133931362,28.2230271157,28.596409104,0.0,62.886420148,41.4019203762,11.672318766,0.0,10.5075,1.16481876604
 08/02  17:00:00,326.158096375,28.2230271157,27.2562726545,0.0,62.886420148,41.4019203762,11.6723622906,0.0,10.5075,1.16486229059
 08/02  18:00:00,310.609977288,28.2230271157,19.8712482721,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,299.380011937,28.2230271157,16.6175192465,0.0,41.9242800987,36.8599292233,10.504628976,0.0,9.34,1.16462897596
 08/02  20:00:00,276.458357735,28.2230271157,13.5868593267,0.0,34.9369000822,32.3179380704,9.33710079556,0.0,8.1725,1.16460079556
 08/02  21:00:00,204.180713972,28.2230271157,11.8563450986,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,132.228345166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931787155,0.0,2.335,1.16431787155
 08/02  23:00:00,161.308955001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,142.798255861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,131.841260354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,130.832244577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927224217,0.0,2.335,1.16427224217
 08/03  03:00:00,129.901255763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,137.369097587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,135.41976684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923833359,0.0,2.335,1.16423833359
 08/03  06:00:00,184.267255817,28.2230271157,4.36083987352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,195.703790372,28.2230271157,3.27634436638,0.0,13.9747600329,18.6919646116,5.85448390072,1.16448390072,4.67,0.02
 08/03  08:00:00,273.229185807,28.2230271157,6.32432350603,0.0,34.9369000822,32.3179380704,9.33700943104,0.0,8.1725,1.16450943104
 08/03  09:00:00,311.422178339,28.2230271157,11.0870698565,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,310.450084953,28.2230271157,12.4676623502,0.0,62.886420148,41.4019203762,11.6723218905,0.0,10.5075,1.16482189051
 08/03  11:00:00,329.911000055,28.2230271157,14.4786722518,0.0,62.886420148,41.4019203762,11.6725691574,0.0,10.5075,1.16506915738
 08/03  12:00:00,332.483316475,28.2230271157,20.5235597131,0.0,62.886420148,41.4019203762,11.6726243808,0.0,10.5075,1.16512438083
 08/03  13:00:00,340.13980923,28.2230271157,24.4448885333,0.0,62.886420148,41.4019203762,11.6726250107,0.0,10.5075,1.16512501071
 08/03  14:00:00,332.688662223,28.2230271157,26.3624155879,0.0,62.886420148,41.4019203762,11.6724250357,0.0,10.5075,1.16492503571
 08/03  15:00:00,324.141874562,28.2230271157,25.7386364528,0.0,62.886420148,41.4019203762,11.672392848,0.0,10.5075,1.16489284797
 08/03  16:00:00,321.962530173,28.2230271157,24.8491885044,0.0,62.886420148,41.4019203762,11.6724211966,0.0,10.5075,1.16492119657
 08/03  17:00:00,319.856345312,28.2230271157,23.2794984499,0.0,62.886420148,41.4019203762,11.6722774752,0.0,10.5075,1.16477747517
 08/03  18:00:00,312.021293536,28.2230271157,20.1258246416,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,300.91293255,28.2230271157,17.0421207099,0.0,41.9242800987,36.8599292233,10.5046956257,0.0,9.34,1.16469562573
 08/03  20:00:00,277.092177032,28.2230271157,13.4334427803,0.0,34.9369000822,32.3179380704,9.33716421244,0.0,8.1725,1.16466421244
 08/03  21:00:00,207.17509243,28.2230271157,13.6887338849,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,133.464175581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932216769,0.0,2.335,1.16432216769
 08/03  23:00:00,161.958330949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,142.988227958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,130.303059777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,129.448875166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925305806,0.0,2.335,1.16425305806
 08/04  03:00:00,129.547758834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,156.867763629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,155.84425207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921619579,0.0,2.335,1.16421619579
 08/04  06:00:00,205.865868628,28.2230271157,4.75231643804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,209.400421153,28.2230271157,3.64507020617,0.0,13.9747600329,18.6919646116,5.84718469978,1.15718469978,4.67,0.02
 08/04  08:00:00,274.390551091,28.2230271157,6.56811561071,0.0,34.9369000822,32.3179380704,9.33704314838,0.0,8.1725,1.16454314838
 08/04  09:00:00,309.363545914,28.2230271157,10.2859664993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,309.362341929,28.2230271157,12.3335765138,0.0,62.886420148,41.4019203762,11.6722359257,0.0,10.5075,1.16473592573
 08/04  11:00:00,328.749133736,28.2230271157,14.1038422518,0.0,62.886420148,41.4019203762,11.672483202,0.0,10.5075,1.16498320204
 08/04  12:00:00,326.504039888,28.2230271157,17.6118876345,0.0,62.886420148,41.4019203762,11.672538241,0.0,10.5075,1.16503824104
 08/04  13:00:00,338.200465311,28.2230271157,24.0098237197,0.0,62.886420148,41.4019203762,11.6725385677,0.0,10.5075,1.16503856769
 08/04  14:00:00,334.369232388,28.2230271157,28.2060916741,0.0,62.886420148,41.4019203762,11.6723382605,0.0,10.5075,1.16483826049
 08/04  15:00:00,329.984072635,28.2230271157,30.2551487769,0.0,62.886420148,41.4019203762,11.6723057524,0.0,10.5075,1.16480575238
 08/04  16:00:00,327.565821117,28.2230271157,29.8686644187,0.0,62.886420148,41.4019203762,11.6723339383,0.0,10.5075,1.16483393828
 08/04  17:00:00,323.420894625,28.2230271157,28.7690550595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,312.736766158,28.2230271157,23.9320145364,0.0,41.9242800987,36.8599292233,10.5047999619,0.0,9.34,1.16479996187
 08/04  19:00:00,288.408027826,28.2230271157,18.6274970193,0.0,41.9242800987,36.8599292233,10.504607562,0.0,9.34,1.16460756204
 08/04  20:00:00,260.719726046,28.2230271157,13.8372599402,0.0,34.9369000822,32.3179380704,9.33707592306,0.0,8.1725,1.16457592306
 08/04  21:00:00,196.213479777,28.2230271157,14.5337287864,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,128.100608925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,157.046704869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931940843,0.0,2.335,1.16431940843
 08/04  24:00:00,135.430113864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,120.094554342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,118.486647726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553097243,0.0,1.75125,1.16428097243
 08/05  03:00:00,116.752098852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,122.975277418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,121.062962398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155001255,0.0,1.75125,1.1642501255
 08/05  06:00:00,155.051198209,28.2230271157,1.02773479007,0.0,6.98738001645,14.1499734587,7.64258385049,4.12008385049,3.5025,0.02
 08/05  07:00:00,164.615465541,28.2230271157,0.725938184272,0.0,6.98738001645,14.1499734587,41.5119480127,37.9894480127,3.5025,0.02
 08/05  08:00:00,227.944118029,28.2230271157,1.64486701564,0.0,20.9621400493,23.2339557645,28.6745201805,21.6724668136,5.8375,1.16455336689
 08/05  09:00:00,257.249649388,28.2230271157,4.48397121258,0.0,41.9242800987,36.8599292233,11.1907440867,0.686239539611,9.34,1.16450454705
 08/05  10:00:00,284.276000029,28.2230271157,7.13899988398,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,312.78437638,28.2230271157,8.98272254444,0.0,62.886420148,41.4019203762,11.6723509431,0.0,10.5075,1.16485094315
 08/05  12:00:00,302.108500821,28.2230271157,9.71014439649,0.0,62.886420148,41.4019203762,11.6725804113,0.0,10.5075,1.16508041132
 08/05  13:00:00,301.463672439,28.2230271157,10.9195502907,0.0,62.886420148,41.4019203762,11.6725830706,0.0,10.5075,1.16508307061
 08/05  14:00:00,294.773130886,28.2230271157,12.3011414737,0.0,62.886420148,41.4019203762,11.6723708922,0.0,10.5075,1.16487089223
 08/05  15:00:00,290.857903527,28.2230271157,13.8166297193,0.0,62.886420148,41.4019203762,11.6724108474,0.0,10.5075,1.1649108474
 08/05  16:00:00,291.20478594,28.2230271157,15.1233494056,0.0,62.886420148,41.4019203762,11.6724331339,0.0,10.5075,1.16493313391
 08/05  17:00:00,289.936805803,28.2230271157,16.0318940892,0.0,62.886420148,41.4019203762,11.6722511223,0.0,10.5075,1.16475112229
 08/05  18:00:00,267.244412333,28.2230271157,12.7046486802,0.0,34.9369000822,32.3179380704,8.74485980802,0.552359808019,8.1725,0.02
 08/05  19:00:00,222.825420412,28.2230271157,9.02596400991,0.0,20.9621400493,23.2339557645,7.76255180644,0.760308597121,5.8375,1.16474320932
 08/05  20:00:00,208.940272564,28.2230271157,7.1085397579,0.0,20.9621400493,23.2339557645,7.73494134234,0.732843793364,5.8375,1.16459754897
 08/05  21:00:00,160.750648641,28.2230271157,4.5438294089,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,109.499601544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562057671,0.0,1.75125,1.16437057671
 08/05  23:00:00,140.245538281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,115.764142803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,105.411638924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549792963,0.0,1.75125,1.16424792963
 08/06  02:00:00,103.915207663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,103.349120905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,109.696523382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548296203,0.0,1.75125,1.16423296203
 08/06  05:00:00,108.215313269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,142.473518721,28.2230271157,0.166126609481,0.0,6.98738001645,14.1499734587,51.1795486119,47.6570486119,3.5025,0.02
 08/06  07:00:00,151.996909382,28.2230271157,0.218672163118,0.0,6.98738001645,14.1499734587,78.3846178145,74.8621178145,3.5025,0.02
 08/06  08:00:00,190.381460034,28.2230271157,0.632451421659,0.0,6.98738001645,14.1499734587,58.1332699387,53.4663984096,3.5025,1.16437152906
 08/06  09:00:00,175.038446929,28.2230271157,0.921258194354,0.0,6.98738001645,14.1499734587,32.8696859443,29.3471859443,3.5025,0.02
 08/06  10:00:00,217.902762472,28.2230271157,3.20752186241,0.0,27.9495200658,27.7759469175,9.78814316365,1.61856062077,7.005,1.16458254288
 08/06  11:00:00,248.678098808,28.2230271157,4.48866361637,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,266.918958985,28.2230271157,6.21855219365,0.0,41.9242800987,36.8599292233,10.5047593846,0.0,9.34,1.16475938457
 08/06  13:00:00,275.714023144,28.2230271157,9.32085199318,0.0,41.9242800987,36.8599292233,10.5046299012,0.0,9.34,1.16462990125
 08/06  14:00:00,278.884165019,28.2230271157,13.2047467188,0.0,41.9242800987,36.8599292233,10.5046083905,0.0,9.34,1.16460839051
 08/06  15:00:00,277.222192047,28.2230271157,15.2447349979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,274.736167223,28.2230271157,14.598445216,0.0,41.9242800987,36.8599292233,10.5046698228,0.0,9.34,1.16466982279
 08/06  17:00:00,247.376783232,28.2230271157,14.2685503783,0.0,27.9495200658,27.7759469175,8.16964112043,0.0,7.005,1.16464112043
 08/06  18:00:00,250.692264208,28.2230271157,12.6225870663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,238.860153448,28.2230271157,11.1523139173,0.0,13.9747600329,18.6919646116,5.83452666653,0.0,4.67,1.16452666653
 08/06  20:00:00,227.499877374,28.2230271157,8.57773980762,0.0,13.9747600329,18.6919646116,5.46686189305,0.776861893051,4.67,0.02
 08/06  21:00:00,201.352964204,28.2230271157,8.77312440933,0.0,13.9747600329,18.6919646116,5.83444532683,0.0,4.67,1.16444532683
 08/06  22:00:00,129.632890366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,158.159292331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,138.02900831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555044113,0.0,1.75125,1.16430044113
 08/07  01:00:00,128.390623425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,128.196601062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,128.025736146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,136.323261357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925497115,0.0,2.335,1.16425497115
 08/07  05:00:00,135.06790243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,183.741471933,28.2230271157,3.94110619695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,191.816765891,28.2230271157,2.25446062877,0.0,13.9747600329,18.6919646116,9.97566713842,4.14126434268,4.67,1.16440279574
 08/07  08:00:00,266.86021915,28.2230271157,4.76249503612,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,301.049674752,28.2230271157,8.38619441164,0.0,62.886420148,41.4019203762,11.672072109,0.0,10.5075,1.16457210896
 08/07  10:00:00,297.068859854,28.2230271157,9.45353743704,0.0,62.886420148,41.4019203762,11.6722529625,0.0,10.5075,1.16475296248
 08/07  11:00:00,320.67119391,28.2230271157,10.9445759794,0.0,62.886420148,41.4019203762,11.6724212215,0.0,10.5075,1.16492122149
 08/07  12:00:00,316.972438265,28.2230271157,13.6352743061,0.0,62.886420148,41.4019203762,11.6725048089,0.0,10.5075,1.16500480886
 08/07  13:00:00,328.226715281,28.2230271157,19.0241965401,0.0,62.886420148,41.4019203762,11.6724987156,0.0,10.5075,1.16499871557
 08/07  14:00:00,325.66534195,28.2230271157,23.8862493416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,327.717732821,28.2230271157,28.9311243073,0.0,62.886420148,41.4019203762,11.6723520814,0.0,10.5075,1.16485208136
 08/07  16:00:00,330.744405979,28.2230271157,31.1112780977,0.0,62.886420148,41.4019203762,11.6723736163,0.0,10.5075,1.16487361626
 08/07  17:00:00,327.506215645,28.2230271157,29.8716809173,0.0,62.886420148,41.4019203762,11.6724127848,0.0,10.5075,1.16491278478
 08/07  18:00:00,314.469275068,28.2230271157,24.0482807184,0.0,41.9242800987,36.8599292233,10.5048209462,0.0,9.34,1.1648209462
 08/07  19:00:00,297.94348408,28.2230271157,17.3295626602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,272.798222647,28.2230271157,11.8072124031,0.0,34.9369000822,32.3179380704,10.1192288918,0.782038448247,8.1725,1.16469044353
 08/07  21:00:00,199.521536987,28.2230271157,9.7873074457,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,129.511894666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938986427,0.0,2.335,1.16438986427
 08/07  23:00:00,157.888967774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,136.758216549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,123.414914176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924455226,0.0,2.335,1.16424455226
 08/08  02:00:00,121.440179578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,120.471328297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,144.918048229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922212734,0.0,2.335,1.16422212734
 08/08  05:00:00,142.919115992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,190.995175293,28.2230271157,1.41109549444,0.0,13.9747600329,18.6919646116,7.40458052461,2.71458052461,4.67,0.02
 08/08  07:00:00,194.152394963,28.2230271157,1.10739911092,0.0,13.9747600329,18.6919646116,34.2536822819,28.419279742,4.67,1.16440253986
 08/08  08:00:00,262.337857874,28.2230271157,3.29405531633,0.0,34.9369000822,32.3179380704,17.0235378523,8.83103785228,8.1725,0.02
 08/08  09:00:00,300.746365126,28.2230271157,7.54130276835,0.0,62.886420148,41.4019203762,11.6721216963,0.0,10.5075,1.1646216963
 08/08  10:00:00,299.593951028,28.2230271157,9.45410621808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,322.00953597,28.2230271157,11.2271699463,0.0,62.886420148,41.4019203762,11.6725830083,0.0,10.5075,1.16508300829
 08/08  12:00:00,317.16677506,28.2230271157,13.2024679296,0.0,62.886420148,41.4019203762,11.6726223872,0.0,10.5075,1.16512238725
 08/08  13:00:00,324.902686645,28.2230271157,16.8398537106,0.0,62.886420148,41.4019203762,11.6726249195,0.0,10.5075,1.16512491948
 08/08  14:00:00,324.235077749,28.2230271157,23.7111742497,0.0,62.886420148,41.4019203762,11.6724566588,0.0,10.5075,1.16495665876
 08/08  15:00:00,326.016005398,28.2230271157,29.460746505,0.0,62.886420148,41.4019203762,11.6722545353,0.0,10.5075,1.16475453525
 08/08  16:00:00,327.119345341,28.2230271157,31.1307852265,0.0,62.886420148,41.4019203762,11.672276079,0.0,10.5075,1.16477607899
 08/08  17:00:00,326.287820211,28.2230271157,31.3417163497,0.0,62.886420148,41.4019203762,11.6723152586,0.0,10.5075,1.1648152586
 08/08  18:00:00,318.979290668,28.2230271157,27.7210576589,0.0,41.9242800987,36.8599292233,10.5047233582,0.0,9.34,1.16472335817
 08/08  19:00:00,294.217990029,28.2230271157,21.362873259,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,267.573528538,28.2230271157,13.8317501664,0.0,34.9369000822,32.3179380704,9.33709275565,0.0,8.1725,1.16459275565
 08/08  21:00:00,198.566866028,28.2230271157,13.3677500446,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,131.313764931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939891124,0.0,2.335,1.16439891124
 08/08  23:00:00,159.890078244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,139.311300751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,126.757487075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921298264,0.0,2.335,1.16421298264
 08/09  02:00:00,125.082811749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,123.71138428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,130.876544273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,129.223812499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992511116,0.0,2.335,1.1642511116
 08/09  06:00:00,177.580181297,28.2230271157,2.61147404092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,190.770146486,28.2230271157,2.08812460001,0.0,13.9747600329,18.6919646116,11.7891940363,7.09919403627,4.67,0.02
 08/09  08:00:00,268.957230805,28.2230271157,4.92981690715,0.0,34.9369000822,32.3179380704,9.33702823435,0.0,8.1725,1.16452823435
 08/09  09:00:00,303.503596844,28.2230271157,8.42433987429,0.0,62.886420148,41.4019203762,11.6721694904,0.0,10.5075,1.1646694904
 08/09  10:00:00,302.330240741,28.2230271157,9.88237539004,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,327.582117595,28.2230271157,13.1646605114,0.0,62.886420148,41.4019203762,11.672485382,0.0,10.5075,1.16498538203
 08/09  12:00:00,328.384091299,28.2230271157,18.199475882,0.0,62.886420148,41.4019203762,11.672524942,0.0,10.5075,1.16502494203
 08/09  13:00:00,338.685039454,28.2230271157,23.9536967994,0.0,62.886420148,41.4019203762,11.6725273743,0.0,10.5075,1.16502737428
 08/09  14:00:00,334.13892697,28.2230271157,28.1258764358,0.0,62.886420148,41.4019203762,11.6723588778,0.0,10.5075,1.16485887781
 08/09  15:00:00,332.517906231,28.2230271157,31.2102572507,0.0,62.886420148,41.4019203762,11.6723403002,0.0,10.5075,1.16484030021
 08/09  16:00:00,328.651869207,28.2230271157,29.2078958082,0.0,62.886420148,41.4019203762,11.6723646523,0.0,10.5075,1.16486465231
 08/09  17:00:00,325.890660323,28.2230271157,27.8463836381,0.0,62.886420148,41.4019203762,11.6724065728,0.0,10.5075,1.16490657284
 08/09  18:00:00,314.16570248,28.2230271157,23.0032308626,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,297.656896861,28.2230271157,17.035959351,0.0,41.9242800987,36.8599292233,10.504672447,0.0,9.34,1.16467244696
 08/09  20:00:00,273.537356117,28.2230271157,12.4721995627,0.0,34.9369000822,32.3179380704,9.33714298096,0.0,8.1725,1.16464298096
 08/09  21:00:00,204.396965914,28.2230271157,12.9301510128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,132.29364504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935966082,0.0,2.335,1.16435966082
 08/09  23:00:00,160.933285586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,140.445602203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,126.49562237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924707875,0.0,2.335,1.16424707875
 08/10  02:00:00,123.820265433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,121.607659412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,127.512667823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,124.804952886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921580163,0.0,2.335,1.16421580163
 08/10  06:00:00,173.032681721,28.2230271157,2.03565548808,0.0,13.9747600329,18.6919646116,5.63513838062,0.945138380621,4.67,0.02
 08/10  07:00:00,187.510390373,28.2230271157,1.83223437003,0.0,13.9747600329,18.6919646116,15.4914670384,10.8014670384,4.67,0.02
 08/10  08:00:00,269.937871963,28.2230271157,5.47925570041,0.0,34.9369000822,32.3179380704,9.33704926319,0.0,8.1725,1.16454926319
 08/10  09:00:00,310.273779661,28.2230271157,10.2826462081,0.0,62.886420148,41.4019203762,11.6720710071,0.0,10.5075,1.16457100706
 08/10  10:00:00,311.48579349,28.2230271157,12.9094372997,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,332.097434272,28.2230271157,15.2273856847,0.0,62.886420148,41.4019203762,11.6723875104,0.0,10.5075,1.16488751038
 08/10  12:00:00,332.208023123,28.2230271157,21.1951586018,0.0,62.886420148,41.4019203762,11.6726599459,0.0,10.5075,1.16515994594
 08/10  13:00:00,342.125572563,28.2230271157,26.8754755755,0.0,62.886420148,41.4019203762,11.6726593533,0.0,10.5075,1.16515935327
 08/10  14:00:00,334.382514742,28.2230271157,30.2488239049,0.0,62.886420148,41.4019203762,11.6724585585,0.0,10.5075,1.16495855855
 08/10  15:00:00,331.293915597,28.2230271157,33.2200606193,0.0,62.886420148,41.4019203762,11.6722417006,0.0,10.5075,1.16474170056
 08/10  16:00:00,334.270636291,28.2230271157,36.0697731733,0.0,62.886420148,41.4019203762,11.6722661369,0.0,10.5075,1.1647661369
 08/10  17:00:00,330.700585312,28.2230271157,34.943347885,0.0,62.886420148,41.4019203762,11.6723081672,0.0,10.5075,1.16480816724
 08/10  18:00:00,315.952731713,28.2230271157,26.9638062376,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,303.68487126,28.2230271157,21.2634791638,0.0,41.9242800987,36.8599292233,10.5047254598,0.0,9.34,1.16472545984
 08/10  20:00:00,281.147077467,28.2230271157,15.9633734649,0.0,34.9369000822,32.3179380704,9.33719302347,0.0,8.1725,1.16469302347
 08/10  21:00:00,212.576356074,28.2230271157,18.8091078465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,133.75561384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935078065,0.0,2.335,1.16435078065
 08/10  23:00:00,162.620748321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,143.219193868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,129.150680044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,126.529789558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921483706,0.0,2.335,1.16421483706
 08/11  03:00:00,125.074055975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,151.945759069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,151.173038262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924423536,0.0,2.335,1.16424423536
 08/11  06:00:00,206.280251173,28.2230271157,4.64585199807,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,206.865806068,28.2230271157,3.69915279991,0.0,13.9747600329,18.6919646116,5.79425276574,1.10425276574,4.67,0.02
 08/11  08:00:00,276.118881377,28.2230271157,7.46036824923,0.0,34.9369000822,32.3179380704,9.33695075809,0.0,8.1725,1.16445075809
 08/11  09:00:00,316.294707379,28.2230271157,12.3850620895,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,318.570475139,28.2230271157,16.3484767551,0.0,62.886420148,41.4019203762,11.6722621352,0.0,10.5075,1.16476213522
 08/11  11:00:00,343.523801805,28.2230271157,23.2882999547,0.0,62.886420148,41.4019203762,11.6725081987,0.0,10.5075,1.16500819867
 08/11  12:00:00,342.610928772,28.2230271157,28.391428653,0.0,62.886420148,41.4019203762,11.6725622708,0.0,10.5075,1.16506227084
 08/11  13:00:00,349.485391556,28.2230271157,32.107383777,0.0,62.886420148,41.4019203762,11.6725617371,0.0,10.5075,1.16506173707
 08/11  14:00:00,339.111727541,28.2230271157,34.0372404549,0.0,62.886420148,41.4019203762,11.6723608435,0.0,10.5075,1.16486084348
 08/11  15:00:00,340.6294254,28.2230271157,40.9799278387,0.0,62.886420148,41.4019203762,11.6723275875,0.0,10.5075,1.16482758749
 08/11  16:00:00,344.351916122,28.2230271157,44.0366937119,0.0,62.886420148,41.4019203762,11.6723549056,0.0,10.5075,1.1648549056
 08/11  17:00:00,339.971879353,28.2230271157,41.8503973549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,327.554659486,28.2230271157,35.2250905182,0.0,41.9242800987,36.8599292233,10.504820182,0.0,9.34,1.16482018199
 08/11  19:00:00,301.618240758,28.2230271157,27.1577846535,0.0,41.9242800987,36.8599292233,10.5046272583,0.0,9.34,1.16462725829
 08/11  20:00:00,277.0031828,28.2230271157,20.3329956886,0.0,34.9369000822,32.3179380704,9.33709492141,0.0,8.1725,1.16459492141
 08/11  21:00:00,210.989452366,28.2230271157,23.1154967249,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,135.12605325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,163.829654784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926285657,0.0,2.335,1.16426285657
 08/11  24:00:00,144.231103361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,128.098589916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,125.93191177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554957719,0.0,1.75125,1.16429957719
 08/12  03:00:00,123.74198205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,130.81022835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,128.267452464,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551852908,0.0,1.75125,1.16426852908
 08/12  06:00:00,167.651662522,28.2230271157,4.09180250993,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,176.864699148,28.2230271157,3.06017062602,0.0,6.98738001645,14.1499734587,4.61600262601,1.09350262601,3.5025,0.02
 08/12  08:00:00,245.263379581,28.2230271157,5.94147568836,0.0,20.9621400493,23.2339557645,7.00200925068,0.0,5.8375,1.16450925068
 08/12  09:00:00,279.888409561,28.2230271157,10.5905435347,0.0,41.9242800987,36.8599292233,10.5045220612,0.0,9.34,1.16452206123
 08/12  10:00:00,312.054637611,28.2230271157,16.0154773059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,346.114989758,28.2230271157,25.6954657961,0.0,62.886420148,41.4019203762,11.6723676529,0.0,10.5075,1.1648676529
 08/12  12:00:00,346.458957216,28.2230271157,32.4221257937,0.0,62.886420148,41.4019203762,11.6725964507,0.0,10.5075,1.16509645072
 08/12  13:00:00,355.039825585,28.2230271157,38.3986760878,0.0,62.886420148,41.4019203762,11.6725985437,0.0,10.5075,1.16509854366
 08/12  14:00:00,347.090383693,28.2230271157,42.9452914933,0.0,62.886420148,41.4019203762,11.6723860375,0.0,10.5075,1.16488603755
 08/12  15:00:00,343.657825821,28.2230271157,45.5056889156,0.0,62.886420148,41.4019203762,11.6724254896,0.0,10.5075,1.16492548961
 08/12  16:00:00,343.145162133,28.2230271157,46.0908169633,0.0,62.886420148,41.4019203762,11.6722578295,0.0,10.5075,1.16475782945
 08/12  17:00:00,340.99571245,28.2230271157,45.2015545062,0.0,62.886420148,41.4019203762,11.6722650534,0.0,10.5075,1.16476505336
 08/12  18:00:00,308.40326388,28.2230271157,32.5416624475,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,264.906516905,28.2230271157,22.4985657647,0.0,20.9621400493,23.2339557645,7.00225675124,0.0,5.8375,1.16475675124
 08/12  20:00:00,250.756232485,28.2230271157,16.690168885,0.0,20.9621400493,23.2339557645,7.00211076425,0.0,5.8375,1.16461076425
 08/12  21:00:00,198.088709319,28.2230271157,19.6400774661,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,131.584072619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563361095,0.0,1.75125,1.16438361095
 08/12  23:00:00,160.772937895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,143.240467407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,130.475292148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551080339,0.0,1.75125,1.16426080339
 08/13  02:00:00,129.233558415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,127.769154278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,134.562314364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549574634,0.0,1.75125,1.16424574634
 08/13  05:00:00,133.237560818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,174.548448462,28.2230271157,5.06030203579,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,182.894102373,28.2230271157,3.53728773642,0.0,6.98738001645,14.1499734587,4.67100460645,1.14850460645,3.5025,0.02
 08/13  08:00:00,220.007587885,28.2230271157,4.60671342726,0.0,6.98738001645,14.1499734587,4.66688416583,0.0,3.5025,1.16438416583
 08/13  09:00:00,207.13433168,28.2230271157,6.19670313292,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,248.779965551,28.2230271157,12.2708322511,0.0,27.9495200658,27.7759469175,8.16959496287,0.0,7.005,1.16459496287
 08/13  11:00:00,277.142726898,28.2230271157,16.9631141904,0.0,27.9495200658,27.7759469175,8.1695490077,0.0,7.005,1.1645490077
 08/13  12:00:00,315.412035134,28.2230271157,30.3368890105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,327.202182919,28.2230271157,37.7056886823,0.0,41.9242800987,36.8599292233,10.5046422279,0.0,9.34,1.16464222792
 08/13  14:00:00,320.468857392,28.2230271157,41.4015786145,0.0,41.9242800987,36.8599292233,10.5046205951,0.0,9.34,1.1646205951
 08/13  15:00:00,318.293469713,28.2230271157,45.3049898382,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,321.370959298,28.2230271157,48.918349634,0.0,41.9242800987,36.8599292233,10.5046818694,0.0,9.34,1.16468186936
 08/13  17:00:00,286.863907951,28.2230271157,44.5681107593,0.0,27.9495200658,27.7759469175,8.1696530318,0.0,7.005,1.1646530318
 08/13  18:00:00,280.326047233,28.2230271157,35.5768404697,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,266.56792765,28.2230271157,30.5301843045,0.0,13.9747600329,18.6919646116,5.83453846201,0.0,4.67,1.16453846201
 08/13  20:00:00,252.128203524,28.2230271157,23.7042476094,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,230.734677719,28.2230271157,31.1661526943,0.0,13.9747600329,18.6919646116,5.83435801638,0.0,4.67,1.16435801638
 08/13  22:00:00,135.740294282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,162.577003782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,144.043247732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548976184,0.0,1.75125,1.16423976184
 08/14  01:00:00,133.909166061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,132.04473877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,131.742416553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,140.191942969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920325549,0.0,2.335,1.16420325549
 08/14  05:00:00,138.617576282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,193.881119975,28.2230271157,8.16945652329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,199.984755906,28.2230271157,5.0222966795,0.0,13.9747600329,18.6919646116,6.97938410824,1.14496945908,4.67,1.16441464916
 08/14  08:00:00,271.701639653,28.2230271157,6.56598023072,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,299.970009278,28.2230271157,8.50660020627,0.0,62.886420148,41.4019203762,11.6720841277,0.0,10.5075,1.16458412773
 08/14  10:00:00,293.508167239,28.2230271157,8.20572642868,0.0,62.886420148,41.4019203762,11.6722651815,0.0,10.5075,1.16476518155
 08/14  11:00:00,311.677745334,28.2230271157,8.5105134073,0.0,62.886420148,41.4019203762,11.6724336445,0.0,10.5075,1.16493364451
 08/14  12:00:00,302.053591909,28.2230271157,8.93477531848,0.0,62.886420148,41.4019203762,11.6725174419,0.0,10.5075,1.16501744187
 08/14  13:00:00,302.549790065,28.2230271157,9.45523614222,0.0,62.886420148,41.4019203762,11.6725115261,0.0,10.5075,1.16501152614
 08/14  14:00:00,294.039041671,28.2230271157,9.84203895397,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,283.002183347,28.2230271157,9.86462024408,0.0,62.886420148,41.4019203762,11.6723650476,0.0,10.5075,1.16486504758
 08/14  16:00:00,277.625979658,28.2230271157,9.8604738551,0.0,62.886420148,41.4019203762,11.6723867379,0.0,10.5075,1.16488673789
 08/14  17:00:00,275.807178546,28.2230271157,10.1856057873,0.0,62.886420148,41.4019203762,11.6724260783,0.0,10.5075,1.16492607826
 08/14  18:00:00,270.822476843,28.2230271157,9.328888547,0.0,41.9242800987,36.8599292233,10.5048343894,0.0,9.34,1.16483438944
 08/14  19:00:00,255.43238512,28.2230271157,8.475641433,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,229.966233225,28.2230271157,6.5165118811,0.0,34.9369000822,32.3179380704,10.0283018261,0.691097806557,8.1725,1.16470401956
 08/14  21:00:00,166.784301254,28.2230271157,4.05361118861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,102.554229444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939068208,0.0,2.335,1.16439068208
 08/14  23:00:00,134.688082324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,109.002464942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,99.8338668098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925830519,0.0,2.335,1.16425830519
 08/15  02:00:00,98.9534724836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,98.3430823293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,121.560219878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923597747,0.0,2.335,1.16423597747
 08/15  05:00:00,121.542772714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,172.282658052,28.2230271157,0.41384589466,0.0,13.9747600329,18.6919646116,64.9307344647,60.2407344647,4.67,0.02
 08/15  07:00:00,171.802987457,28.2230271157,0.454392717036,0.0,13.9747600329,18.6919646116,88.3625119932,82.5280953349,4.67,1.1644166583
 08/15  08:00:00,241.404350871,28.2230271157,1.69115804988,0.0,34.9369000822,32.3179380704,65.2837912494,57.0912912494,8.1725,0.02
 08/15  09:00:00,272.486837832,28.2230271157,3.97098921024,0.0,62.886420148,41.4019203762,34.6574821697,22.9853457824,10.5075,1.16463638727
 08/15  10:00:00,265.067401207,28.2230271157,5.28665518576,0.0,62.886420148,41.4019203762,15.7412083422,5.21370834221,10.5075,0.02
 08/15  11:00:00,294.142744285,28.2230271157,6.8892209882,0.0,62.886420148,41.4019203762,11.6725984154,0.0,10.5075,1.16509841543
 08/15  12:00:00,283.184914756,28.2230271157,8.35358439693,0.0,62.886420148,41.4019203762,11.6726383162,0.0,10.5075,1.1651383162
 08/15  13:00:00,286.691510886,28.2230271157,9.9683647137,0.0,62.886420148,41.4019203762,11.6726413959,0.0,10.5075,1.1651413959
 08/15  14:00:00,287.534125801,28.2230271157,11.5318076011,0.0,62.886420148,41.4019203762,11.672473579,0.0,10.5075,1.16497357898
 08/15  15:00:00,287.307998688,28.2230271157,13.0599029862,0.0,62.886420148,41.4019203762,11.6722718512,0.0,10.5075,1.16477185119
 08/15  16:00:00,290.076759541,28.2230271157,14.314782421,0.0,62.886420148,41.4019203762,11.6722939246,0.0,10.5075,1.16479392459
 08/15  17:00:00,291.475773973,28.2230271157,14.9339197628,0.0,62.886420148,41.4019203762,11.6723336177,0.0,10.5075,1.16483361766
 08/15  18:00:00,287.435183871,28.2230271157,13.5734559561,0.0,41.9242800987,36.8599292233,10.5047421455,0.0,9.34,1.16474214545
 08/15  19:00:00,266.040278138,28.2230271157,11.5782158782,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,242.665948032,28.2230271157,8.75172214004,0.0,34.9369000822,32.3179380704,10.3590371373,1.0219252239,8.1725,1.16461191335
 08/15  21:00:00,176.921711634,28.2230271157,6.01820150163,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,116.725997709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938822616,0.0,2.335,1.16438822616
 08/15  23:00:00,145.968171675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,120.527654723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,108.757584617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923250778,0.0,2.335,1.16423250778
 08/16  02:00:00,107.026977862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,105.527583534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,111.146938432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920729294,0.0,2.335,1.16420729294
 08/16  05:00:00,109.398586301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,158.270249857,28.2230271157,0.6960112078,0.0,13.9747600329,18.6919646116,45.9758393042,41.2858393042,4.67,0.02
 08/16  07:00:00,163.512121513,28.2230271157,0.681767967516,0.0,13.9747600329,18.6919646116,71.2548818738,66.5648818738,4.67,0.02
 08/16  08:00:00,245.350620556,28.2230271157,2.62319288946,0.0,34.9369000822,32.3179380704,42.518470499,33.1814219441,8.1725,1.16454855493
 08/16  09:00:00,281.449076268,28.2230271157,5.45640803517,0.0,62.886420148,41.4019203762,13.4265409618,1.75435031859,10.5075,1.16469064323
 08/16  10:00:00,277.195338318,28.2230271157,7.77228192742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,308.772621841,28.2230271157,10.6523053265,0.0,62.886420148,41.4019203762,11.6725076199,0.0,10.5075,1.16500761985
 08/16  12:00:00,299.099930285,28.2230271157,12.0578963979,0.0,62.886420148,41.4019203762,11.672548093,0.0,10.5075,1.16504809295
 08/16  13:00:00,298.54528921,28.2230271157,13.9249462998,0.0,62.886420148,41.4019203762,11.6725514287,0.0,10.5075,1.16505142871
 08/16  14:00:00,298.313332382,28.2230271157,17.6713305592,0.0,62.886420148,41.4019203762,11.6723836578,0.0,10.5075,1.16488365782
 08/16  15:00:00,301.503438774,28.2230271157,23.4465225215,0.0,62.886420148,41.4019203762,11.6723658884,0.0,10.5075,1.16486588845
 08/16  16:00:00,303.840950861,28.2230271157,25.8030450963,0.0,62.886420148,41.4019203762,11.6723910507,0.0,10.5075,1.16489105066
 08/16  17:00:00,303.763745558,28.2230271157,26.3233641453,0.0,62.886420148,41.4019203762,11.6724338177,0.0,10.5075,1.16493381773
 08/16  18:00:00,296.536420562,28.2230271157,22.0214207533,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,281.534868495,28.2230271157,16.1618351672,0.0,41.9242800987,36.8599292233,10.5047003016,0.0,9.34,1.16470030161
 08/16  20:00:00,254.013702799,28.2230271157,11.1190642145,0.0,34.9369000822,32.3179380704,10.5026855912,1.16551403561,8.1725,1.16467155562
 08/16  21:00:00,186.419864831,28.2230271157,8.39119059431,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,118.889262467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938858799,0.0,2.335,1.16438858799
 08/16  23:00:00,149.394253029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,126.189340081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,113.358554088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920960037,0.0,2.335,1.16420960037
 08/17  02:00:00,111.336471763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,109.202931336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,115.492160349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,114.343319437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924509835,0.0,2.335,1.16424509835
 08/17  06:00:00,163.613358848,28.2230271157,1.0769773499,0.0,13.9747600329,18.6919646116,26.2796189127,21.5896189127,4.67,0.02
 08/17  07:00:00,169.886791159,28.2230271157,0.922519644651,0.0,13.9747600329,18.6919646116,51.7487355683,47.0587355683,4.67,0.02
 08/17  08:00:00,252.444887628,28.2230271157,3.15828987412,0.0,34.9369000822,32.3179380704,26.4656066846,17.1286468285,8.1725,1.16445985613
 08/17  09:00:00,289.666664273,28.2230271157,6.76926917472,0.0,62.886420148,41.4019203762,11.6721024761,0.0,10.5075,1.16460247607
 08/17  10:00:00,287.916532533,28.2230271157,9.47116458121,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,313.189391658,28.2230271157,11.3386644832,0.0,62.886420148,41.4019203762,11.6724204805,0.0,10.5075,1.16492048048
 08/17  12:00:00,300.540290177,28.2230271157,10.825439742,0.0,62.886420148,41.4019203762,11.6724614,0.0,10.5075,1.16496140004
 08/17  13:00:00,300.199545991,28.2230271157,10.4627868001,0.0,62.886420148,41.4019203762,11.6724650332,0.0,10.5075,1.16496503321
 08/17  14:00:00,300.813246702,28.2230271157,12.9534142128,0.0,62.886420148,41.4019203762,11.6722973574,0.0,10.5075,1.16479735738
 08/17  15:00:00,304.150985163,28.2230271157,17.2817372024,0.0,62.886420148,41.4019203762,11.6722798903,0.0,10.5075,1.16477989034
 08/17  16:00:00,304.533799082,28.2230271157,17.9128508631,0.0,62.886420148,41.4019203762,11.6723055445,0.0,10.5075,1.16480554445
 08/17  17:00:00,301.644962517,28.2230271157,16.3758736456,0.0,62.886420148,41.4019203762,11.6723487561,0.0,10.5075,1.16484875613
 08/17  18:00:00,295.859075599,28.2230271157,14.6591755111,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,287.955078467,28.2230271157,13.5919025981,0.0,41.9242800987,36.8599292233,10.5046152035,0.0,9.34,1.16461520353
 08/17  20:00:00,264.362592683,28.2230271157,10.2544321889,0.0,34.9369000822,32.3179380704,10.1472285465,0.810141792252,8.1725,1.16458675425
 08/17  21:00:00,192.219072539,28.2230271157,7.80802576432,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,124.488886069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939394801,0.0,2.335,1.16439394801
 08/17  23:00:00,153.178386019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,130.438431758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,118.572605503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,117.327631714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925807507,0.0,2.335,1.16425807507
 08/18  03:00:00,115.918289934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,140.839903043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,139.949403391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922421956,0.0,2.335,1.16422421956
 08/18  06:00:00,191.536395123,28.2230271157,1.54631631211,0.0,13.9747600329,18.6919646116,8.47072836145,3.78072836145,4.67,0.02
 08/18  07:00:00,192.328109971,28.2230271157,1.20503357048,0.0,13.9747600329,18.6919646116,31.2426938829,26.5526938829,4.67,0.02
 08/18  08:00:00,264.921007572,28.2230271157,4.11341302883,0.0,34.9369000822,32.3179380704,12.7159595692,3.37896393792,8.1725,1.16449563127
 08/18  09:00:00,305.618979062,28.2230271157,8.76116228071,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,307.993334772,28.2230271157,11.6277933764,0.0,62.886420148,41.4019203762,11.6723086827,0.0,10.5075,1.16480868268
 08/18  11:00:00,333.861050573,28.2230271157,15.8977577391,0.0,62.886420148,41.4019203762,11.6725565461,0.0,10.5075,1.16505654613
 08/18  12:00:00,335.066846719,28.2230271157,22.0791292719,0.0,62.886420148,41.4019203762,11.6726122378,0.0,10.5075,1.16511223783
 08/18  13:00:00,346.73687498,28.2230271157,28.7437611718,0.0,62.886420148,41.4019203762,11.6726132825,0.0,10.5075,1.16511328252
 08/18  14:00:00,343.48707548,28.2230271157,33.3603880204,0.0,62.886420148,41.4019203762,11.6724135889,0.0,10.5075,1.16491358894
 08/18  15:00:00,344.3649945,28.2230271157,39.4893618151,0.0,62.886420148,41.4019203762,11.6723817611,0.0,10.5075,1.16488176112
 08/18  16:00:00,348.361872322,28.2230271157,42.60027621,0.0,62.886420148,41.4019203762,11.6724105287,0.0,10.5075,1.16491052873
 08/18  17:00:00,343.602557844,28.2230271157,39.571753229,0.0,62.886420148,41.4019203762,11.6722671503,0.0,10.5075,1.16476715035
 08/18  18:00:00,331.582276707,28.2230271157,34.0915262294,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,308.459413771,28.2230271157,28.5023518428,0.0,41.9242800987,36.8599292233,10.5046855682,0.0,9.34,1.16468556815
 08/18  20:00:00,284.168268643,28.2230271157,20.408273184,0.0,34.9369000822,32.3179380704,9.33715450481,0.0,8.1725,1.16465450481
 08/18  21:00:00,213.766848196,28.2230271157,23.7352802615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,135.936658458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931253474,0.0,2.335,1.16431253474
 08/18  23:00:00,163.104987262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,144.096961563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,131.42196909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,130.83889522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553474317,0.0,1.75125,1.16428474317
 08/19  03:00:00,131.136800797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,139.600810974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,137.732072103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551017962,0.0,1.75125,1.16426017962
 08/19  06:00:00,179.875379432,28.2230271157,7.0796453281,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,188.894013853,28.2230271157,4.74291300843,0.0,6.98738001645,14.1499734587,4.65393619214,1.13143619214,3.5025,0.02
 08/19  08:00:00,254.502767623,28.2230271157,7.84446163339,0.0,20.9621400493,23.2339557645,7.00207203516,0.0,5.8375,1.16457203516
 08/19  09:00:00,289.832648466,28.2230271157,13.9095510137,0.0,41.9242800987,36.8599292233,10.5045863618,0.0,9.34,1.16458636176
 08/19  10:00:00,323.730559915,28.2230271157,18.9669725087,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
