Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  11:00:00,348.883487643,28.2230271157,27.0022670129,0.0,62.886420148,41.4019203762,11.6724343617,0.0,10.5075,1.16493436168
 08/19  12:00:00,351.649122195,28.2230271157,34.0549444728,0.0,62.886420148,41.4019203762,11.6724408797,0.0,10.5075,1.16494087972
 08/19  13:00:00,363.325955581,28.2230271157,41.1189842538,0.0,62.886420148,41.4019203762,11.6724420713,0.0,10.5075,1.16494207133
 08/19  14:00:00,363.254895297,28.2230271157,47.7676468306,0.0,62.886420148,41.4019203762,11.6724587865,0.0,10.5075,1.16495878647
 08/19  15:00:00,361.376239999,28.2230271157,52.5589760613,0.0,62.886420148,41.4019203762,11.6723073551,0.0,10.5075,1.16480735514
 08/19  16:00:00,365.208834809,28.2230271157,56.3126205899,0.0,62.886420148,41.4019203762,11.6723340785,0.0,10.5075,1.16483407853
 08/19  17:00:00,363.816293158,28.2230271157,55.3439324299,0.0,62.886420148,41.4019203762,11.6723431339,0.0,10.5075,1.16484313389
 08/19  18:00:00,306.521216661,28.2230271157,27.055777929,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,253.367746788,28.2230271157,13.9471482441,0.0,20.9621400493,23.2339557645,7.48688713007,0.484708312824,5.8375,1.16467881724
 08/19  20:00:00,250.265427523,28.2230271157,11.8829549825,0.0,20.9621400493,23.2339557645,7.0020546783,0.0,5.8375,1.1645546783
 08/19  21:00:00,183.967985283,28.2230271157,8.2469515462,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,128.024166085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561664787,0.0,1.75125,1.16436664787
 08/19  23:00:00,156.810577072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,137.022001978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,125.328561571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552117273,0.0,1.75125,1.16427117273
 08/20  02:00:00,124.334741541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,124.499061153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,132.106606633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550980978,0.0,1.75125,1.16425980978
 08/20  05:00:00,131.080000437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,168.598379336,28.2230271157,1.70880203808,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,175.443681808,28.2230271157,1.0675761739,0.0,6.98738001645,14.1499734587,24.3333758003,19.6666016351,3.5025,1.16427416516
 08/20  08:00:00,206.130791662,28.2230271157,1.04737865489,0.0,6.98738001645,14.1499734587,27.4168467134,23.8943467134,3.5025,0.02
 08/20  09:00:00,185.497603694,28.2230271157,1.06879461664,0.0,6.98738001645,14.1499734587,22.7616995076,19.2391995076,3.5025,0.02
 08/20  10:00:00,221.077094188,28.2230271157,3.36006891602,0.0,27.9495200658,27.7759469175,9.15154332995,0.981999249421,7.005,1.16454408053
 08/20  11:00:00,247.121203184,28.2230271157,4.55793337037,0.0,27.9495200658,27.7759469175,8.16963755467,0.0,7.005,1.16463755467
 08/20  12:00:00,266.190798994,28.2230271157,7.30893021809,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,267.712820854,28.2230271157,8.39727706106,0.0,41.9242800987,36.8599292233,10.504732951,0.0,9.34,1.16473295099
 08/20  14:00:00,262.626894461,28.2230271157,9.63269169218,0.0,41.9242800987,36.8599292233,10.5047131312,0.0,9.34,1.16471313118
 08/20  15:00:00,259.736442431,28.2230271157,10.7362848228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,257.64637695,28.2230271157,11.4862525353,0.0,41.9242800987,36.8599292233,10.5047763821,0.0,9.34,1.1647763821
 08/20  17:00:00,225.81521195,28.2230271157,10.0999967503,0.0,27.9495200658,27.7759469175,8.16959730185,0.0,7.005,1.16459730185
 08/20  18:00:00,227.162865635,28.2230271157,7.94851724462,0.0,13.9747600329,18.6919646116,5.03020244977,0.34020244977,4.67,0.02
 08/20  19:00:00,210.714283868,28.2230271157,6.69265103337,0.0,13.9747600329,18.6919646116,5.83450466544,0.0,4.67,1.16450466544
 08/20  20:00:00,205.664337522,28.2230271157,5.18936748687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,181.208360095,28.2230271157,4.3784870797,0.0,13.9747600329,18.6919646116,5.83435791472,0.0,4.67,1.16435791472
 08/20  22:00:00,115.841412261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,145.866030196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,120.896133132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551672423,0.0,1.75125,1.16426672423
 08/21  01:00:00,112.303825981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,110.878034091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,109.469196613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923951518,0.0,2.335,1.16423951518
 08/21  04:00:00,115.835626434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,114.783559758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,164.049512084,28.2230271157,0.527313970267,0.0,13.9747600329,18.6919646116,43.1702029712,38.4802029712,4.67,0.02
 08/21  07:00:00,171.382642538,28.2230271157,0.525101300613,0.0,13.9747600329,18.6919646116,72.9103949707,67.0759757219,4.67,1.16441924884
 08/21  08:00:00,252.736041914,28.2230271157,2.14596869849,0.0,34.9369000822,32.3179380704,41.2202170493,33.0277170493,8.1725,0.02
 08/21  09:00:00,290.318231731,28.2230271157,4.89016372345,0.0,62.886420148,41.4019203762,12.8238818708,1.15169453794,10.5075,1.16468733286
 08/21  10:00:00,287.667760978,28.2230271157,6.79964410371,0.0,62.886420148,41.4019203762,11.6721985112,0.0,10.5075,1.16469851122
 08/21  11:00:00,310.537211006,28.2230271157,7.86904123221,0.0,62.886420148,41.4019203762,11.6725426644,0.0,10.5075,1.16504266437
 08/21  12:00:00,298.88514345,28.2230271157,8.68384544281,0.0,62.886420148,41.4019203762,11.672629301,0.0,10.5075,1.165129301
 08/21  13:00:00,299.141098534,28.2230271157,10.2198055254,0.0,62.886420148,41.4019203762,11.6726258699,0.0,10.5075,1.16512586992
 08/21  14:00:00,295.660444508,28.2230271157,11.8002646893,0.0,62.886420148,41.4019203762,11.6723624339,0.0,10.5075,1.16486243392
 08/21  15:00:00,295.135661732,28.2230271157,14.2725080162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,298.949388514,28.2230271157,15.8819794061,0.0,62.886420148,41.4019203762,11.6723184902,0.0,10.5075,1.16481849022
 08/21  17:00:00,300.656024142,28.2230271157,16.9520258403,0.0,62.886420148,41.4019203762,11.6723575693,0.0,10.5075,1.16485756932
 08/21  18:00:00,293.767525871,28.2230271157,14.6109974385,0.0,41.9242800987,36.8599292233,10.5047827535,0.0,9.34,1.16478275353
 08/21  19:00:00,279.727318474,28.2230271157,11.7971677961,0.0,41.9242800987,36.8599292233,10.146694576,0.786694576006,9.34,0.02
 08/21  20:00:00,257.164545771,28.2230271157,8.50025226201,0.0,34.9369000822,32.3179380704,10.9308051761,1.59362453664,8.1725,1.16468063946
 08/21  21:00:00,184.469088092,28.2230271157,5.3420900131,0.0,13.9747600329,18.6919646116,5.83455771608,0.0,4.67,1.16455771608
 08/21  22:00:00,120.381932973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,149.978452345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,126.450845955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924231895,0.0,2.335,1.16424231895
 08/22  01:00:00,115.194550575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,114.307902854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,112.761862127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,136.274505516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992368149,0.0,2.335,1.1642368149
 08/22  05:00:00,135.763734996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,185.698485597,28.2230271157,0.698914235123,0.0,13.9747600329,18.6919646116,36.8340827117,32.1440827117,4.67,0.02
 08/22  07:00:00,185.674813773,28.2230271157,0.637622403428,0.0,13.9747600329,18.6919646116,67.13148962,61.297136024,4.67,1.16435359597
 08/22  08:00:00,256.310245999,28.2230271157,2.45682274359,0.0,34.9369000822,32.3179380704,35.9728003004,27.7803003004,8.1725,0.02
 08/22  09:00:00,293.792603928,28.2230271157,5.3955232413,0.0,62.886420148,41.4019203762,11.6721226194,0.0,10.5075,1.16462261941
 08/22  10:00:00,291.696489459,28.2230271157,7.24131837725,0.0,62.886420148,41.4019203762,11.6723071393,0.0,10.5075,1.16480713929
 08/22  11:00:00,317.524646388,28.2230271157,9.51595873512,0.0,62.886420148,41.4019203762,11.672479438,0.0,10.5075,1.16497943798
 08/22  12:00:00,313.166637633,28.2230271157,11.4837197984,0.0,62.886420148,41.4019203762,11.6725667955,0.0,10.5075,1.16506679546
 08/22  13:00:00,318.424234694,28.2230271157,13.3044213887,0.0,62.886420148,41.4019203762,11.6725640086,0.0,10.5075,1.16506400857
 08/22  14:00:00,314.090574679,28.2230271157,16.3712235457,0.0,62.886420148,41.4019203762,11.6723009638,0.0,10.5075,1.16480096382
 08/22  15:00:00,314.617606702,28.2230271157,20.2840801488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,316.150339615,28.2230271157,21.5814393673,0.0,62.886420148,41.4019203762,11.6722574443,0.0,10.5075,1.16475744434
 08/22  17:00:00,314.109447255,28.2230271157,20.8896218508,0.0,62.886420148,41.4019203762,11.672297167,0.0,10.5075,1.16479716703
 08/22  18:00:00,305.097019427,28.2230271157,17.044722064,0.0,41.9242800987,36.8599292233,10.5047228315,0.0,9.34,1.16472283153
 08/22  19:00:00,281.73632687,28.2230271157,13.1980107701,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,264.277956871,28.2230271157,10.1225982789,0.0,34.9369000822,32.3179380704,10.101057599,0.763936479966,8.1725,1.16462111905
 08/22  21:00:00,189.201381665,28.2230271157,7.21973623307,0.0,13.9747600329,18.6919646116,5.83449851173,0.0,4.67,1.16449851173
 08/22  22:00:00,128.038346142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,156.298422436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,134.091890071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924683842,0.0,2.335,1.16424683842
 08/23  01:00:00,121.817379345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,120.249867727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,118.69146494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,125.345990184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924145177,0.0,2.335,1.16424145177
 08/23  05:00:00,123.580712974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,173.909741671,28.2230271157,1.09828620979,0.0,13.9747600329,18.6919646116,18.2189163469,13.5289163469,4.67,0.02
 08/23  07:00:00,182.977316883,28.2230271157,0.969048015561,0.0,13.9747600329,18.6919646116,45.2330606681,39.3986692232,4.67,1.16439144495
 08/23  08:00:00,264.242102957,28.2230271157,3.45090881351,0.0,34.9369000822,32.3179380704,17.4791619001,9.28666190013,8.1725,0.02
 08/23  09:00:00,302.042814877,28.2230271157,7.35377621534,0.0,62.886420148,41.4019203762,11.6720648705,0.0,10.5075,1.16456487049
 08/23  10:00:00,302.68900096,28.2230271157,9.75511497654,0.0,62.886420148,41.4019203762,11.672250223,0.0,10.5075,1.16475022297
 08/23  11:00:00,325.393498048,28.2230271157,12.1966275329,0.0,62.886420148,41.4019203762,11.672423457,0.0,10.5075,1.16492345697
 08/23  12:00:00,322.334986705,28.2230271157,14.7218792329,0.0,62.886420148,41.4019203762,11.6725115384,0.0,10.5075,1.16501153842
 08/23  13:00:00,335.022812471,28.2230271157,21.5365514487,0.0,62.886420148,41.4019203762,11.6725094353,0.0,10.5075,1.1650094353
 08/23  14:00:00,331.683546704,28.2230271157,26.5578755822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,332.024399046,28.2230271157,30.8366075987,0.0,62.886420148,41.4019203762,11.6723657445,0.0,10.5075,1.16486574455
 08/23  16:00:00,333.578716055,28.2230271157,32.1186086649,0.0,62.886420148,41.4019203762,11.6723911185,0.0,10.5075,1.16489111846
 08/23  17:00:00,329.443620218,28.2230271157,29.6606695023,0.0,62.886420148,41.4019203762,11.6724342276,0.0,10.5075,1.16493422765
 08/23  18:00:00,316.643175928,28.2230271157,23.8206270192,0.0,41.9242800987,36.8599292233,10.5048455986,0.0,9.34,1.16484559862
 08/23  19:00:00,301.349743092,28.2230271157,17.9699621258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,282.244915345,28.2230271157,13.2617967574,0.0,34.9369000822,32.3179380704,9.33721781198,0.0,8.1725,1.16471781198
 08/23  21:00:00,205.443523229,28.2230271157,12.9535635737,0.0,13.9747600329,18.6919646116,5.83444597508,0.0,4.67,1.16444597508
 08/23  22:00:00,131.89929368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,160.102273755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,140.412405198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919461357,0.0,2.335,1.16419461357
 08/24  01:00:00,129.220953599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,128.742249052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,127.410848904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,134.837175629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992529793,0.0,2.335,1.1642529793
 08/24  05:00:00,133.79257858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,185.755333965,28.2230271157,3.67380426243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,195.422229199,28.2230271157,2.861873212,0.0,13.9747600329,18.6919646116,8.18174502333,2.3474052422,4.67,1.16433978114
 08/24  08:00:00,275.398953712,28.2230271157,6.86580418891,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,315.247565641,28.2230271157,12.3828154079,0.0,62.886420148,41.4019203762,11.6721606254,0.0,10.5075,1.16466062535
 08/24  10:00:00,318.686753011,28.2230271157,15.3207260879,0.0,62.886420148,41.4019203762,11.6722001306,0.0,10.5075,1.16470013056
 08/24  11:00:00,338.632245571,28.2230271157,19.2774432354,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,343.980195268,28.2230271157,27.4541040281,0.0,62.886420148,41.4019203762,12.8176367407,0.0,10.5075,2.31013674074
 08/24  13:00:00,357.196731317,28.2230271157,35.9201975938,0.0,62.886420148,41.4019203762,11.6724614685,0.0,10.5075,1.16496146846
 08/24  14:00:00,356.743169003,28.2230271157,41.6760184847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,352.585306674,28.2230271157,45.0259776024,0.0,62.886420148,41.4019203762,11.6723182144,0.0,10.5075,1.16481821441
 08/24  16:00:00,353.097875358,28.2230271157,46.3058233512,0.0,62.886420148,41.4019203762,11.6723443496,0.0,10.5075,1.16484434958
 08/24  17:00:00,350.354515236,28.2230271157,44.4744237725,0.0,62.886420148,41.4019203762,11.6723881903,0.0,10.5075,1.16488819027
 08/24  18:00:00,335.527091009,28.2230271157,36.8718491225,0.0,41.9242800987,36.8599292233,10.5048001197,0.0,9.34,1.1648001197
 08/24  19:00:00,319.650892875,28.2230271157,29.8796309248,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,295.628063659,28.2230271157,21.055760481,0.0,34.9369000822,32.3179380704,9.33717278323,0.0,8.1725,1.16467278323
 08/24  21:00:00,219.863731947,28.2230271157,23.6605042674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,135.41770505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939958472,0.0,2.335,1.16439958472
 08/24  23:00:00,162.399992664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,142.592706927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,131.063710881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922956898,0.0,2.335,1.16422956898
 08/25  02:00:00,129.441874598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,128.490859074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,154.354244181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920842844,0.0,2.335,1.16420842844
 08/25  05:00:00,153.423992329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,206.383234668,28.2230271157,3.95055474988,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,208.52022033,28.2230271157,3.3847019465,0.0,13.9747600329,18.6919646116,6.89710956037,1.06271742393,4.67,1.16439213645
 08/25  08:00:00,279.448598322,28.2230271157,8.25433398168,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,319.177950243,28.2230271157,13.5698250884,0.0,62.886420148,41.4019203762,11.6721173389,0.0,10.5075,1.16461733892
 08/25  10:00:00,321.373497518,28.2230271157,16.4053001532,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,344.609704599,28.2230271157,23.3299825747,0.0,62.886420148,41.4019203762,11.6725870437,0.0,10.5075,1.16508704374
 08/25  12:00:00,347.995738782,28.2230271157,31.0934238664,0.0,62.886420148,41.4019203762,11.6726322609,0.0,10.5075,1.16513226087
 08/25  13:00:00,356.346009895,28.2230271157,35.9021570157,0.0,62.886420148,41.4019203762,11.6726403432,0.0,10.5075,1.16514034322
 08/25  14:00:00,352.659868804,28.2230271157,39.694881045,0.0,62.886420148,41.4019203762,11.6724763263,0.0,10.5075,1.16497632627
 08/25  15:00:00,348.474351276,28.2230271157,42.6542086567,0.0,62.886420148,41.4019203762,11.6722781566,0.0,10.5075,1.16477815661
 08/25  16:00:00,348.849810686,28.2230271157,43.3026457431,0.0,62.886420148,41.4019203762,11.6723050181,0.0,10.5075,1.16480501811
 08/25  17:00:00,346.778849375,28.2230271157,41.8122982033,0.0,62.886420148,41.4019203762,11.6723496241,0.0,10.5075,1.16484962406
 08/25  18:00:00,332.481226206,28.2230271157,34.5244782206,0.0,41.9242800987,36.8599292233,10.5047621492,0.0,9.34,1.16476214921
 08/25  19:00:00,307.88328927,28.2230271157,27.8029647692,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,288.547406542,28.2230271157,20.8686529321,0.0,34.9369000822,32.3179380704,9.33713529848,0.0,8.1725,1.16463529848
 08/25  21:00:00,216.564518789,28.2230271157,25.6066723504,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,136.771737115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940095807,0.0,2.335,1.16440095807
 08/25  23:00:00,165.055240303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,146.956161189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,133.035126982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552278395,0.0,1.75125,1.16427278395
 08/26  02:00:00,131.850763469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,130.820617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,137.084691929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155146786,0.0,1.75125,1.1642646786
 08/26  05:00:00,134.505205272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,176.614362454,28.2230271157,5.714690324,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,186.091791863,28.2230271157,4.13603163387,0.0,6.98738001645,14.1499734587,5.96987943164,1.30291956217,3.5025,1.16445986947
 08/26  08:00:00,248.966517057,28.2230271157,6.19571324915,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,282.478894942,28.2230271157,11.4602024789,0.0,41.9242800987,36.8599292233,10.5046119343,0.0,9.34,1.16461193429
 08/26  10:00:00,313.731276286,28.2230271157,14.9026676241,0.0,62.886420148,41.4019203762,11.6723606413,0.0,10.5075,1.16486064132
 08/26  11:00:00,333.553476903,28.2230271157,16.7286749319,0.0,62.886420148,41.4019203762,11.6724483018,0.0,10.5075,1.16494830182
 08/26  12:00:00,332.561303496,28.2230271157,21.1080746231,0.0,62.886420148,41.4019203762,11.6725033816,0.0,10.5075,1.16500338157
 08/26  13:00:00,346.187962074,28.2230271157,29.2050085968,0.0,62.886420148,41.4019203762,11.6725177755,0.0,10.5075,1.16501777553
 08/26  14:00:00,345.871188137,28.2230271157,34.7154791278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,342.273601366,28.2230271157,37.7840778105,0.0,62.886420148,41.4019203762,11.6724250754,0.0,10.5075,1.16492507541
 08/26  16:00:00,345.545501293,28.2230271157,40.9802637817,0.0,62.886420148,41.4019203762,11.6722681299,0.0,10.5075,1.16476812994
 08/26  17:00:00,344.349738236,28.2230271157,40.0852648383,0.0,62.886420148,41.4019203762,11.6722871819,0.0,10.5075,1.16478718188
 08/26  18:00:00,315.177163625,28.2230271157,30.8105663348,0.0,34.9369000822,32.3179380704,9.33726647974,0.0,8.1725,1.16476647974
 08/26  19:00:00,267.575001554,28.2230271157,20.1201021445,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,258.482870174,28.2230271157,14.7093882376,0.0,20.9621400493,23.2339557645,7.00210585016,0.0,5.8375,1.16460585016
 08/26  21:00:00,199.812843421,28.2230271157,17.9454298638,0.0,6.98738001645,14.1499734587,4.66697682017,0.0,3.5025,1.16447682017
 08/26  22:00:00,134.440896098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,161.761618267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,143.272858119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559048272,0.0,1.75125,1.16434048272
 08/27  01:00:00,132.464458759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,130.828846951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,130.108499906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915493949,0.0,1.75125,1.164243949
 08/27  04:00:00,138.112931462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,136.777293397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,178.021407196,28.2230271157,5.73967039629,0.0,6.98738001645,14.1499734587,4.66675159852,0.0,3.5025,1.16425159852
 08/27  07:00:00,187.266327372,28.2230271157,3.97421508604,0.0,6.98738001645,14.1499734587,4.71283529623,1.19033529623,3.5025,0.02
 08/27  08:00:00,222.621339133,28.2230271157,4.76167728266,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,208.232259789,28.2230271157,6.1970326027,0.0,6.98738001645,14.1499734587,4.66686008328,0.0,3.5025,1.16436008328
 08/27  10:00:00,247.490805659,28.2230271157,11.422640163,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,273.042206036,28.2230271157,14.305266094,0.0,27.9495200658,27.7759469175,8.16969252518,0.0,7.005,1.16469252518
 08/27  12:00:00,309.705164687,28.2230271157,26.294600081,0.0,41.9242800987,36.8599292233,10.5047628609,0.0,9.34,1.16476286088
 08/27  13:00:00,320.17210708,28.2230271157,32.2532182862,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,315.927999611,28.2230271157,37.7266605737,0.0,41.9242800987,36.8599292233,10.5046061249,0.0,9.34,1.16460612489
 08/27  15:00:00,319.161961394,28.2230271157,46.0111618242,0.0,41.9242800987,36.8599292233,10.5046268793,0.0,9.34,1.16462687928
 08/27  16:00:00,322.901246188,28.2230271157,49.4832682399,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,290.780919792,28.2230271157,46.3270398412,0.0,27.9495200658,27.7759469175,8.16965107826,0.0,7.005,1.16465107826
 08/27  18:00:00,282.186438031,28.2230271157,35.0399865005,0.0,13.9747600329,18.6919646116,5.83457664798,0.0,4.67,1.16457664798
 08/27  19:00:00,261.470217303,28.2230271157,25.3110103562,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,254.298568215,28.2230271157,21.0524476428,0.0,13.9747600329,18.6919646116,5.83447586876,0.0,4.67,1.16447586876
 08/27  21:00:00,233.868527357,28.2230271157,33.0058186013,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,136.956995375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,163.327703605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155160356,0.0,1.75125,1.1642660356
 08/27  24:00:00,145.390885855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,136.205762159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,134.307402556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923254666,0.0,2.335,1.16423254666
 08/28  03:00:00,133.603724412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,141.617952917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,139.481831213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919723883,0.0,2.335,1.16419723883
 08/28  06:00:00,194.43730093,28.2230271157,7.81121340361,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,201.335147452,28.2230271157,5.56774440751,0.0,13.9747600329,18.6919646116,5.84491327351,1.15491327351,4.67,0.02
 08/28  08:00:00,280.253296405,28.2230271157,8.85049993858,0.0,34.9369000822,32.3179380704,9.3370309857,0.0,8.1725,1.1645309857
 08/28  09:00:00,318.841742901,28.2230271157,13.5464717503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,320.12776676,28.2230271157,17.0576092885,0.0,62.886420148,41.4019203762,11.6722319109,0.0,10.5075,1.16473191092
 08/28  11:00:00,345.136445702,28.2230271157,24.6898264808,0.0,62.886420148,41.4019203762,11.6724883788,0.0,10.5075,1.16498837882
 08/28  12:00:00,347.789155672,28.2230271157,32.2331949387,0.0,62.886420148,41.4019203762,11.6725511525,0.0,10.5075,1.16505115254
 08/28  13:00:00,365.31767686,28.2230271157,42.9055920461,0.0,62.886420148,41.4019203762,11.6725586743,0.0,10.5075,1.16505867433
 08/28  14:00:00,366.813693371,28.2230271157,52.6232214686,0.0,62.886420148,41.4019203762,11.6723635545,0.0,10.5075,1.1648635545
 08/28  15:00:00,365.673878062,28.2230271157,57.8555586769,0.0,62.886420148,41.4019203762,11.6723374262,0.0,10.5075,1.1648374262
 08/28  16:00:00,368.498606158,28.2230271157,61.2819920117,0.0,62.886420148,41.4019203762,11.67237254,0.0,10.5075,1.16487253997
 08/28  17:00:00,364.472144907,28.2230271157,57.1847522557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,349.785919277,28.2230271157,47.8399037832,0.0,41.9242800987,36.8599292233,10.5048449277,0.0,9.34,1.16484492769
 08/28  19:00:00,329.984579672,28.2230271157,37.3422714688,0.0,41.9242800987,36.8599292233,10.5046573475,0.0,9.34,1.1646573475
 08/28  20:00:00,303.703774191,28.2230271157,26.6403220847,0.0,34.9369000822,32.3179380704,9.33713155641,0.0,8.1725,1.16463155641
 08/28  21:00:00,224.715799164,28.2230271157,27.6472550872,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,135.57926871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,160.977462915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930097004,0.0,2.335,1.16430097004
 08/28  24:00:00,140.903189287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,131.419882602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,130.896443971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922340071,0.0,2.335,1.16422340071
 08/29  03:00:00,130.00592992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,158.194544572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,157.233096549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,213.518166129,28.2230271157,5.8765568568,0.0,13.9747600329,18.6919646116,5.83425199803,0.0,4.67,1.16425199803
 08/29  07:00:00,205.815447987,28.2230271157,3.45053031124,0.0,13.9747600329,18.6919646116,5.32625392067,0.636253920669,4.67,0.02
 08/29  08:00:00,270.967631302,28.2230271157,6.21462931041,0.0,34.9369000822,32.3179380704,9.3370228849,0.0,8.1725,1.1645228849
 08/29  09:00:00,307.269811508,28.2230271157,10.1717588269,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,307.709828874,28.2230271157,12.378193759,0.0,62.886420148,41.4019203762,11.6722248703,0.0,10.5075,1.16472487031
 08/29  11:00:00,328.466064057,28.2230271157,14.3158257542,0.0,62.886420148,41.4019203762,11.6724825295,0.0,10.5075,1.1649825295
 08/29  12:00:00,323.539914821,28.2230271157,16.0561417202,0.0,62.886420148,41.4019203762,11.6725462957,0.0,10.5075,1.16504629571
 08/29  13:00:00,330.090347367,28.2230271157,18.3059930128,0.0,62.886420148,41.4019203762,11.6725547317,0.0,10.5075,1.16505473171
 08/29  14:00:00,333.303976301,28.2230271157,26.121421048,0.0,62.886420148,41.4019203762,11.672360263,0.0,10.5075,1.16486026303
 08/29  15:00:00,332.31597071,28.2230271157,30.0660708522,0.0,62.886420148,41.4019203762,11.6723349415,0.0,10.5075,1.16483494146
 08/29  16:00:00,338.951763442,28.2230271157,34.9717121567,0.0,62.886420148,41.4019203762,11.6723709448,0.0,10.5075,1.16487094482
 08/29  17:00:00,343.407259431,28.2230271157,38.3117129647,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,329.087790337,28.2230271157,31.2591011064,0.0,41.9242800987,36.8599292233,10.5048441371,0.0,9.34,1.16484413706
 08/29  19:00:00,304.619569885,28.2230271157,25.2868680627,0.0,41.9242800987,36.8599292233,10.5046571554,0.0,9.34,1.16465715538
 08/29  20:00:00,292.747107839,28.2230271157,24.2519298032,0.0,34.9369000822,32.3179380704,9.33713210594,0.0,8.1725,1.16463210594
 08/29  21:00:00,221.791204458,28.2230271157,29.1315221553,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,136.851491677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,164.370701614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993016828,0.0,2.335,1.1643016828
 08/29  24:00:00,146.2020133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,134.793996338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,134.271686704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922433298,0.0,2.335,1.16422433298
 08/30  03:00:00,133.216122521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,140.779704693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,139.60677551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,199.856537745,28.2230271157,8.56678212315,0.0,13.9747600329,18.6919646116,5.83425315361,0.0,4.67,1.16425315361
 08/30  07:00:00,204.063234603,28.2230271157,6.23842158405,0.0,13.9747600329,18.6919646116,5.87490488919,1.18490488919,4.67,0.02
 08/30  08:00:00,283.104033206,28.2230271157,9.63854153328,0.0,34.9369000822,32.3179380704,9.33702493759,0.0,8.1725,1.16452493759
 08/30  09:00:00,323.720517066,28.2230271157,15.3246195757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,330.158037083,28.2230271157,21.9816327159,0.0,62.886420148,41.4019203762,11.6722279959,0.0,10.5075,1.16472799586
 08/30  11:00:00,356.703965347,28.2230271157,32.7210117764,0.0,62.886420148,41.4019203762,11.6724868581,0.0,10.5075,1.16498685814
 08/30  12:00:00,361.204840564,28.2230271157,40.8859597625,0.0,62.886420148,41.4019203762,11.672551648,0.0,10.5075,1.16505164804
 08/30  13:00:00,366.19505747,28.2230271157,42.9243844337,0.0,62.886420148,41.4019203762,11.6725610421,0.0,10.5075,1.16506104211
 08/30  14:00:00,355.660785883,28.2230271157,42.8521802375,0.0,62.886420148,41.4019203762,11.6723672682,0.0,10.5075,1.16486726817
 08/30  15:00:00,348.041191975,28.2230271157,43.2606371511,0.0,62.886420148,41.4019203762,11.6723427974,0.0,10.5075,1.16484279742
 08/30  16:00:00,346.121583097,28.2230271157,42.136553671,0.0,62.886420148,41.4019203762,11.6723797172,0.0,10.5075,1.16487971719
 08/30  17:00:00,343.515139928,28.2230271157,40.3880367057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,330.63052269,28.2230271157,34.1706586625,0.0,41.9242800987,36.8599292233,10.5048537577,0.0,9.34,1.1648537577
 08/30  19:00:00,321.986879268,28.2230271157,29.4790207459,0.0,41.9242800987,36.8599292233,10.5046674235,0.0,9.34,1.16466742352
 08/30  20:00:00,298.134804318,28.2230271157,23.065303344,0.0,34.9369000822,32.3179380704,9.33714315163,0.0,8.1725,1.16464315163
 08/30  21:00:00,223.910714706,28.2230271157,26.7577428946,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,136.202753831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,163.979813171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931290688,0.0,2.335,1.16431290688
 08/30  24:00:00,146.051800652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,134.263443596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,132.296496704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992357849,0.0,2.335,1.1642357849
 08/31  03:00:00,130.882635231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,138.128309426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,136.445754174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920110252,0.0,2.335,1.16420110252
 08/31  06:00:00,193.844120865,28.2230271157,6.36824984147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,196.151353256,28.2230271157,4.25071293452,0.0,13.9747600329,18.6919646116,5.79461885544,1.10461885544,4.67,0.02
 08/31  08:00:00,270.371202288,28.2230271157,6.18817089177,0.0,34.9369000822,32.3179380704,9.33703756656,0.0,8.1725,1.16453756656
 08/31  09:00:00,301.060418518,28.2230271157,8.73880780882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,296.401777196,28.2230271157,8.99998602686,0.0,62.886420148,41.4019203762,11.6722417008,0.0,10.5075,1.16474170084
 08/31  11:00:00,316.35965784,28.2230271157,10.0599808792,0.0,62.886420148,41.4019203762,11.672501803,0.0,10.5075,1.16500180301
 08/31  12:00:00,307.341871829,28.2230271157,10.467519852,0.0,62.886420148,41.4019203762,11.6725676499,0.0,10.5075,1.16506764988
 08/31  13:00:00,306.417781732,28.2230271157,10.0477344667,0.0,62.886420148,41.4019203762,11.6725780451,0.0,10.5075,1.16507804513
 08/31  14:00:00,297.223872027,28.2230271157,9.58220181358,0.0,62.886420148,41.4019203762,11.6723850089,0.0,10.5075,1.16488500895
 08/31  15:00:00,289.420030184,28.2230271157,8.71960743586,0.0,62.886420148,41.4019203762,11.6723614322,0.0,10.5075,1.16486143224
 08/31  16:00:00,284.638585352,28.2230271157,7.50982554938,0.0,62.886420148,41.4019203762,11.6723992938,0.0,10.5075,1.16489929377
 08/31  17:00:00,284.531530189,28.2230271157,7.29064924597,0.0,62.886420148,41.4019203762,10.7440235545,0.0,10.5075,0.236523554507
 08/31  18:00:00,280.886667863,28.2230271157,6.60586898885,0.0,41.9242800987,36.8599292233,10.2881843986,0.0,9.34,0.948184398604
 08/31  19:00:00,273.066333463,28.2230271157,5.95368769561,0.0,41.9242800987,36.8599292233,10.5046886081,0.0,9.34,1.16468860806
 08/31  20:00:00,255.305864697,28.2230271157,4.50906856643,0.0,34.9369000822,32.3179380704,9.33716514868,0.0,8.1725,1.16466514868
 08/31  21:00:00,184.04427544,28.2230271157,2.55366175347,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,123.827873906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993253925,0.0,2.335,1.1643253925
 08/31  23:00:00,155.842570602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,135.533839833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,126.292709852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,123.727119194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925814106,0.0,2.335,1.16425814106
 09/01  03:00:00,120.254225182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,148.239699846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,148.740723652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922367621,0.0,2.335,1.16422367621
 09/01  06:00:00,206.92605288,28.2230271157,2.46014683641,0.0,13.9747600329,18.6919646116,7.01471784927,2.32471784927,4.67,0.02
 09/01  07:00:00,207.859604353,28.2230271157,2.01131722451,0.0,13.9747600329,18.6919646116,7.35359546233,2.66359546233,4.67,0.02
 09/01  08:00:00,275.454404604,28.2230271157,5.29818591326,0.0,34.9369000822,32.3179380704,9.33706111543,0.0,8.1725,1.16456111543
 09/01  09:00:00,314.088106325,28.2230271157,10.0432206282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,317.352439248,28.2230271157,14.2307103323,0.0,62.886420148,41.4019203762,11.6722663446,0.0,10.5075,1.16476634463
 09/01  11:00:00,345.323470499,28.2230271157,24.9327711878,0.0,62.886420148,41.4019203762,11.6725276773,0.0,10.5075,1.16502767731
 09/01  12:00:00,347.801290822,28.2230271157,35.5045133142,0.0,62.886420148,41.4019203762,11.6725945834,0.0,10.5075,1.16509458341
 09/01  13:00:00,356.336125802,28.2230271157,46.791654004,0.0,62.886420148,41.4019203762,11.67260602,0.0,10.5075,1.16510602001
 09/01  14:00:00,353.045061613,28.2230271157,56.6841739817,0.0,62.886420148,41.4019203762,11.6724137638,0.0,10.5075,1.16491376377
 09/01  15:00:00,353.322495129,28.2230271157,65.6600116731,0.0,62.886420148,41.4019203762,11.6723911235,0.0,10.5075,1.1648911235
 09/01  16:00:00,348.201915928,28.2230271157,63.2657357084,0.0,62.886420148,41.4019203762,11.6724299511,0.0,10.5075,1.16492995107
 09/01  17:00:00,344.217895801,28.2230271157,60.1662889529,0.0,62.886420148,41.4019203762,11.6722947864,0.0,10.5075,1.16479478637
 09/01  18:00:00,333.356943465,28.2230271157,51.4622427114,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,315.318245135,28.2230271157,41.1165067931,0.0,41.9242800987,36.8599292233,10.5047210308,0.0,9.34,1.16472103078
 09/01  20:00:00,282.099523302,28.2230271157,27.6414533209,0.0,34.9369000822,32.3179380704,9.33719837874,0.0,8.1725,1.16469837874
 09/01  21:00:00,211.443191986,28.2230271157,28.4987884203,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,127.373380433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993589481,0.0,2.335,1.1643589481
 09/01  23:00:00,156.112343702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,136.044501584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,120.329945573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553486772,0.0,1.75125,1.16428486772
 09/02  02:00:00,117.984049117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,116.246381602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,124.10060741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,123.067888882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549325604,0.0,1.75125,1.16424325604
 09/02  06:00:00,169.814296999,28.2230271157,4.49339329253,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,178.000117644,28.2230271157,4.12493483744,0.0,6.98738001645,14.1499734587,5.75822975385,1.0912714315,3.5025,1.16445832235
 09/02  08:00:00,246.060896464,28.2230271157,6.88132465261,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,282.35804444,28.2230271157,12.2064444506,0.0,41.9242800987,36.8599292233,10.5045256848,0.0,9.34,1.16452568484
 09/02  10:00:00,320.748256191,28.2230271157,23.3907526215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,358.769658829,28.2230271157,39.2008648805,0.0,62.886420148,41.4019203762,11.6725218255,0.0,10.5075,1.16502182554
 09/02  12:00:00,360.799810416,28.2230271157,49.8644734533,0.0,62.886420148,41.4019203762,11.6725392059,0.0,10.5075,1.16503920589
 09/02  13:00:00,371.892875821,28.2230271157,61.7555689154,0.0,62.886420148,41.4019203762,11.6725514469,0.0,10.5075,1.16505144693
 09/02  14:00:00,367.25310303,28.2230271157,73.1625967347,0.0,62.886420148,41.4019203762,11.6723810391,0.0,10.5075,1.16488103907
 09/02  15:00:00,359.108149591,28.2230271157,74.905532851,0.0,62.886420148,41.4019203762,11.6724362662,0.0,10.5075,1.16493626623
 09/02  16:00:00,359.298175185,28.2230271157,74.953052848,0.0,62.886420148,41.4019203762,11.6722814826,0.0,10.5075,1.1647814826
 09/02  17:00:00,356.02271189,28.2230271157,72.2868130545,0.0,62.886420148,41.4019203762,11.6723039249,0.0,10.5075,1.16480392491
 09/02  18:00:00,323.10597614,28.2230271157,56.2071446553,0.0,34.9369000822,32.3179380704,9.33728324206,0.0,8.1725,1.16478324206
 09/02  19:00:00,274.677161902,28.2230271157,39.1936855013,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  20:00:00,256.073501612,28.2230271157,26.6618378074,0.0,20.9621400493,23.2339557645,7.0020817725,0.0,5.8375,1.1645817725
 09/02  21:00:00,199.010910616,28.2230271157,25.8999454676,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,126.144108261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568838199,0.0,1.75125,1.16443838199
 09/02  23:00:00,157.37107978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,137.107686426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560365917,0.0,1.75125,1.16435365917
 09/03  01:00:00,122.526252047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,122.740713659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,121.088708064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547923654,0.0,1.75125,1.16422923654
 09/03  04:00:00,129.319959255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,128.691580109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,181.143254574,28.2230271157,11.3002860941,0.0,6.98738001645,14.1499734587,3.87463967444,0.352139674437,3.5025,0.02
 09/03  07:00:00,185.656428346,28.2230271157,7.43935019738,0.0,6.98738001645,14.1499734587,6.02727368403,1.36042459252,3.5025,1.16434909152
 09/03  08:00:00,223.504086722,28.2230271157,7.9359374739,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,208.319200833,28.2230271157,10.4832549417,0.0,6.98738001645,14.1499734587,4.6669006026,0.0,3.5025,1.1644006026
 09/03  10:00:00,249.11998571,28.2230271157,20.225202092,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,280.811599382,28.2230271157,28.9563367362,0.0,27.9495200658,27.7759469175,8.1696979923,0.0,7.005,1.1646979923
 09/03  12:00:00,311.017026925,28.2230271157,39.4688020309,0.0,41.9242800987,36.8599292233,10.5046303007,0.0,9.34,1.1646303007
 09/03  13:00:00,311.559342611,28.2230271157,39.016523803,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,302.001922824,28.2230271157,38.2574613604,0.0,41.9242800987,36.8599292233,10.5046323186,0.0,9.34,1.16463231864
 09/03  15:00:00,296.852656543,28.2230271157,39.3256229873,0.0,41.9242800987,36.8599292233,10.5046622606,0.0,9.34,1.16466226064
 09/03  16:00:00,298.225750749,28.2230271157,39.4661209291,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,272.515732679,28.2230271157,41.2528096815,0.0,27.9495200658,27.7759469175,8.16968954974,0.0,7.005,1.16468954974
 09/03  18:00:00,272.654976099,28.2230271157,35.4626398691,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,256.184195751,28.2230271157,25.9570024915,0.0,13.9747600329,18.6919646116,5.83462534462,0.0,4.67,1.16462534462
 09/03  20:00:00,244.41267481,28.2230271157,21.3951888135,0.0,13.9747600329,18.6919646116,5.83448438323,0.0,4.67,1.16448438323
 09/03  21:00:00,217.453975484,28.2230271157,23.8258645741,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,133.866132532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,162.852328013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548126726,0.0,1.75125,1.16423126726
 09/03  24:00:00,145.383945328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,132.871342305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,130.529813363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551577754,0.0,1.75125,1.16426577754
 09/04  03:00:00,129.097087623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,136.908679417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,136.129569821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549365546,0.0,1.75125,1.16424365546
 09/04  06:00:00,182.981581851,28.2230271157,6.88600521183,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  07:00:00,187.47557391,28.2230271157,4.79207838319,0.0,6.98738001645,14.1499734587,4.68840505366,1.16590505366,3.5025,0.02
 09/04  08:00:00,220.935174993,28.2230271157,4.77073542783,0.0,6.98738001645,14.1499734587,4.66687483872,0.0,3.5025,1.16437483872
 09/04  09:00:00,205.716426517,28.2230271157,5.64911934077,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,240.329904232,28.2230271157,9.14015564447,0.0,27.9495200658,27.7759469175,8.1696148362,0.0,7.005,1.1646148362
 09/04  11:00:00,268.521363683,28.2230271157,11.9212393967,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,301.731613614,28.2230271157,20.6954004162,0.0,41.9242800987,36.8599292233,10.5046895587,0.0,9.34,1.16468955873
 09/04  13:00:00,315.146743661,28.2230271157,28.9306926154,0.0,41.9242800987,36.8599292233,10.5047311838,0.0,9.34,1.1647311838
 09/04  14:00:00,311.953130871,28.2230271157,35.4441690963,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,311.75365886,28.2230271157,40.9021032593,0.0,41.9242800987,36.8599292233,10.5047294145,0.0,9.34,1.16472941455
 09/04  16:00:00,312.46291163,28.2230271157,43.5238895713,0.0,41.9242800987,36.8599292233,10.5046407793,0.0,9.34,1.16464077932
 09/04  17:00:00,280.087619585,28.2230271157,41.4168327578,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,273.67323743,28.2230271157,31.3285707683,0.0,13.9747600329,18.6919646116,5.83459547734,0.0,4.67,1.16459547734
 09/04  19:00:00,260.059108008,28.2230271157,24.3332722415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,247.10065244,28.2230271157,18.2283818433,0.0,13.9747600329,18.6919646116,5.83452447409,0.0,4.67,1.16452447409
 09/04  21:00:00,222.628502894,28.2230271157,24.4990132749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,135.199008787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560524738,0.0,1.75125,1.16435524738
 09/04  23:00:00,163.045995172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,143.201802684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,131.461364564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924863327,0.0,2.335,1.16424863327
 09/05  02:00:00,130.152986609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,129.558229921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,157.540128846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922724237,0.0,2.335,1.16422724237
 09/05  05:00:00,155.95051281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,212.631546831,28.2230271157,5.10208823329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  07:00:00,207.044706885,28.2230271157,3.32599694215,0.0,13.9747600329,18.6919646116,7.58999383595,1.75563996289,4.67,1.16435387305
 09/05  08:00:00,275.082332914,28.2230271157,6.92504824563,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,312.422129845,28.2230271157,11.1468238986,0.0,62.886420148,41.4019203762,11.6720911984,0.0,10.5075,1.16459119839
 09/05  10:00:00,308.284231588,28.2230271157,12.7602026913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
