Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  11:00:00,329.079217041,28.2230271157,14.7261785263,0.0,62.886420148,41.4019203762,11.6725777664,0.0,10.5075,1.16507776644
 09/05  12:00:00,331.048571859,28.2230271157,21.1109465206,0.0,62.886420148,41.4019203762,11.6726347044,0.0,10.5075,1.16513470439
 09/05  13:00:00,343.375754161,28.2230271157,27.7115498595,0.0,62.886420148,41.4019203762,11.6726538747,0.0,10.5075,1.16515387468
 09/05  14:00:00,338.673580323,28.2230271157,32.1172908707,0.0,62.886420148,41.4019203762,11.6724983046,0.0,10.5075,1.16499830463
 09/05  15:00:00,337.139342826,28.2230271157,36.1857174115,0.0,62.886420148,41.4019203762,11.6724240909,0.0,10.5075,1.16492409091
 09/05  16:00:00,336.766579503,28.2230271157,37.4645527041,0.0,62.886420148,41.4019203762,11.6723454642,0.0,10.5075,1.16484546416
 09/05  17:00:00,332.413454728,28.2230271157,36.5257345767,0.0,62.886420148,41.4019203762,11.6724009623,0.0,10.5075,1.16490096228
 09/05  18:00:00,315.360961421,28.2230271157,29.3375979666,0.0,41.9242800987,36.8599292233,10.5048223208,0.0,9.34,1.16482232077
 09/05  19:00:00,289.703855862,28.2230271157,21.1396792047,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,261.024692108,28.2230271157,14.5067499788,0.0,34.9369000822,32.3179380704,9.33720293559,0.0,8.1725,1.16470293559
 09/05  21:00:00,191.911754487,28.2230271157,14.6555573825,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,122.76596329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939525491,0.0,2.335,1.16439525491
 09/05  23:00:00,151.708974993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,128.428415304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,116.514648505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926670399,0.0,2.335,1.16426670399
 09/06  02:00:00,115.086743297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,113.503726237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,120.40135612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924850229,0.0,2.335,1.16424850229
 09/06  05:00:00,119.515539068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,174.226454916,28.2230271157,1.71373923025,0.0,13.9747600329,18.6919646116,10.0745785166,5.38457851661,4.67,0.02
 09/06  07:00:00,179.240511853,28.2230271157,1.19619084011,0.0,13.9747600329,18.6919646116,36.6007413385,30.766399053,4.67,1.16434228557
 09/06  08:00:00,261.284964339,28.2230271157,3.65711345678,0.0,34.9369000822,32.3179380704,15.8480631954,7.65556319543,8.1725,0.02
 09/06  09:00:00,299.970271025,28.2230271157,7.72948126757,0.0,62.886420148,41.4019203762,11.6721782125,0.0,10.5075,1.1646782125
 09/06  10:00:00,299.706026175,28.2230271157,10.1953847606,0.0,62.886420148,41.4019203762,11.6722304389,0.0,10.5075,1.16473043889
 09/06  11:00:00,326.55692141,28.2230271157,13.4321436728,0.0,62.886420148,41.4019203762,11.672420626,0.0,10.5075,1.16492062604
 09/06  12:00:00,326.256931651,28.2230271157,19.2082829981,0.0,62.886420148,41.4019203762,11.6725240526,0.0,10.5075,1.16502405261
 09/06  13:00:00,336.199788895,28.2230271157,25.7698099205,0.0,62.886420148,41.4019203762,11.6725355878,0.0,10.5075,1.16503558785
 09/06  14:00:00,330.408745434,28.2230271157,30.6436581327,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,325.351538067,28.2230271157,33.8667818616,0.0,62.886420148,41.4019203762,11.6724019293,0.0,10.5075,1.16490192926
 09/06  16:00:00,323.008084475,28.2230271157,34.612784639,0.0,62.886420148,41.4019203762,11.6724404258,0.0,10.5075,1.16494042576
 09/06  17:00:00,321.277175991,28.2230271157,34.6283909476,0.0,62.886420148,41.4019203762,11.6723039586,0.0,10.5075,1.16480395861
 09/06  18:00:00,308.882814233,28.2230271157,28.0045990544,0.0,41.9242800987,36.8599292233,10.5047414267,0.0,9.34,1.16474142675
 09/06  19:00:00,292.275438932,28.2230271157,18.4825087798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,264.266218958,28.2230271157,12.9318079653,0.0,34.9369000822,32.3179380704,9.33714998522,0.0,8.1725,1.16464998522
 09/06  21:00:00,190.938711109,28.2230271157,10.2811183314,0.0,13.9747600329,18.6919646116,5.83453620732,0.0,4.67,1.16453620732
 09/06  22:00:00,121.637197641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,152.29719397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,130.775892467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922162215,0.0,2.335,1.16422162215
 09/07  01:00:00,118.566318871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,117.571761679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,116.421319904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,123.891427799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922022064,0.0,2.335,1.16422022064
 09/07  05:00:00,123.501206681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,179.270475036,28.2230271157,2.50261521756,0.0,13.9747600329,18.6919646116,6.27539604718,1.58539604718,4.67,0.02
 09/07  07:00:00,185.163210186,28.2230271157,1.79870044122,0.0,13.9747600329,18.6919646116,20.5650316142,14.7306866649,4.67,1.16434494926
 09/07  08:00:00,265.834490032,28.2230271157,4.65221523627,0.0,34.9369000822,32.3179380704,8.88879424515,0.696294245154,8.1725,0.02
 09/07  09:00:00,304.361638372,28.2230271157,8.74371594939,0.0,62.886420148,41.4019203762,11.6721310181,0.0,10.5075,1.16463101808
 09/07  10:00:00,306.941982706,28.2230271157,11.8454315885,0.0,62.886420148,41.4019203762,11.672332973,0.0,10.5075,1.16483297302
 09/07  11:00:00,333.817495592,28.2230271157,16.1685976342,0.0,62.886420148,41.4019203762,11.6725245635,0.0,10.5075,1.1650245635
 09/07  12:00:00,334.365356282,28.2230271157,22.4001253921,0.0,62.886420148,41.4019203762,11.6726294158,0.0,10.5075,1.16512941579
 09/07  13:00:00,342.700490365,28.2230271157,27.4560893327,0.0,62.886420148,41.4019203762,11.6726421232,0.0,10.5075,1.16514212325
 09/07  14:00:00,337.737140298,28.2230271157,32.3198111849,0.0,62.886420148,41.4019203762,11.6723888194,0.0,10.5075,1.16488881939
 09/07  15:00:00,334.938811558,28.2230271157,35.5304102991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,334.571517684,28.2230271157,36.2142293009,0.0,62.886420148,41.4019203762,11.6723589175,0.0,10.5075,1.16485891753
 09/07  17:00:00,332.672570432,28.2230271157,35.9903826596,0.0,62.886420148,41.4019203762,11.6724139024,0.0,10.5075,1.16491390243
 09/07  18:00:00,320.61422794,28.2230271157,29.7198782095,0.0,41.9242800987,36.8599292233,10.5048524341,0.0,9.34,1.16485243413
 09/07  19:00:00,307.974465948,28.2230271157,22.6182681334,0.0,41.9242800987,36.8599292233,10.5046237978,0.0,9.34,1.16462379779
 09/07  20:00:00,284.618508193,28.2230271157,17.1095706498,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,212.480161191,28.2230271157,18.872352286,0.0,13.9747600329,18.6919646116,5.83452785507,0.0,4.67,1.16452785507
 09/07  22:00:00,134.217239002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,162.226005461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,141.697449398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920695343,0.0,2.335,1.16420695343
 09/08  01:00:00,127.106407974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,125.09420834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,123.249651533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920604871,0.0,2.335,1.16420604871
 09/08  04:00:00,149.883381172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,146.95820383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,202.822832283,28.2230271157,2.73818712475,0.0,13.9747600329,18.6919646116,5.09796013738,0.407960137379,4.67,0.02
 09/08  07:00:00,199.103502327,28.2230271157,1.84549127936,0.0,13.9747600329,18.6919646116,20.223490113,14.3890632876,4.67,1.16442682532
 09/08  08:00:00,267.748305672,28.2230271157,4.84775832812,0.0,34.9369000822,32.3179380704,9.2618469727,1.0693469727,8.1725,0.02
 09/08  09:00:00,305.454634484,28.2230271157,9.0344585626,0.0,62.886420148,41.4019203762,11.6721729887,0.0,10.5075,1.16467298874
 09/08  10:00:00,307.118593084,28.2230271157,11.9163654783,0.0,62.886420148,41.4019203762,11.6722737396,0.0,10.5075,1.16477373962
 09/08  11:00:00,332.361069976,28.2230271157,15.8414796427,0.0,62.886420148,41.4019203762,11.6724192129,0.0,10.5075,1.16491921289
 09/08  12:00:00,331.358630625,28.2230271157,21.7527119287,0.0,62.886420148,41.4019203762,11.6725105609,0.0,10.5075,1.16501056088
 09/08  13:00:00,342.457067752,28.2230271157,28.9138267727,0.0,62.886420148,41.4019203762,11.6725277324,0.0,10.5075,1.16502773244
 09/08  14:00:00,336.870058715,28.2230271157,33.52979385,0.0,62.886420148,41.4019203762,11.6725109647,0.0,10.5075,1.16501096472
 09/08  15:00:00,334.597296411,28.2230271157,37.5603480491,0.0,62.886420148,41.4019203762,11.6722781339,0.0,10.5075,1.16477813394
 09/08  16:00:00,334.122262691,28.2230271157,39.1238961583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,329.469967346,28.2230271157,36.8385142233,0.0,62.886420148,41.4019203762,11.6723449459,0.0,10.5075,1.16484494585
 09/08  18:00:00,315.447275582,28.2230271157,29.0397207677,0.0,41.9242800987,36.8599292233,10.5047998215,0.0,9.34,1.16479982146
 09/08  19:00:00,292.859088531,28.2230271157,21.2606238399,0.0,41.9242800987,36.8599292233,10.5047508586,0.0,9.34,1.16475085859
 09/08  20:00:00,266.128577374,28.2230271157,14.5729873665,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  21:00:00,198.347414547,28.2230271157,15.9055473777,0.0,13.9747600329,18.6919646116,5.83453448817,0.0,4.67,1.16453448817
 09/08  22:00:00,131.364561708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.925907735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924881968,0.0,2.335,1.16424881968
 09/08  24:00:00,141.218370671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,126.307104351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,125.015451238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554424349,0.0,1.75125,1.16429424349
 09/09  03:00:00,124.148510922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,131.288531145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,129.987620173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,173.43045142,28.2230271157,2.65836047891,0.0,6.98738001645,14.1499734587,4.66679263083,0.0,3.5025,1.16429263083
 09/09  07:00:00,178.467150823,28.2230271157,1.6859960543,0.0,6.98738001645,14.1499734587,11.784938498,8.26243849804,3.5025,0.02
 09/09  08:00:00,243.400679219,28.2230271157,4.04410368546,0.0,20.9621400493,23.2339557645,7.50746306172,0.505460078866,5.8375,1.16450298285
 09/09  09:00:00,277.126861835,28.2230271157,9.06134171255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,311.116385215,28.2230271157,13.649534741,0.0,62.886420148,41.4019203762,11.6722893326,0.0,10.5075,1.16478933265
 09/09  11:00:00,337.972221427,28.2230271157,18.4615306532,0.0,62.886420148,41.4019203762,11.6725009403,0.0,10.5075,1.16500094031
 09/09  12:00:00,339.696781423,28.2230271157,25.3932911243,0.0,62.886420148,41.4019203762,11.6725424125,0.0,10.5075,1.16504241251
 09/09  13:00:00,351.811181251,28.2230271157,32.5302724079,0.0,62.886420148,41.4019203762,11.6725665846,0.0,10.5075,1.16506658464
 09/09  14:00:00,347.135294985,28.2230271157,36.4144656612,0.0,62.886420148,41.4019203762,11.6723693946,0.0,10.5075,1.16486939456
 09/09  15:00:00,344.242620367,28.2230271157,39.3710947823,0.0,62.886420148,41.4019203762,11.6724305455,0.0,10.5075,1.1649305455
 09/09  16:00:00,346.127200226,28.2230271157,41.1960790864,0.0,62.886420148,41.4019203762,11.6722796273,0.0,10.5075,1.1647796273
 09/09  17:00:00,341.060400521,28.2230271157,38.558964647,0.0,62.886420148,41.4019203762,11.6723075104,0.0,10.5075,1.16480751043
 09/09  18:00:00,310.251571367,28.2230271157,28.6975667083,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/09  19:00:00,274.453850983,28.2230271157,21.2135608001,0.0,20.9621400493,23.2339557645,7.00215712972,0.0,5.8375,1.16465712972
 09/09  20:00:00,256.059404715,28.2230271157,15.5560675439,0.0,20.9621400493,23.2339557645,7.00204668537,0.0,5.8375,1.16454668537
 09/09  21:00:00,200.845265435,28.2230271157,18.9951248644,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,134.658489542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561772081,0.0,1.75125,1.16436772081
 09/09  23:00:00,163.017788757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,144.018432563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,131.057311037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552956532,0.0,1.75125,1.16427956532
 09/10  02:00:00,130.51485205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,129.384069416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,136.621812535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552508215,0.0,1.75125,1.16427508215
 09/10  05:00:00,134.528959262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,178.257965159,28.2230271157,4.56161265562,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,184.198014729,28.2230271157,3.23750480184,0.0,6.98738001645,14.1499734587,5.84636004576,1.17956137623,3.5025,1.16429866953
 09/10  08:00:00,218.836306676,28.2230271157,3.70890593991,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,206.805000521,28.2230271157,5.80060225351,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,245.478459567,28.2230271157,10.8667612579,0.0,27.9495200658,27.7759469175,8.16958816375,0.0,7.005,1.16458816375
 09/10  11:00:00,270.427563909,28.2230271157,12.7470672483,0.0,27.9495200658,27.7759469175,8.16970083022,0.0,7.005,1.16470083022
 09/10  12:00:00,308.082572699,28.2230271157,24.9069427757,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,323.278862257,28.2230271157,34.5224332999,0.0,41.9242800987,36.8599292233,10.50465584,0.0,9.34,1.16465583998
 09/10  14:00:00,318.644198329,28.2230271157,40.5956162449,0.0,41.9242800987,36.8599292233,10.5046596075,0.0,9.34,1.16465960754
 09/10  15:00:00,317.478370701,28.2230271157,45.5561563459,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,317.982821497,28.2230271157,47.3665324222,0.0,41.9242800987,36.8599292233,10.5047336938,0.0,9.34,1.16473369381
 09/10  17:00:00,283.707831362,28.2230271157,44.7305384133,0.0,27.9495200658,27.7759469175,8.16973306694,0.0,7.005,1.16473306694
 09/10  18:00:00,276.857076791,28.2230271157,36.0465662341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,268.490341888,28.2230271157,29.23363033,0.0,13.9747600329,18.6919646116,5.8345200463,0.0,4.67,1.1645200463
 09/10  20:00:00,250.947316263,28.2230271157,22.1873466431,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,229.583996887,28.2230271157,29.9092496219,0.0,13.9747600329,18.6919646116,5.83441776701,0.0,4.67,1.16441776701
 09/10  22:00:00,137.345140635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,165.802744841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552341971,0.0,1.75125,1.16427341971
 09/10  24:00:00,147.923605654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,135.456255663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,133.194404287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,132.719493318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921908525,0.0,2.335,1.16421908525
 09/11  04:00:00,140.959992213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,138.999136462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,200.692422382,28.2230271157,9.18388551792,0.0,13.9747600329,18.6919646116,6.14290319204,0.308789161931,4.67,1.16411403011
 09/11  07:00:00,207.46891356,28.2230271157,7.08742846723,0.0,13.9747600329,18.6919646116,5.89236189895,1.20236189895,4.67,0.02
 09/11  08:00:00,286.557870447,28.2230271157,10.6282042773,0.0,34.9369000822,32.3179380704,9.33697382561,0.0,8.1725,1.16447382561
 09/11  09:00:00,327.034437736,28.2230271157,16.5065334046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  10:00:00,333.114163807,28.2230271157,23.9964937828,0.0,62.886420148,41.4019203762,11.6722488058,0.0,10.5075,1.16474880581
 09/11  11:00:00,358.186248976,28.2230271157,33.7205668653,0.0,62.886420148,41.4019203762,11.6725754564,0.0,10.5075,1.16507545644
 09/11  12:00:00,362.604676247,28.2230271157,42.3256021105,0.0,62.886420148,41.4019203762,11.6726714941,0.0,10.5075,1.16517149406
 09/11  13:00:00,374.419163893,28.2230271157,51.0811401046,0.0,62.886420148,41.4019203762,11.6726928743,0.0,10.5075,1.16519287431
 09/11  14:00:00,373.464250255,28.2230271157,61.1642524795,0.0,62.886420148,41.4019203762,11.6724764841,0.0,10.5075,1.16497648415
 09/11  15:00:00,369.205060982,28.2230271157,66.3368579505,0.0,62.886420148,41.4019203762,11.672261773,0.0,10.5075,1.16476177299
 09/11  16:00:00,367.720060188,28.2230271157,69.5844409348,0.0,62.886420148,41.4019203762,11.6723133863,0.0,10.5075,1.16481338633
 09/11  17:00:00,350.949049095,28.2230271157,59.6828319541,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,336.668363212,28.2230271157,50.0413000182,0.0,41.9242800987,36.8599292233,10.504800756,0.0,9.34,1.16480075597
 09/11  19:00:00,325.009848236,28.2230271157,38.3828586551,0.0,41.9242800987,36.8599292233,10.504624286,0.0,9.34,1.16462428595
 09/11  20:00:00,286.836149297,28.2230271157,28.3430469576,0.0,34.9369000822,32.3179380704,9.3371123133,0.0,8.1725,1.1646123133
 09/11  21:00:00,211.552920499,28.2230271157,27.0581595316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,121.121826084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,149.305462672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992847655,0.0,2.335,1.1642847655
 09/11  24:00:00,126.014554434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,112.703648367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,110.268368418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921126778,0.0,2.335,1.16421126778
 09/12  03:00:00,108.238101585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,134.201565649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,131.042024877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,184.120391852,28.2230271157,2.45413068892,0.0,13.9747600329,18.6919646116,15.656198986,9.82195488493,4.67,1.16424410103
 09/12  07:00:00,175.664714112,28.2230271157,1.55720720772,0.0,13.9747600329,18.6919646116,45.1475643539,40.4575643539,4.67,0.02
 09/12  08:00:00,245.173503008,28.2230271157,3.81094934825,0.0,34.9369000822,32.3179380704,32.4672323098,23.1302009416,8.1725,1.16453136814
 09/12  09:00:00,283.036666906,28.2230271157,7.30582003429,0.0,62.886420148,41.4019203762,10.7286589767,0.201158976727,10.5075,0.02
 09/12  10:00:00,279.29666802,28.2230271157,9.33659858263,0.0,62.886420148,41.4019203762,11.6722531058,0.0,10.5075,1.16475310579
 09/12  11:00:00,313.26235836,28.2230271157,12.0425850687,0.0,62.886420148,41.4019203762,11.6725331875,0.0,10.5075,1.16503318754
 09/12  12:00:00,310.437443951,28.2230271157,14.9208489907,0.0,62.886420148,41.4019203762,11.672615703,0.0,10.5075,1.16511570299
 09/12  13:00:00,313.566752756,28.2230271157,19.158341498,0.0,62.886420148,41.4019203762,11.6726417149,0.0,10.5075,1.16514171491
 09/12  14:00:00,309.241640813,28.2230271157,24.3177354846,0.0,62.886420148,41.4019203762,11.672459942,0.0,10.5075,1.16495994198
 09/12  15:00:00,310.203441669,28.2230271157,29.623987804,0.0,62.886420148,41.4019203762,11.6722614588,0.0,10.5075,1.16476145877
 09/12  16:00:00,312.368600741,28.2230271157,31.6626217964,0.0,62.886420148,41.4019203762,11.672311506,0.0,10.5075,1.16481150605
 09/12  17:00:00,307.445418,28.2230271157,29.6762673056,0.0,62.886420148,41.4019203762,11.6723798395,0.0,10.5075,1.16487983955
 09/12  18:00:00,296.682125523,28.2230271157,24.1398218717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,272.968723687,28.2230271157,16.4233406405,0.0,41.9242800987,36.8599292233,11.2332143848,0.728552767447,9.34,1.16466161736
 09/12  20:00:00,238.176676702,28.2230271157,11.5799133637,0.0,34.9369000822,32.3179380704,10.9609040975,1.6237502131,8.1725,1.16465388443
 09/12  21:00:00,169.488339193,28.2230271157,9.43388976402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,105.576436206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937905745,0.0,2.335,1.16437905745
 09/12  23:00:00,136.888202363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,112.059940532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,101.6630602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927156094,0.0,2.335,1.16427156094
 09/13  02:00:00,101.617528646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,101.525380453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,108.774466881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,108.446502276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924666868,0.0,2.335,1.16424666868
 09/13  06:00:00,164.929894353,28.2230271157,1.61271346753,0.0,13.9747600329,18.6919646116,26.7767785477,22.0867785477,4.67,0.02
 09/13  07:00:00,169.884997782,28.2230271157,1.21500352413,0.0,13.9747600329,18.6919646116,46.3521436605,41.6621436605,4.67,0.02
 09/13  08:00:00,255.350977989,28.2230271157,3.72868449864,0.0,34.9369000822,32.3179380704,22.6211870386,13.284204366,8.1725,1.16448267257
 09/13  09:00:00,300.405667829,28.2230271157,8.14792270724,0.0,62.886420148,41.4019203762,11.6721517706,0.0,10.5075,1.16465177055
 09/13  10:00:00,304.01300904,28.2230271157,11.1730817015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,333.411645141,28.2230271157,16.0538539528,0.0,62.886420148,41.4019203762,11.6726222665,0.0,10.5075,1.16512226645
 09/13  12:00:00,340.071789254,28.2230271157,26.0214412878,0.0,62.886420148,41.4019203762,11.6725754791,0.0,10.5075,1.16507547908
 09/13  13:00:00,352.656554188,28.2230271157,33.3298571104,0.0,62.886420148,41.4019203762,11.6726062526,0.0,10.5075,1.16510625264
 09/13  14:00:00,348.242269127,28.2230271157,38.9910418091,0.0,62.886420148,41.4019203762,11.6724594099,0.0,10.5075,1.16495940988
 09/13  15:00:00,348.885642312,28.2230271157,45.048207965,0.0,62.886420148,41.4019203762,11.6722773232,0.0,10.5075,1.16477732318
 09/13  16:00:00,349.14861874,28.2230271157,45.2013155548,0.0,62.886420148,41.4019203762,11.6723258051,0.0,10.5075,1.16482580506
 09/13  17:00:00,346.664199008,28.2230271157,43.8014128717,0.0,62.886420148,41.4019203762,11.6723926371,0.0,10.5075,1.16489263714
 09/13  18:00:00,334.125623504,28.2230271157,38.4858369613,0.0,41.9242800987,36.8599292233,10.5048232151,0.0,9.34,1.16482321511
 09/13  19:00:00,319.488994602,28.2230271157,27.5691737786,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  20:00:00,285.352459475,28.2230271157,17.7413899785,0.0,34.9369000822,32.3179380704,9.33721159602,0.0,8.1725,1.16471159602
 09/13  21:00:00,215.250537131,28.2230271157,21.3942404408,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,135.841120354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940792793,0.0,2.335,1.16440792793
 09/13  23:00:00,164.225866347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,143.102167023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992014799,0.0,2.335,1.1642014799
 09/14  01:00:00,128.122345916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,126.193363488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,122.989854644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,128.357011792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920280583,0.0,2.335,1.16420280583
 09/14  05:00:00,124.411251484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,179.785306426,28.2230271157,3.10050426378,0.0,13.9747600329,18.6919646116,4.96279834497,0.272798344968,4.67,0.02
 09/14  07:00:00,184.20328473,28.2230271157,2.41450977413,0.0,13.9747600329,18.6919646116,14.8919519947,9.05758500154,4.67,1.16436699313
 09/14  08:00:00,264.459530319,28.2230271157,5.36265371093,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,303.94730919,28.2230271157,10.2321154316,0.0,62.886420148,41.4019203762,11.6722177535,0.0,10.5075,1.16471775352
 09/14  10:00:00,303.490258294,28.2230271157,13.5817953061,0.0,62.886420148,41.4019203762,11.6722802777,0.0,10.5075,1.16478027774
 09/14  11:00:00,330.957180504,28.2230271157,19.7123951874,0.0,62.886420148,41.4019203762,11.672484983,0.0,10.5075,1.16498498305
 09/14  12:00:00,326.11348266,28.2230271157,26.904148473,0.0,62.886420148,41.4019203762,11.6726016169,0.0,10.5075,1.16510161687
 09/14  13:00:00,324.75864466,28.2230271157,30.9067601561,0.0,62.886420148,41.4019203762,11.672624819,0.0,10.5075,1.16512481896
 09/14  14:00:00,315.141469515,28.2230271157,31.1828627476,0.0,62.886420148,41.4019203762,11.6723781116,0.0,10.5075,1.16487811158
 09/14  15:00:00,309.600480883,28.2230271157,31.3347260903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,307.302965234,28.2230271157,30.0499496125,0.0,62.886420148,41.4019203762,11.6723572773,0.0,10.5075,1.16485727725
 09/14  17:00:00,302.334646953,28.2230271157,26.8959632899,0.0,62.886420148,41.4019203762,11.6724225937,0.0,10.5075,1.1649225937
 09/14  18:00:00,292.355905452,28.2230271157,21.1091252153,0.0,41.9242800987,36.8599292233,10.504869765,0.0,9.34,1.16486976497
 09/14  19:00:00,282.231189776,28.2230271157,16.4802573282,0.0,41.9242800987,36.8599292233,10.5046473514,0.0,9.34,1.1646473514
 09/14  20:00:00,250.484958614,28.2230271157,12.3732030794,0.0,34.9369000822,32.3179380704,8.93581383815,0.743313838151,8.1725,0.02
 09/14  21:00:00,180.320973241,28.2230271157,10.3315229488,0.0,13.9747600329,18.6919646116,5.83455813768,0.0,4.67,1.16455813768
 09/14  22:00:00,108.66043985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,139.014586617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,113.545817672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923843118,0.0,2.335,1.16423843118
 09/15  01:00:00,102.029201459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,100.941635939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,99.1026972244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924039179,0.0,2.335,1.16424039179
 09/15  04:00:00,123.504530998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,122.190703549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,174.532805802,28.2230271157,0.959674836645,0.0,13.9747600329,18.6919646116,50.6933788234,46.0033788234,4.67,0.02
 09/15  07:00:00,166.574653776,28.2230271157,0.775610276434,0.0,13.9747600329,18.6919646116,80.1761757679,74.3417748875,4.67,1.16440088042
 09/15  08:00:00,236.242203594,28.2230271157,2.47128274967,0.0,34.9369000822,32.3179380704,58.1390076677,49.9465076677,8.1725,0.02
 09/15  09:00:00,270.724049011,28.2230271157,5.06752196575,0.0,62.886420148,41.4019203762,28.1096797499,16.4374561156,10.5075,1.16472363424
 09/15  10:00:00,263.664254719,28.2230271157,6.93694976003,0.0,62.886420148,41.4019203762,12.3585229311,0.686187647977,10.5075,1.16483528317
 09/15  11:00:00,295.520220368,28.2230271157,9.18019482671,0.0,62.886420148,41.4019203762,11.6724931511,0.0,10.5075,1.16499315108
 09/15  12:00:00,283.986369507,28.2230271157,10.8394797291,0.0,62.886420148,41.4019203762,11.6725963653,0.0,10.5075,1.16509636535
 09/15  13:00:00,283.900501689,28.2230271157,12.7103977073,0.0,62.886420148,41.4019203762,11.672624249,0.0,10.5075,1.165124249
 09/15  14:00:00,279.41991301,28.2230271157,14.6670492302,0.0,62.886420148,41.4019203762,11.6724121996,0.0,10.5075,1.16491219959
 09/15  15:00:00,278.600306328,28.2230271157,18.105665111,0.0,62.886420148,41.4019203762,11.6723914646,0.0,10.5075,1.16489146464
 09/15  16:00:00,281.50780638,28.2230271157,20.2677062411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,279.848539933,28.2230271157,19.6840457414,0.0,62.886420148,41.4019203762,11.6724688322,0.0,10.5075,1.16496883223
 09/15  18:00:00,274.126777062,28.2230271157,16.9032048835,0.0,41.9242800987,36.8599292233,10.5047522387,0.0,9.34,1.16475223866
 09/15  19:00:00,255.967107945,28.2230271157,13.7095979958,0.0,41.9242800987,36.8599292233,10.8809485941,0.376212343709,9.34,1.16473625037
 09/15  20:00:00,227.61377111,28.2230271157,9.73132292018,0.0,34.9369000822,32.3179380704,9.15362604807,0.961126048068,8.1725,0.02
 09/15  21:00:00,160.064481746,28.2230271157,5.6715823331,0.0,13.9747600329,18.6919646116,5.83456060664,0.0,4.67,1.16456060664
 09/15  22:00:00,100.185430286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,131.986130327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932314078,0.0,2.335,1.16432314078
 09/15  24:00:00,105.29312095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,92.6977833429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,91.6535064708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155463138,0.0,1.75125,1.1642963138
 09/16  03:00:00,90.8291045869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,97.6472439261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,96.3091512084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552528779,0.0,1.75125,1.16427528779
 09/16  06:00:00,136.84980211,28.2230271157,0.204493306476,0.0,6.98738001645,14.1499734587,75.8410768243,72.3185768243,3.5025,0.02
 09/16  07:00:00,139.359817095,28.2230271157,0.155569069821,0.0,6.98738001645,14.1499734587,105.764139507,102.241639507,3.5025,0.02
 09/16  08:00:00,205.688062715,28.2230271157,1.14778285441,0.0,20.9621400493,23.2339557645,74.796807961,67.7947613093,5.8375,1.16454665174
 09/16  09:00:00,235.090111644,28.2230271157,3.82564157289,0.0,41.9242800987,36.8599292233,35.4347480142,24.9301627389,9.34,1.16458527536
 09/16  10:00:00,263.210110303,28.2230271157,6.27788728099,0.0,62.886420148,41.4019203762,12.1063215361,1.57882153606,10.5075,0.02
 09/16  11:00:00,296.838723722,28.2230271157,9.42152828423,0.0,62.886420148,41.4019203762,11.6724772301,0.0,10.5075,1.16497723007
 09/16  12:00:00,287.03398179,28.2230271157,11.2846339811,0.0,62.886420148,41.4019203762,11.6725149265,0.0,10.5075,1.16501492648
 09/16  13:00:00,287.888878676,28.2230271157,13.2041356046,0.0,62.886420148,41.4019203762,11.672547196,0.0,10.5075,1.16504719603
 09/16  14:00:00,288.451397063,28.2230271157,17.0704139147,0.0,62.886420148,41.4019203762,11.6723917891,0.0,10.5075,1.16489178908
 09/16  15:00:00,289.036227644,28.2230271157,21.5131150686,0.0,62.886420148,41.4019203762,11.6724669442,0.0,10.5075,1.16496694417
 09/16  16:00:00,293.107219479,28.2230271157,24.9715015931,0.0,62.886420148,41.4019203762,11.6723274981,0.0,10.5075,1.16482749815
 09/16  17:00:00,294.303076863,28.2230271157,25.8097834007,0.0,62.886420148,41.4019203762,11.6723689314,0.0,10.5075,1.16486893135
 09/16  18:00:00,268.757242734,28.2230271157,17.4294337985,0.0,34.9369000822,32.3179380704,9.33736596774,0.0,8.1725,1.16486596774
 09/16  19:00:00,223.826067832,28.2230271157,10.4699954605,0.0,20.9621400493,23.2339557645,7.05332650768,1.19582650768,5.8375,0.02
 09/16  20:00:00,208.885704357,28.2230271157,7.39626497808,0.0,20.9621400493,23.2339557645,8.14197881282,1.13980281827,5.8375,1.16467599455
 09/16  21:00:00,153.98452719,28.2230271157,4.44288305452,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,101.389311602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569186101,0.0,1.75125,1.16444186101
 09/16  23:00:00,132.789022163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,106.421185885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155455436,0.0,1.75125,1.1642955436
 09/17  01:00:00,95.640022919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,94.0835469481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,94.1498685375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552726375,0.0,1.75125,1.16427726375
 09/17  04:00:00,101.271291209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,99.5135162564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,139.816570335,28.2230271157,0.13866853707,0.0,6.98738001645,14.1499734587,71.7836598346,67.1168620122,3.5025,1.16429782246
 09/17  07:00:00,144.03805801,28.2230271157,0.241202722505,0.0,6.98738001645,14.1499734587,91.9310572705,88.4085572705,3.5025,0.02
 09/17  08:00:00,180.112442244,28.2230271157,0.784863275983,0.0,6.98738001645,14.1499734587,66.2489229994,62.7264229994,3.5025,0.02
 09/17  09:00:00,160.920598763,28.2230271157,1.32669488792,0.0,6.98738001645,14.1499734587,38.8272557261,34.1604052127,3.5025,1.1643505134
 09/17  10:00:00,201.501712477,28.2230271157,4.22927662955,0.0,27.9495200658,27.7759469175,10.436156012,3.41115601199,7.005,0.02
 09/17  11:00:00,237.730151195,28.2230271157,7.70052799968,0.0,27.9495200658,27.7759469175,8.1695678038,0.0,7.005,1.1645678038
 09/17  12:00:00,259.47084514,28.2230271157,12.2067005206,0.0,41.9242800987,36.8599292233,10.5046492304,0.0,9.34,1.16464923038
 09/17  13:00:00,263.000951226,28.2230271157,15.4376111887,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,262.752288731,28.2230271157,19.4402721548,0.0,41.9242800987,36.8599292233,10.5046749661,0.0,9.34,1.1646749661
 09/17  15:00:00,262.045512056,28.2230271157,23.1332742217,0.0,41.9242800987,36.8599292233,10.5047200253,0.0,9.34,1.16472002533
 09/17  16:00:00,263.570265875,28.2230271157,24.6209665124,0.0,41.9242800987,36.8599292233,10.504652881,0.0,9.34,1.16465288103
 09/17  17:00:00,230.52163138,28.2230271157,21.5735844469,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,228.30798226,28.2230271157,14.4551570711,0.0,13.9747600329,18.6919646116,5.83458420241,0.0,4.67,1.16458420241
 09/17  19:00:00,212.855185362,28.2230271157,9.44841414571,0.0,13.9747600329,18.6919646116,6.06114902721,1.37114902721,4.67,0.02
 09/17  20:00:00,200.402770045,28.2230271157,6.95253529454,0.0,13.9747600329,18.6919646116,6.45753784738,0.623024145864,4.67,1.16451370152
 09/17  21:00:00,175.653023266,28.2230271157,6.3080559535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,105.300715186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557973395,0.0,1.75125,1.16432973395
 09/17  23:00:00,136.98607668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,112.279504698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,102.751267011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926832325,0.0,2.335,1.16426832325
 09/18  02:00:00,100.459151283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,98.7271468809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,104.614733205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,103.019332302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924548029,0.0,2.335,1.16424548029
 09/18  06:00:00,154.768546241,28.2230271157,0.719117740743,0.0,13.9747600329,18.6919646116,57.6783417259,52.9883417259,4.67,0.02
 09/18  07:00:00,157.58395227,28.2230271157,0.734021442216,0.0,13.9747600329,18.6919646116,82.2462763663,77.5562763663,4.67,0.02
 09/18  08:00:00,235.421747687,28.2230271157,2.67997775135,0.0,34.9369000822,32.3179380704,54.8734660472,45.5364153843,8.1725,1.16455066293
 09/18  09:00:00,271.804519067,28.2230271157,6.08400266144,0.0,62.886420148,41.4019203762,19.4887676139,7.81660176851,10.5075,1.16466584543
 09/18  10:00:00,267.244636033,28.2230271157,9.60209719792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,300.952207765,28.2230271157,12.9671295679,0.0,62.886420148,41.4019203762,11.6725320937,0.0,10.5075,1.16503209365
 09/18  12:00:00,294.514148475,28.2230271157,16.9023553444,0.0,62.886420148,41.4019203762,11.6726102741,0.0,10.5075,1.16511027414
 09/18  13:00:00,300.336125513,28.2230271157,22.826451416,0.0,62.886420148,41.4019203762,11.6726495852,0.0,10.5075,1.16514958524
 09/18  14:00:00,303.835554082,28.2230271157,30.8044082114,0.0,62.886420148,41.4019203762,11.6725093274,0.0,10.5075,1.16500932738
 09/18  15:00:00,306.502311569,28.2230271157,37.6527663458,0.0,62.886420148,41.4019203762,11.6723333451,0.0,10.5075,1.1648333451
 09/18  16:00:00,308.802709241,28.2230271157,39.9455735313,0.0,62.886420148,41.4019203762,11.672390035,0.0,10.5075,1.16489003503
 09/18  17:00:00,301.579207572,28.2230271157,34.8987527725,0.0,62.886420148,41.4019203762,11.6724652031,0.0,10.5075,1.16496520309
 09/18  18:00:00,291.011767073,28.2230271157,27.0268000613,0.0,41.9242800987,36.8599292233,10.5047210208,0.0,9.34,1.16472102083
 09/18  19:00:00,277.99394707,28.2230271157,19.7557162949,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  20:00:00,247.833675516,28.2230271157,15.4575100555,0.0,34.9369000822,32.3179380704,9.67422314891,0.337080171017,8.1725,1.16464297789
 09/18  21:00:00,180.020425051,28.2230271157,13.7575202856,0.0,13.9747600329,18.6919646116,5.8345407311,0.0,4.67,1.1645407311
 09/18  22:00:00,106.326709278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,138.655521347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,114.35540226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922712738,0.0,2.335,1.16422712738
 09/19  01:00:00,102.371430744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,101.04598951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,99.7979589868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,126.690139693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923080904,0.0,2.335,1.16423080904
 09/19  05:00:00,126.071331806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,181.764823911,28.2230271157,2.85041559391,0.0,13.9747600329,18.6919646116,12.6738952237,7.98389522373,4.67,0.02
 09/19  07:00:00,176.538143965,28.2230271157,2.3819762407,0.0,13.9747600329,18.6919646116,35.3319864177,29.4976211336,4.67,1.16436528407
 09/19  08:00:00,244.949419749,28.2230271157,5.60408290713,0.0,34.9369000822,32.3179380704,17.0363547776,8.84385477757,8.1725,0.02
 09/19  09:00:00,282.283904648,28.2230271157,9.54849032427,0.0,62.886420148,41.4019203762,11.6721721458,0.0,10.5075,1.16467214577
 09/19  10:00:00,277.127387902,28.2230271157,12.7152211631,0.0,62.886420148,41.4019203762,11.6722166695,0.0,10.5075,1.16471666954
 09/19  11:00:00,313.273189184,28.2230271157,17.0825141337,0.0,62.886420148,41.4019203762,11.6726108608,0.0,10.5075,1.16511086084
 09/19  12:00:00,310.016453949,28.2230271157,21.6380181947,0.0,62.886420148,41.4019203762,11.672494099,0.0,10.5075,1.164994099
 09/19  13:00:00,325.007347382,28.2230271157,34.8682348909,0.0,62.886420148,41.4019203762,11.6725289429,0.0,10.5075,1.16502894286
 09/19  14:00:00,329.307365878,28.2230271157,45.6197751144,0.0,62.886420148,41.4019203762,11.6725280939,0.0,10.5075,1.1650280939
 09/19  15:00:00,327.261937622,28.2230271157,49.0904976169,0.0,62.886420148,41.4019203762,11.6723069141,0.0,10.5075,1.16480691409
 09/19  16:00:00,323.417584668,28.2230271157,44.8097912953,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,314.755523207,28.2230271157,36.5946519467,0.0,62.886420148,41.4019203762,11.6723915193,0.0,10.5075,1.1648915193
 09/19  18:00:00,294.455022387,28.2230271157,22.7280884721,0.0,41.9242800987,36.8599292233,10.5048614949,0.0,9.34,1.16486149488
 09/19  19:00:00,278.068981268,28.2230271157,14.5169543293,0.0,41.9242800987,36.8599292233,11.2503870252,0.74571794261,9.34,1.16466908263
 09/19  20:00:00,245.829232733,28.2230271157,9.83558577071,0.0,34.9369000822,32.3179380704,9.12443544543,0.931935445435,8.1725,0.02
 09/19  21:00:00,177.753294682,28.2230271157,6.34514966178,0.0,13.9747600329,18.6919646116,5.83455903791,0.0,4.67,1.16455903791
 09/19  22:00:00,118.623679174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,148.408226301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992619231,0.0,2.335,1.1642619231
 09/19  24:00:00,125.40788508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,113.924749514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,113.016434522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992498203,0.0,2.335,1.1642498203
 09/20  03:00:00,111.853987101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,117.407089703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,114.349311124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,163.93924648,28.2230271157,0.836916009262,0.0,13.9747600329,18.6919646116,42.7857315116,36.9515160164,4.67,1.16421549515
 09/20  07:00:00,165.352951118,28.2230271157,0.658422233418,0.0,13.9747600329,18.6919646116,78.5901662064,73.9001662064,4.67,0.02
 09/20  08:00:00,236.752838778,28.2230271157,1.55010924421,0.0,34.9369000822,32.3179380704,77.0783709339,67.7412963253,8.1725,1.16457460861
 09/20  09:00:00,266.617450301,28.2230271157,3.20064995089,0.0,62.886420148,41.4019203762,57.1012367452,46.5737367452,10.5075,0.02
 09/20  10:00:00,259.249146326,28.2230271157,3.67073765753,0.0,62.886420148,41.4019203762,45.5571216315,33.8847539048,10.5075,1.1648677267
 09/20  11:00:00,285.730575867,28.2230271157,3.98121210547,0.0,62.886420148,41.4019203762,34.4665838607,22.7940975216,10.5075,1.16498633911
 09/20  12:00:00,274.035506838,28.2230271157,4.99337687373,0.0,62.886420148,41.4019203762,16.1465757338,4.47399181435,10.5075,1.16508391941
 09/20  13:00:00,276.066033456,28.2230271157,7.02394459266,0.0,62.886420148,41.4019203762,11.6726238377,0.0,10.5075,1.16512383765
 09/20  14:00:00,273.042837426,28.2230271157,8.20217313768,0.0,62.886420148,41.4019203762,11.6724520138,0.0,10.5075,1.16495201378
 09/20  15:00:00,268.138289625,28.2230271157,8.58503480881,0.0,62.886420148,41.4019203762,11.6722631184,0.0,10.5075,1.16476311835
 09/20  16:00:00,267.419129001,28.2230271157,8.65447876178,0.0,62.886420148,41.4019203762,11.6723265056,0.0,10.5075,1.16482650557
 09/20  17:00:00,263.911381481,28.2230271157,8.42096985649,0.0,62.886420148,41.4019203762,11.6724085498,0.0,10.5075,1.16490854978
 09/20  18:00:00,257.346992858,28.2230271157,6.98489246703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,251.355740776,28.2230271157,5.98261726961,0.0,41.9242800987,36.8599292233,12.3809423342,1.87624361769,9.34,1.16469871654
 09/20  20:00:00,221.95807996,28.2230271157,4.20343929892,0.0,34.9369000822,32.3179380704,28.0767327996,18.7395305287,8.1725,1.16470227097
 09/20  21:00:00,157.44584605,28.2230271157,1.77283480448,0.0,13.9747600329,18.6919646116,11.4533636745,6.76336367453,4.67,0.02
 09/20  22:00:00,96.1823350273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933957343,0.0,2.335,1.16433957343
 09/20  23:00:00,127.933885218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,100.228200833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,90.1982862421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925969694,0.0,2.335,1.16425969694
 09/21  02:00:00,88.5250249455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,88.890087956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,94.5622933194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,93.9918666716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924115304,0.0,2.335,1.16424115304
 09/21  06:00:00,146.678603312,28.2230271157,0.000586478829739,0.0,13.9747600329,18.6919646116,133.620802473,128.930802473,4.67,0.02
 09/21  07:00:00,147.90176706,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,153.628135237,148.938135237,4.67,0.02
 09/21  08:00:00,225.898033662,28.2230271157,0.883250503123,0.0,34.9369000822,32.3179380704,116.2577352,106.920681831,8.1725,1.16455336897
 09/21  09:00:00,261.226909469,28.2230271157,2.97121662443,0.0,62.886420148,41.4019203762,67.8646640143,56.1925803422,10.5075,1.16458367204
 09/21  10:00:00,253.511455496,28.2230271157,4.10546527267,0.0,62.886420148,41.4019203762,38.8142531484,28.2867531484,10.5075,0.02
 09/21  11:00:00,284.4474312,28.2230271157,4.99183189682,0.0,62.886420148,41.4019203762,18.0120008174,6.3393918191,10.5075,1.16510899831
 09/21  12:00:00,269.895382482,28.2230271157,5.79646319502,0.0,62.886420148,41.4019203762,12.8177036252,0.0,10.5075,2.31020362522
 09/21  13:00:00,271.855837272,28.2230271157,7.80951417891,0.0,62.886420148,41.4019203762,11.6725461791,0.0,10.5075,1.16504617909
 09/21  14:00:00,269.953510391,28.2230271157,9.6888748871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,268.741861236,28.2230271157,10.7416542702,0.0,62.886420148,41.4019203762,11.6724303255,0.0,10.5075,1.16493032549
 09/21  16:00:00,272.081983714,28.2230271157,11.0088232354,0.0,62.886420148,41.4019203762,11.6722973566,0.0,10.5075,1.16479735663
 09/21  17:00:00,274.769072602,28.2230271157,10.9483361016,0.0,62.886420148,41.4019203762,11.6723750422,0.0,10.5075,1.16487504219
 09/21  18:00:00,272.006102808,28.2230271157,9.46278411021,0.0,41.9242800987,36.8599292233,10.5048325742,0.0,9.34,1.16483257424
 09/21  19:00:00,271.230509208,28.2230271157,7.82047943955,0.0,41.9242800987,36.8599292233,10.6143717442,0.109754197395,9.34,1.16461754676
 09/21  20:00:00,243.317521871,28.2230271157,6.32384432563,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,174.736846933,28.2230271157,3.83661606877,0.0,13.9747600329,18.6919646116,5.83453628689,0.0,4.67,1.16453628689
 09/21  22:00:00,112.89819539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,144.624733194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,120.48316458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921804546,0.0,2.335,1.16421804546
 09/22  01:00:00,111.183078835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,112.475493913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,113.412229073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922337295,0.0,2.335,1.16422337295
 09/22  04:00:00,142.920488424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,146.002989498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
