Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  06:00:00,208.809885827,28.2230271157,3.0570452861,0.0,13.9747600329,18.6919646116,7.56836349056,2.87836349056,4.67,0.02
 09/22  07:00:00,212.792993944,28.2230271157,2.32690789122,0.0,13.9747600329,18.6919646116,9.54147665233,3.70705327574,4.67,1.16442337658
 09/22  08:00:00,275.370706562,28.2230271157,5.14539247445,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,312.924915587,28.2230271157,10.034933498,0.0,62.886420148,41.4019203762,11.6722267469,0.0,10.5075,1.16472674687
 09/22  10:00:00,313.092959246,28.2230271157,12.1459176353,0.0,62.886420148,41.4019203762,11.672351261,0.0,10.5075,1.16485126096
 09/22  11:00:00,335.447458924,28.2230271157,16.3220965375,0.0,62.886420148,41.4019203762,11.6725240261,0.0,10.5075,1.16502402607
 09/22  12:00:00,340.921736436,28.2230271157,25.4045560744,0.0,62.886420148,41.4019203762,11.6726412818,0.0,10.5075,1.16514128176
 09/22  13:00:00,351.159411746,28.2230271157,31.1680911136,0.0,62.886420148,41.4019203762,11.6726819104,0.0,10.5075,1.16518191037
 09/22  14:00:00,345.108151996,28.2230271157,34.0855493783,0.0,62.886420148,41.4019203762,11.6724784453,0.0,10.5075,1.16497844529
 09/22  15:00:00,343.630926663,28.2230271157,38.14484194,0.0,62.886420148,41.4019203762,11.6722766253,0.0,10.5075,1.16477662532
 09/22  16:00:00,345.506185334,28.2230271157,39.6262431112,0.0,62.886420148,41.4019203762,11.6723468575,0.0,10.5075,1.16484685751
 09/22  17:00:00,342.117056519,28.2230271157,37.2856681475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,329.605212403,28.2230271157,31.3706037953,0.0,41.9242800987,36.8599292233,10.5048512417,0.0,9.34,1.16485124165
 09/22  19:00:00,320.858252447,28.2230271157,28.4277358062,0.0,41.9242800987,36.8599292233,10.5046875195,0.0,9.34,1.16468751945
 09/22  20:00:00,288.349081921,28.2230271157,20.8413991836,0.0,34.9369000822,32.3179380704,9.33719116047,0.0,8.1725,1.16469116047
 09/22  21:00:00,209.474728856,28.2230271157,19.6473246054,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,133.99619423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935927304,0.0,2.335,1.16435927304
 09/22  23:00:00,160.45489434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,137.688542892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,120.358517761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554543225,0.0,1.75125,1.16429543225
 09/23  02:00:00,116.123463002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,111.994176019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,116.582005748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,113.45486372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551322799,0.0,1.75125,1.16426322799
 09/23  06:00:00,152.142649497,28.2230271157,0.372347256438,0.0,6.98738001645,14.1499734587,41.3637998222,37.8412998222,3.5025,0.02
 09/23  07:00:00,155.425633274,28.2230271157,0.199395103142,0.0,6.98738001645,14.1499734587,87.2446246676,82.5776205344,3.5025,1.16450413328
 09/23  08:00:00,213.284142676,28.2230271157,0.555223926165,0.0,20.9621400493,23.2339557645,87.8580661039,82.0005661039,5.8375,0.02
 09/23  09:00:00,235.313721983,28.2230271157,1.53183315782,0.0,41.9242800987,36.8599292233,79.6143900481,69.1097899279,9.34,1.16460012023
 09/23  10:00:00,259.372314874,28.2230271157,2.47893085843,0.0,62.886420148,41.4019203762,68.8483595351,57.1760993258,10.5075,1.16476020927
 09/23  11:00:00,288.165658744,28.2230271157,2.94434868154,0.0,62.886420148,41.4019203762,56.2852830917,44.612890716,10.5075,1.16489237569
 09/23  12:00:00,272.919767693,28.2230271157,3.1602280559,0.0,62.886420148,41.4019203762,51.3482473109,39.675757315,10.5075,1.16498999582
 09/23  13:00:00,270.252520411,28.2230271157,3.08850262385,0.0,62.886420148,41.4019203762,55.0013253273,43.3287805224,10.5075,1.16504480493
 09/23  14:00:00,264.063562479,28.2230271157,3.00561624397,0.0,62.886420148,41.4019203762,56.6243007334,46.0968007334,10.5075,0.02
 09/23  15:00:00,259.165876936,28.2230271157,2.98117764734,0.0,62.886420148,41.4019203762,58.0189045491,46.3464206236,10.5075,1.16498392544
 09/23  16:00:00,258.564352654,28.2230271157,2.98594596191,0.0,62.886420148,41.4019203762,58.0312286922,46.358871072,10.5075,1.16485762014
 09/23  17:00:00,256.642491244,28.2230271157,2.74757497078,0.0,62.886420148,41.4019203762,67.8484341126,56.1760195623,10.5075,1.16491455035
 09/23  18:00:00,234.971063083,28.2230271157,1.22768801219,0.0,34.9369000822,32.3179380704,95.6436225697,86.3061931966,8.1725,1.16492937306
 09/23  19:00:00,200.09524997,28.2230271157,0.443382727418,0.0,20.9621400493,23.2339557645,108.37468428,101.372436159,5.8375,1.16474812092
 09/23  20:00:00,191.805143215,28.2230271157,0.338882617238,0.0,20.9621400493,23.2339557645,111.854163243,105.996663243,5.8375,0.02
 09/23  21:00:00,146.119307246,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,80.3240337207,75.6570865738,3.5025,1.16444714696
 09/23  22:00:00,101.704566882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,134.061953984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557986058,0.0,1.75125,1.16432986058
 09/23  24:00:00,106.63314151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,98.2278406921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,97.1412936932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553113182,0.0,1.75125,1.16428113182
 09/24  03:00:00,96.9363623438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,103.479603245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,102.656849753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551910221,0.0,1.75125,1.16426910221
 09/24  06:00:00,143.214400498,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,139.483666212,135.961166212,3.5025,0.02
 09/24  07:00:00,147.740193393,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,156.792571467,153.270071467,3.5025,0.02
 09/24  08:00:00,176.888214366,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,149.215228548,144.548398461,3.5025,1.16433008715
 09/24  09:00:00,152.111830192,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,150.821875035,147.299375035,3.5025,0.02
 09/24  10:00:00,185.247471506,28.2230271157,0.0681015067817,0.0,27.9495200658,27.7759469175,141.511875,133.342324692,7.005,1.1645503084
 09/24  11:00:00,212.828299001,28.2230271157,0.0327810872095,0.0,27.9495200658,27.7759469175,136.528581422,129.503581422,7.005,0.02
 09/24  12:00:00,221.946753738,28.2230271157,0.558853623059,0.0,41.9242800987,36.8599292233,132.680564849,122.175765868,9.34,1.16479898107
 09/24  13:00:00,220.432604815,28.2230271157,0.550858546181,0.0,41.9242800987,36.8599292233,132.438630051,121.933924929,9.34,1.16470512176
 09/24  14:00:00,216.100961539,28.2230271157,0.598178231386,0.0,41.9242800987,36.8599292233,128.645463437,119.285463437,9.34,0.02
 09/24  15:00:00,212.678279954,28.2230271157,0.634050198726,0.0,41.9242800987,36.8599292233,128.227806877,117.723072839,9.34,1.16473403833
 09/24  16:00:00,212.371438735,28.2230271157,0.665956807338,0.0,41.9242800987,36.8599292233,126.937130991,116.43246607,9.34,1.16466492042
 09/24  17:00:00,181.600273035,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,150.845498585,142.675823133,7.005,1.1646754519
 09/24  18:00:00,184.604339549,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,167.769248771,163.079248771,4.67,0.02
 09/24  19:00:00,176.505715949,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,175.882502488,170.047911501,4.67,1.16459098704
 09/24  20:00:00,167.542343486,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,184.643169156,179.953169156,4.67,0.02
 09/24  21:00:00,150.670888026,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,149.036152933,143.201720139,4.67,1.16443279398
 09/24  22:00:00,90.8491746941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,123.884075289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,93.8934308245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550273792,0.0,1.75125,1.16425273792
 09/25  01:00:00,88.5711309346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,87.5458460693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,86.8302412043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665077,0.0,2.335,1.16423665077
 09/25  04:00:00,92.9089690602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,91.9490599236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,144.174439261,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,228.815980297,224.125980297,4.67,0.02
 09/25  07:00:00,145.153863905,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.932296298,224.097855158,4.67,1.16444113924
 09/25  08:00:00,217.6616688,28.2230271157,0.0500881636742,0.0,34.9369000822,32.3179380704,202.927269224,194.734769224,8.1725,0.02
 09/25  09:00:00,244.700587328,28.2230271157,0.430602885721,0.0,62.886420148,41.4019203762,160.953385177,149.281173857,10.5075,1.16471131973
 09/25  10:00:00,236.256911204,28.2230271157,0.921638994758,0.0,62.886420148,41.4019203762,127.771996069,116.0996801,10.5075,1.16481596905
 09/25  11:00:00,268.772893603,28.2230271157,1.57263647984,0.0,62.886420148,41.4019203762,95.1889786806,83.5164827536,10.5075,1.164995927
 09/25  12:00:00,253.202619732,28.2230271157,2.36189511958,0.0,62.886420148,41.4019203762,68.8322565355,57.1596367184,10.5075,1.16511981705
 09/25  13:00:00,252.000098362,28.2230271157,2.86383249264,0.0,62.886420148,41.4019203762,53.8969098591,42.2242433285,10.5075,1.16516653059
 09/25  14:00:00,248.635141416,28.2230271157,3.3291104912,0.0,62.886420148,41.4019203762,41.5755601181,29.9030929611,10.5075,1.164967157
 09/25  15:00:00,246.639995771,28.2230271157,4.01572957133,0.0,62.886420148,41.4019203762,26.9027801588,15.2306602631,10.5075,1.16461989569
 09/25  16:00:00,246.901060901,28.2230271157,4.30095404415,0.0,62.886420148,41.4019203762,24.5745332562,12.9021878415,10.5075,1.16484541479
 09/25  17:00:00,247.333665031,28.2230271157,4.62005770088,0.0,62.886420148,41.4019203762,23.2080396372,12.6805396372,10.5075,0.02
 09/25  18:00:00,243.104163471,28.2230271157,3.75700361521,0.0,41.9242800987,36.8599292233,37.268282029,26.7634268684,9.34,1.16485516057
 09/25  19:00:00,235.75830598,28.2230271157,3.00201474748,0.0,41.9242800987,36.8599292233,61.047171918,50.54247648,9.34,1.16469543798
 09/25  20:00:00,208.840727362,28.2230271157,1.74302529613,0.0,34.9369000822,32.3179380704,85.7659894448,76.4287854453,8.1725,1.16470399955
 09/25  21:00:00,147.988828868,28.2230271157,0.228777663231,0.0,13.9747600329,18.6919646116,71.911400036,67.221400036,4.67,0.02
 09/25  22:00:00,91.2424806074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937355122,0.0,2.335,1.16437355122
 09/25  23:00:00,124.862472046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,96.4455917849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,88.4879030051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,87.509764969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924563355,0.0,2.335,1.16424563355
 09/26  03:00:00,86.7077410018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,108.230923785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,107.495360981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323973,0.0,2.335,1.16422323973
 09/26  06:00:00,159.876394495,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,210.541068937,205.851068937,4.67,0.02
 09/26  07:00:00,153.258243257,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,212.240665922,207.550665922,4.67,0.02
 09/26  08:00:00,217.25865195,28.2230271157,0.0943939838753,0.0,34.9369000822,32.3179380704,178.933951517,169.596911893,8.1725,1.1645396235
 09/26  09:00:00,248.122208104,28.2230271157,1.13859194251,0.0,62.886420148,41.4019203762,123.622324675,111.950217545,10.5075,1.16460713061
 09/26  10:00:00,244.930151909,28.2230271157,2.22178090264,0.0,62.886420148,41.4019203762,82.1822883162,71.6547883162,10.5075,0.02
 09/26  11:00:00,279.690324816,28.2230271157,3.48216483802,0.0,62.886420148,41.4019203762,44.7763097713,33.1038145581,10.5075,1.16499521325
 09/26  12:00:00,265.110247415,28.2230271157,4.35772853707,0.0,62.886420148,41.4019203762,20.481297633,8.80870761661,10.5075,1.16509001636
 09/26  13:00:00,265.689089914,28.2230271157,5.30367645964,0.0,62.886420148,41.4019203762,11.6726451457,0.0,10.5075,1.16514514568
 09/26  14:00:00,263.498845255,28.2230271157,6.44185047023,0.0,62.886420148,41.4019203762,11.6725169214,0.0,10.5075,1.16501692144
 09/26  15:00:00,261.494129924,28.2230271157,7.98347995381,0.0,62.886420148,41.4019203762,11.6723521588,0.0,10.5075,1.16485215881
 09/26  16:00:00,261.85050889,28.2230271157,8.96174247042,0.0,62.886420148,41.4019203762,11.6724239123,0.0,10.5075,1.16492391234
 09/26  17:00:00,259.483954019,28.2230271157,8.94463535382,0.0,62.886420148,41.4019203762,11.6723145633,0.0,10.5075,1.16481456333
 09/26  18:00:00,252.149415593,28.2230271157,6.70993005371,0.0,41.9242800987,36.8599292233,11.5809411082,1.07616080115,9.34,1.16478030704
 09/26  19:00:00,235.504210158,28.2230271157,4.62135526535,0.0,41.9242800987,36.8599292233,22.3401062928,12.9801062928,9.34,0.02
 09/26  20:00:00,208.806255077,28.2230271157,3.07795655775,0.0,34.9369000822,32.3179380704,44.8677552677,35.5305417494,8.1725,1.16471351833
 09/26  21:00:00,148.525375301,28.2230271157,1.16282591934,0.0,13.9747600329,18.6919646116,24.59168881,18.7571925571,4.67,1.16449625291
 09/26  22:00:00,93.6136594503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,125.621840178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,96.9354785584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924367878,0.0,2.335,1.16424367878
 09/27  01:00:00,88.0793613229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,87.2126596962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,86.8860963317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925164596,0.0,2.335,1.16425164596
 09/27  04:00:00,93.2634576831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,92.7408566477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,145.020128991,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,158.150898419,153.460898419,4.67,0.02
 09/27  07:00:00,146.165149582,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,178.673204997,172.838846129,4.67,1.16435886867
 09/27  08:00:00,222.343336564,28.2230271157,0.539330868873,0.0,34.9369000822,32.3179380704,135.873984064,127.681484064,8.1725,0.02
 09/27  09:00:00,258.199864382,28.2230271157,2.39715814542,0.0,62.886420148,41.4019203762,80.661811896,68.9896049613,10.5075,1.16470693475
 09/27  10:00:00,252.095326727,28.2230271157,3.60160987851,0.0,62.886420148,41.4019203762,48.8444924203,37.1721506827,10.5075,1.16484173756
 09/27  11:00:00,287.051866033,28.2230271157,5.09663572304,0.0,62.886420148,41.4019203762,16.5247771027,4.85225057396,10.5075,1.16502652875
 09/27  12:00:00,278.246040515,28.2230271157,6.91078067557,0.0,62.886420148,41.4019203762,11.6726550476,0.0,10.5075,1.16515504765
 09/27  13:00:00,283.032699436,28.2230271157,9.37617674871,0.0,62.886420148,41.4019203762,11.6727059299,0.0,10.5075,1.16520592993
 09/27  14:00:00,278.94540853,28.2230271157,11.0860888429,0.0,62.886420148,41.4019203762,11.6725093588,0.0,10.5075,1.16500935876
 09/27  15:00:00,275.005979235,28.2230271157,12.7838020606,0.0,62.886420148,41.4019203762,11.6723144327,0.0,10.5075,1.16481443268
 09/27  16:00:00,276.883535858,28.2230271157,14.310536412,0.0,62.886420148,41.4019203762,11.672394631,0.0,10.5075,1.16489463101
 09/27  17:00:00,275.183673755,28.2230271157,13.9684318643,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,265.483749709,28.2230271157,10.2321892337,0.0,41.9242800987,36.8599292233,12.0717513741,1.56684329361,9.34,1.16490808051
 09/27  19:00:00,257.141185961,28.2230271157,7.24153263854,0.0,41.9242800987,36.8599292233,12.7477067101,2.24295554073,9.34,1.16475116933
 09/27  20:00:00,227.969902973,28.2230271157,5.01629694485,0.0,34.9369000822,32.3179380704,10.1780533686,0.84094673795,8.1725,1.16460663062
 09/27  21:00:00,163.268119433,28.2230271157,2.58320061994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,101.617201224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934070299,0.0,2.335,1.16434070299
 09/27  23:00:00,132.594116047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,106.008039859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,96.0330416778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879703,0.0,2.335,1.16423879703
 09/28  02:00:00,95.3996853136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,94.7827787792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,101.074226569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,99.6464812822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922050063,0.0,2.335,1.16422050063
 09/28  06:00:00,151.037932742,28.2230271157,0.000647095936195,0.0,13.9747600329,18.6919646116,106.830162784,102.140162784,4.67,0.02
 09/28  07:00:00,152.539863092,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,135.525503715,130.835503715,4.67,0.02
 09/28  08:00:00,229.750059936,28.2230271157,1.03089492043,0.0,34.9369000822,32.3179380704,105.319309423,95.9822458887,8.1725,1.16456353382
 09/28  09:00:00,267.88889324,28.2230271157,3.29114346335,0.0,62.886420148,41.4019203762,54.1831508427,42.5109745423,10.5075,1.16467630038
 09/28  10:00:00,265.104651508,28.2230271157,4.8889816746,0.0,62.886420148,41.4019203762,17.2304384885,6.70293848853,10.5075,0.02
 09/28  11:00:00,297.076014437,28.2230271157,7.05546980288,0.0,62.886420148,41.4019203762,11.6725698959,0.0,10.5075,1.16506989593
 09/28  12:00:00,288.899571201,28.2230271157,9.60824941939,0.0,62.886420148,41.4019203762,11.6726691207,0.0,10.5075,1.16516912072
 09/28  13:00:00,289.415126956,28.2230271157,11.7228381623,0.0,62.886420148,41.4019203762,12.8177758937,0.0,10.5075,2.31027589367
 09/28  14:00:00,283.654800768,28.2230271157,13.2312977803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,280.612825313,28.2230271157,15.8424390311,0.0,62.886420148,41.4019203762,11.6724419517,0.0,10.5075,1.16494195168
 09/28  16:00:00,281.971787073,28.2230271157,17.3705979491,0.0,62.886420148,41.4019203762,11.6723199748,0.0,10.5075,1.16481997481
 09/28  17:00:00,281.344797312,28.2230271157,16.7210982198,0.0,62.886420148,41.4019203762,11.6724117687,0.0,10.5075,1.1649117687
 09/28  18:00:00,272.909197816,28.2230271157,12.5204771766,0.0,41.9242800987,36.8599292233,11.3756082893,0.870727172866,9.34,1.16488111647
 09/28  19:00:00,268.991653954,28.2230271157,9.29438499365,0.0,41.9242800987,36.8599292233,11.7938091886,1.28913457086,9.34,1.16467461775
 09/28  20:00:00,232.8089874,28.2230271157,6.5497044423,0.0,34.9369000822,32.3179380704,9.32169263203,1.12919263203,8.1725,0.02
 09/28  21:00:00,165.285785847,28.2230271157,3.61194617775,0.0,13.9747600329,18.6919646116,5.83447746875,0.0,4.67,1.16447746875
 09/28  22:00:00,102.020772958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,134.385529984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927768049,0.0,2.335,1.16427768049
 09/28  24:00:00,108.409726066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,98.5000027898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,97.8121000223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,97.6098394742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923069677,0.0,2.335,1.16423069677
 09/29  04:00:00,121.341777488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,118.704456467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,170.633017587,28.2230271157,0.146933152339,0.0,13.9747600329,18.6919646116,92.4241763262,86.5899618799,4.67,1.1642144463
 09/29  07:00:00,166.606853687,28.2230271157,0.197833767574,0.0,13.9747600329,18.6919646116,114.193937548,109.503937548,4.67,0.02
 09/29  08:00:00,235.918578648,28.2230271157,1.62850556853,0.0,34.9369000822,32.3179380704,77.3101668435,69.1176668435,8.1725,0.02
 09/29  09:00:00,271.543344442,28.2230271157,3.98323225729,0.0,62.886420148,41.4019203762,36.2353679178,24.5631239153,10.5075,1.16474400248
 09/29  10:00:00,266.140001923,28.2230271157,5.28543222956,0.0,62.886420148,41.4019203762,14.7924637442,3.12018601712,10.5075,1.16477772708
 09/29  11:00:00,300.311944927,28.2230271157,8.17412541233,0.0,62.886420148,41.4019203762,11.6726498209,0.0,10.5075,1.16514982088
 09/29  12:00:00,291.099913443,28.2230271157,10.2906644742,0.0,62.886420148,41.4019203762,11.6725344109,0.0,10.5075,1.16503441094
 09/29  13:00:00,290.829077659,28.2230271157,11.7816647429,0.0,62.886420148,41.4019203762,11.6725927556,0.0,10.5075,1.16509275558
 09/29  14:00:00,288.480522256,28.2230271157,14.1615806261,0.0,62.886420148,41.4019203762,11.672434265,0.0,10.5075,1.16493426496
 09/29  15:00:00,285.145315284,28.2230271157,16.1381034975,0.0,62.886420148,41.4019203762,11.6724531762,0.0,10.5075,1.16495317615
 09/29  16:00:00,283.702134549,28.2230271157,15.9625740519,0.0,62.886420148,41.4019203762,11.6723392786,0.0,10.5075,1.16483927863
 09/29  17:00:00,281.122996637,28.2230271157,14.7258746179,0.0,62.886420148,41.4019203762,11.6724395973,0.0,10.5075,1.16493959733
 09/29  18:00:00,273.369254143,28.2230271157,11.5471831722,0.0,41.9242800987,36.8599292233,10.103020333,0.743020333021,9.34,0.02
 09/29  19:00:00,263.638475159,28.2230271157,9.38235424288,0.0,41.9242800987,36.8599292233,11.4288506532,0.9241097151,9.34,1.16474093813
 09/29  20:00:00,230.232602873,28.2230271157,7.33097210193,0.0,34.9369000822,32.3179380704,9.6921581315,0.354898581841,8.1725,1.16475954965
 09/29  21:00:00,164.872633775,28.2230271157,4.73723677978,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,107.314303245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940216817,0.0,2.335,1.16440216817
 09/29  23:00:00,139.797164032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,114.241660246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,101.051343519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561081825,0.0,1.75125,1.16436081825
 09/30  02:00:00,100.037323606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,99.26209751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,106.053570308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553705522,0.0,1.75125,1.16428705522
 09/30  05:00:00,105.011860818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,145.611505007,28.2230271157,0.764387954538,0.0,6.98738001645,14.1499734587,36.2277732564,32.7052732564,3.5025,0.02
 09/30  07:00:00,148.523988455,28.2230271157,0.623192807172,0.0,6.98738001645,14.1499734587,67.6150806541,62.9480609078,3.5025,1.16451974632
 09/30  08:00:00,209.86321198,28.2230271157,1.27777909217,0.0,20.9621400493,23.2339557645,55.3078883206,49.4503883206,5.8375,0.02
 09/30  09:00:00,237.469924374,28.2230271157,3.76318667209,0.0,41.9242800987,36.8599292233,30.0969931269,19.5924093711,9.34,1.16458375579
 09/30  10:00:00,265.706549368,28.2230271157,5.9820268801,0.0,62.886420148,41.4019203762,11.6723502035,0.0,10.5075,1.16485020346
 09/30  11:00:00,299.658053579,28.2230271157,9.31136674457,0.0,62.886420148,41.4019203762,11.6724606471,0.0,10.5075,1.1649606471
 09/30  12:00:00,290.960607589,28.2230271157,11.9993508369,0.0,62.886420148,41.4019203762,11.6725582083,0.0,10.5075,1.16505820834
 09/30  13:00:00,292.731935707,28.2230271157,13.2413666149,0.0,62.886420148,41.4019203762,11.6726248037,0.0,10.5075,1.16512480368
 09/30  14:00:00,289.591838005,28.2230271157,15.1439253171,0.0,62.886420148,41.4019203762,11.6724199251,0.0,10.5075,1.16491992509
 09/30  15:00:00,289.358677915,28.2230271157,18.6170494061,0.0,62.886420148,41.4019203762,11.6725164431,0.0,10.5075,1.16501644311
 09/30  16:00:00,291.974875333,28.2230271157,20.9665609818,0.0,62.886420148,41.4019203762,11.6723919582,0.0,10.5075,1.16489195819
 09/30  17:00:00,287.994195317,28.2230271157,18.7436045406,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,263.010699535,28.2230271157,12.950661903,0.0,34.9369000822,32.3179380704,10.0415269776,0.704105829407,8.1725,1.16492114817
 09/30  19:00:00,227.761561063,28.2230271157,8.1730637212,0.0,20.9621400493,23.2339557645,9.07813799721,2.07583956755,5.8375,1.16479842966
 09/30  20:00:00,208.698459351,28.2230271157,6.2535462031,0.0,20.9621400493,23.2339557645,7.51732029888,0.515127969559,5.8375,1.16469232932
 09/30  21:00:00,156.638296936,28.2230271157,4.12150341919,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,105.150381112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563619573,0.0,1.75125,1.16438619573
 09/30  23:00:00,135.495774033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,108.007634144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,96.4545638632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556216038,0.0,1.75125,1.16431216038
 10/01  02:00:00,96.4567847456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,96.3179780199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,101.268778622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154997871,0.0,1.75125,1.1642497871
 10/01  05:00:00,100.790140127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,139.294179846,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,138.722382597,135.199882597,3.5025,0.02
 10/01  07:00:00,141.719577636,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,164.895662858,160.228800949,3.5025,1.1643619091
 10/01  08:00:00,177.698312469,28.2230271157,0.0401859413585,0.0,6.98738001645,14.1499734587,122.23325435,118.71075435,3.5025,0.02
 10/01  09:00:00,159.958504073,28.2230271157,0.129828251923,0.0,6.98738001645,14.1499734587,92.6478042216,89.1253042216,3.5025,0.02
 10/01  10:00:00,198.572471737,28.2230271157,1.30189187183,0.0,27.9495200658,27.7759469175,62.0040228497,53.8343331132,7.005,1.16468973647
 10/01  11:00:00,231.17186042,28.2230271157,2.16504852414,0.0,27.9495200658,27.7759469175,32.2106977268,24.0410114515,7.005,1.16468627522
 10/01  12:00:00,247.756613158,28.2230271157,4.35081182912,0.0,41.9242800987,36.8599292233,10.9119973439,0.407338653398,9.34,1.1646586905
 10/01  13:00:00,248.055826156,28.2230271157,5.96215920913,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,245.033638738,28.2230271157,7.59355675109,0.0,41.9242800987,36.8599292233,10.5047022706,0.0,9.34,1.16470227059
 10/01  15:00:00,241.915772888,28.2230271157,8.98785283415,0.0,41.9242800987,36.8599292233,10.504775546,0.0,9.34,1.16477554599
 10/01  16:00:00,242.847142536,28.2230271157,9.79861881379,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,210.428631006,28.2230271157,7.91825583131,0.0,27.9495200658,27.7759469175,8.16968523454,0.0,7.005,1.16468523454
 10/01  18:00:00,207.191737604,28.2230271157,3.8853992619,0.0,13.9747600329,18.6919646116,8.31769660533,2.48317985763,4.67,1.1645167477
 10/01  19:00:00,200.159322648,28.2230271157,2.09067566297,0.0,13.9747600329,18.6919646116,22.4608069729,17.7708069729,4.67,0.02
 10/01  20:00:00,185.758499788,28.2230271157,1.35319116275,0.0,13.9747600329,18.6919646116,40.975369609,35.1409047664,4.67,1.16446484265
 10/01  21:00:00,165.20290106,28.2230271157,1.04333528792,0.0,13.9747600329,18.6919646116,18.3713098622,13.6813098622,4.67,0.02
 10/01  22:00:00,103.524007128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554129985,0.0,1.75125,1.16429129985
 10/01  23:00:00,134.708537362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,107.140511313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,100.278418867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923719421,0.0,2.335,1.16423719421
 10/02  02:00:00,99.5325652245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,98.1520491872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,104.506434866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,103.625012267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922104113,0.0,2.335,1.16422104113
 10/02  06:00:00,156.754151569,28.2230271157,0.00544284751393,0.0,13.9747600329,18.6919646116,122.641490745,117.951490745,4.67,0.02
 10/02  07:00:00,162.505442067,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,131.413243274,126.723243274,4.67,0.02
 10/02  08:00:00,236.859010206,28.2230271157,0.751174851823,0.0,34.9369000822,32.3179380704,116.346898479,107.009826646,8.1725,1.16457183308
 10/02  09:00:00,269.100837583,28.2230271157,1.87008343902,0.0,62.886420148,41.4019203762,90.5593074623,78.8871146448,10.5075,1.16469281754
 10/02  10:00:00,264.25586493,28.2230271157,2.27931836968,0.0,62.886420148,41.4019203762,79.1714119597,68.6439119597,10.5075,0.02
 10/02  11:00:00,292.68984205,28.2230271157,2.56576242041,0.0,62.886420148,41.4019203762,68.8506871193,57.1780885105,10.5075,1.16509860879
 10/02  12:00:00,280.61706552,28.2230271157,2.89113271302,0.0,62.886420148,41.4019203762,63.274516737,50.4567667798,10.5075,2.31024995721
 10/02  13:00:00,281.35567063,28.2230271157,3.18720835973,0.0,62.886420148,41.4019203762,54.2977522289,42.625150849,10.5075,1.16510137994
 10/02  14:00:00,277.957186879,28.2230271157,3.45671901846,0.0,62.886420148,41.4019203762,46.9854811719,35.3131039105,10.5075,1.16487726133
 10/02  15:00:00,277.157678802,28.2230271157,3.82778573195,0.0,62.886420148,41.4019203762,34.9847602279,24.4572602279,10.5075,0.02
 10/02  16:00:00,278.076635716,28.2230271157,3.9439620398,0.0,62.886420148,41.4019203762,33.0529479939,21.3805605168,10.5075,1.16488747711
 10/02  17:00:00,277.830176566,28.2230271157,3.89345663287,0.0,62.886420148,41.4019203762,35.8490624755,24.176574441,10.5075,1.16498803446
 10/02  18:00:00,272.220794599,28.2230271157,3.13427585553,0.0,41.9242800987,36.8599292233,44.0115934142,33.5068154437,9.34,1.16477797043
 10/02  19:00:00,271.380927687,28.2230271157,2.60777253597,0.0,41.9242800987,36.8599292233,60.4140754852,49.9093117616,9.34,1.16476372356
 10/02  20:00:00,243.186684925,28.2230271157,1.74291144788,0.0,34.9369000822,32.3179380704,70.8075604951,62.6150604951,8.1725,0.02
 10/02  21:00:00,175.110396408,28.2230271157,0.483083537292,0.0,13.9747600329,18.6919646116,42.466517008,36.6319453612,4.67,1.16457164683
 10/02  22:00:00,116.284990891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,146.395917032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929653256,0.0,2.335,1.16429653256
 10/02  24:00:00,119.748066649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,108.700731187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,103.508533379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921353302,0.0,2.335,1.16421353302
 10/03  03:00:00,101.035640562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,122.191923518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,120.863764019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,170.947278145,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,174.065712625,168.231462762,4.67,1.16424986334
 10/03  07:00:00,164.878314818,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,183.428755447,178.738755447,4.67,0.02
 10/03  08:00:00,229.161509525,28.2230271157,0.217557484554,0.0,34.9369000822,32.3179380704,154.188216574,144.851144521,8.1725,1.16457205346
 10/03  09:00:00,265.207676005,28.2230271157,1.36079528855,0.0,62.886420148,41.4019203762,102.355468003,91.827968003,10.5075,0.02
 10/03  10:00:00,264.80470765,28.2230271157,2.37660294428,0.0,62.886420148,41.4019203762,67.7909832652,56.1185849988,10.5075,1.16489826642
 10/03  11:00:00,293.351210578,28.2230271157,3.15561153541,0.0,62.886420148,41.4019203762,40.0049966914,28.3324496161,10.5075,1.16504707529
 10/03  12:00:00,279.683287532,28.2230271157,3.87739230778,0.0,62.886420148,41.4019203762,19.6674473761,7.99477306501,10.5075,1.16517431106
 10/03  13:00:00,278.212746036,28.2230271157,4.44639017835,0.0,62.886420148,41.4019203762,11.672741829,0.0,10.5075,1.16524182897
 10/03  14:00:00,273.905033959,28.2230271157,5.17976023916,0.0,62.886420148,41.4019203762,11.6723771247,0.0,10.5075,1.16487712466
 10/03  15:00:00,270.291458219,28.2230271157,6.05863823641,0.0,62.886420148,41.4019203762,11.6724202713,0.0,10.5075,1.16492027132
 10/03  16:00:00,269.712569922,28.2230271157,6.52414545162,0.0,62.886420148,41.4019203762,11.6723102853,0.0,10.5075,1.16481028528
 10/03  17:00:00,268.009037244,28.2230271157,6.46287786484,0.0,62.886420148,41.4019203762,11.6724163629,0.0,10.5075,1.16491636294
 10/03  18:00:00,260.597142042,28.2230271157,4.70435587737,0.0,41.9242800987,36.8599292233,13.9786261229,3.47374722431,9.34,1.16487889861
 10/03  19:00:00,252.330278288,28.2230271157,3.56987060553,0.0,41.9242800987,36.8599292233,33.8278027695,24.4678027695,9.34,0.02
 10/03  20:00:00,223.341959202,28.2230271157,2.46481319426,0.0,34.9369000822,32.3179380704,54.2710916405,44.9339557889,8.1725,1.16463585165
 10/03  21:00:00,160.14178864,28.2230271157,0.774298598686,0.0,13.9747600329,18.6919646116,32.5212146859,26.6866619081,4.67,1.16455277774
 10/03  22:00:00,107.07708761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,139.144454251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,111.998926864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924080746,0.0,2.335,1.16424080746
 10/04  01:00:00,102.533706072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,100.996516342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,99.646300457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,104.750292354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925289049,0.0,2.335,1.16425289049
 10/04  05:00:00,102.484952083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,153.623059298,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,148.994556693,144.304556693,4.67,0.02
 10/04  07:00:00,160.571556463,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,154.311517229,148.477113782,4.67,1.1644034466
 10/04  08:00:00,232.905602385,28.2230271157,0.686591811873,0.0,34.9369000822,32.3179380704,121.316789196,113.124289196,8.1725,0.02
 10/04  09:00:00,266.842624656,28.2230271157,2.241859893,0.0,62.886420148,41.4019203762,81.1973874906,69.5251429141,10.5075,1.16474457651
 10/04  10:00:00,261.39430002,28.2230271157,3.1677033681,0.0,62.886420148,41.4019203762,55.2445831173,43.5722643353,10.5075,1.16481878199
 10/04  11:00:00,291.561131015,28.2230271157,4.01310900708,0.0,62.886420148,41.4019203762,27.1719583614,15.4994362801,10.5075,1.16502208123
 10/04  12:00:00,279.185655212,28.2230271157,4.82094217064,0.0,62.886420148,41.4019203762,12.2906707989,0.618002864675,10.5075,1.16516793419
 10/04  13:00:00,278.496535841,28.2230271157,5.75796155103,0.0,62.886420148,41.4019203762,11.6727346109,0.0,10.5075,1.16523461089
 10/04  14:00:00,276.968797854,28.2230271157,6.92042353963,0.0,62.886420148,41.4019203762,11.6725486518,0.0,10.5075,1.16504865176
 10/04  15:00:00,278.286978805,28.2230271157,8.4197474033,0.0,62.886420148,41.4019203762,11.6723643206,0.0,10.5075,1.16486432063
 10/04  16:00:00,278.577224956,28.2230271157,8.59620877707,0.0,62.886420148,41.4019203762,11.6724598279,0.0,10.5075,1.16495982791
 10/04  17:00:00,277.015898327,28.2230271157,8.13456753194,0.0,62.886420148,41.4019203762,11.672370965,0.0,10.5075,1.16487096496
 10/04  18:00:00,271.703227599,28.2230271157,6.64632778438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  19:00:00,273.78886632,28.2230271157,5.11722374538,0.0,41.9242800987,36.8599292233,11.4724960766,0.967817035776,9.34,1.16467904084
 10/04  20:00:00,242.699774,28.2230271157,3.56113769492,0.0,34.9369000822,32.3179380704,20.2743167494,10.9371096376,8.1725,1.16470711189
 10/04  21:00:00,176.351436088,28.2230271157,1.62356730932,0.0,13.9747600329,18.6919646116,4.87479776707,0.184797767066,4.67,0.02
 10/04  22:00:00,118.0908427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939959092,0.0,2.335,1.16439959092
 10/04  23:00:00,148.671089314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,121.390673327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,108.456856572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992791087,0.0,2.335,1.1642791087
 10/05  02:00:00,104.385239433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,100.802452429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,104.191489503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920293028,0.0,2.335,1.16420293028
 10/05  05:00:00,100.615700503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,150.694729342,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,147.148763163,142.458763163,4.67,0.02
 10/05  07:00:00,154.620115589,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,163.140564709,157.306202582,4.67,1.1643621271
 10/05  08:00:00,225.073675362,28.2230271157,0.469895071897,0.0,34.9369000822,32.3179380704,141.012924852,132.820424852,8.1725,0.02
 10/05  09:00:00,255.011844908,28.2230271157,1.49758549639,0.0,62.886420148,41.4019203762,111.989740557,100.317579987,10.5075,1.1646605692
 10/05  10:00:00,245.836754526,28.2230271157,2.06443730868,0.0,62.886420148,41.4019203762,96.0400267817,84.3677604899,10.5075,1.16476629178
 10/05  11:00:00,276.227354281,28.2230271157,2.57351652984,0.0,62.886420148,41.4019203762,80.4824713331,68.8099473608,10.5075,1.16502397229
 10/05  12:00:00,260.108696828,28.2230271157,3.02376696037,0.0,62.886420148,41.4019203762,68.4057126238,56.733023949,10.5075,1.16518867478
 10/05  13:00:00,258.168902718,28.2230271157,3.33642677774,0.0,62.886420148,41.4019203762,63.0005995226,51.3278450094,10.5075,1.16525451323
 10/05  14:00:00,252.595247385,28.2230271157,3.41563871947,0.0,62.886420148,41.4019203762,63.1906598696,51.5181253527,10.5075,1.16503451691
 10/05  15:00:00,247.169541075,28.2230271157,3.46071190179,0.0,62.886420148,41.4019203762,63.7101574957,52.0378218419,10.5075,1.16483565377
 10/05  16:00:00,246.182201087,28.2230271157,3.35201886299,0.0,62.886420148,41.4019203762,68.1599373155,57.6324373155,10.5075,0.02
 10/05  17:00:00,245.046112829,28.2230271157,3.14699335754,0.0,62.886420148,41.4019203762,78.3599089187,66.6874546851,10.5075,1.16495423354
 10/05  18:00:00,242.65331298,28.2230271157,2.42591145247,0.0,41.9242800987,36.8599292233,86.7476880186,76.2429229473,9.34,1.16476507125
 10/05  19:00:00,243.026798854,28.2230271157,2.19805678999,0.0,41.9242800987,36.8599292233,93.947350389,83.4425681621,9.34,1.16478222689
 10/05  20:00:00,215.742017932,28.2230271157,1.50244133081,0.0,34.9369000822,32.3179380704,100.580385129,91.2432384338,8.1725,1.16464669558
 10/05  21:00:00,155.576269327,28.2230271157,0.40547098058,0.0,13.9747600329,18.6919646116,66.1940315454,61.5040315454,4.67,0.02
 10/05  22:00:00,97.700995734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,130.610989154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932773024,0.0,2.335,1.16432773024
 10/05  24:00:00,102.199332062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,94.2422178875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,93.4965225587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550991,0.0,2.335,1.16426550991
 10/06  03:00:00,92.8700413055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,115.733858833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,114.899579309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924502281,0.0,2.335,1.16424502281
 10/06  06:00:00,166.572174537,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,163.07984797,158.38984797,4.67,0.02
 10/06  07:00:00,163.880550641,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,172.536620741,167.846620741,4.67,0.02
 10/06  08:00:00,225.063333335,28.2230271157,0.342913822339,0.0,34.9369000822,32.3179380704,149.26641774,139.929402141,8.1725,1.16451559878
 10/06  09:00:00,253.514314123,28.2230271157,1.166504218,0.0,62.886420148,41.4019203762,124.068246554,112.396142602,10.5075,1.16460395159
 10/06  10:00:00,243.151652122,28.2230271157,1.47667129755,0.0,62.886420148,41.4019203762,114.904937984,104.377437984,10.5075,0.02
 10/06  11:00:00,274.455254049,28.2230271157,2.05152017108,0.0,62.886420148,41.4019203762,95.5162418176,83.8437186718,10.5075,1.16502314582
 10/06  12:00:00,256.59809395,28.2230271157,2.37599556121,0.0,62.886420148,41.4019203762,87.9155750945,76.2429331848,10.5075,1.16514190966
 10/06  13:00:00,251.996375976,28.2230271157,2.55527723486,0.0,62.886420148,41.4019203762,82.8629169899,70.0451443606,10.5075,2.31027262926
 10/06  14:00:00,250.51036231,28.2230271157,2.85942853473,0.0,62.886420148,41.4019203762,69.2027283752,58.6752283752,10.5075,0.02
 10/06  15:00:00,248.187554024,28.2230271157,3.07032496768,0.0,62.886420148,41.4019203762,62.7025677602,51.0301071348,10.5075,1.16496062538
 10/06  16:00:00,248.12239793,28.2230271157,3.11808035857,0.0,62.886420148,41.4019203762,64.6205949655,52.9482422358,10.5075,1.16485272968
 10/06  17:00:00,248.096171489,28.2230271157,3.21758085002,0.0,62.886420148,41.4019203762,66.044022705,54.3715600959,10.5075,1.16496260918
 10/06  18:00:00,243.270616921,28.2230271157,2.32374044972,0.0,41.9242800987,36.8599292233,82.2929575709,71.7881989061,9.34,1.16475866482
 10/06  19:00:00,232.578578347,28.2230271157,1.69332060223,0.0,41.9242800987,36.8599292233,105.240279235,94.7355275523,9.34,1.16475168232
 10/06  20:00:00,204.123944721,28.2230271157,0.872104584225,0.0,34.9369000822,32.3179380704,119.353479308,111.160979308,8.1725,0.02
 10/06  21:00:00,145.665758626,28.2230271157,0.0293024378598,0.0,13.9747600329,18.6919646116,95.1880667914,89.353502099,4.67,1.1645646924
 10/06  22:00:00,92.5871832428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,125.984088389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929178237,0.0,2.335,1.16429178237
 10/06  24:00:00,96.1275522752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,85.9227045615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,84.7914805278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553120219,0.0,1.75125,1.16428120219
 10/07  03:00:00,83.9992376033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,89.7730682321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,88.310990621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551724816,0.0,1.75125,1.16426724816
 10/07  06:00:00,128.51968319,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,284.098353961,280.575853961,3.5025,0.02
 10/07  07:00:00,132.981022728,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,265.298956283,261.776456283,3.5025,0.02
 10/07  08:00:00,190.312842982,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,222.077759087,215.075752746,5.8375,1.16450634069
 10/07  09:00:00,214.03694155,28.2230271157,0.232267511986,0.0,41.9242800987,36.8599292233,162.697951139,152.193369661,9.34,1.16458147891
 10/07  10:00:00,244.377944324,28.2230271157,1.18880137117,0.0,62.886420148,41.4019203762,112.358039235,101.830539235,10.5075,0.02
 10/07  11:00:00,277.355688389,28.2230271157,2.14348853759,0.0,62.886420148,41.4019203762,79.3340473627,67.6615112832,10.5075,1.16503607948
 10/07  12:00:00,264.813247911,28.2230271157,3.09119143689,0.0,62.886420148,41.4019203762,51.1330565226,39.4604382519,10.5075,1.16511827073
 10/07  13:00:00,266.959747324,28.2230271157,4.08199239112,0.0,62.886420148,41.4019203762,26.2502098883,13.4324951924,10.5075,2.31021469598
 10/07  14:00:00,263.384666881,28.2230271157,4.58260101629,0.0,62.886420148,41.4019203762,11.6995652516,1.17206525159,10.5075,0.02
 10/07  15:00:00,261.401441607,28.2230271157,5.29134033922,0.0,62.886420148,41.4019203762,11.6724837014,0.0,10.5075,1.16498370145
 10/07  16:00:00,262.746919529,28.2230271157,5.73072295206,0.0,62.886420148,41.4019203762,11.6723815971,0.0,10.5075,1.16488159712
 10/07  17:00:00,261.645435408,28.2230271157,5.4436071105,0.0,62.886420148,41.4019203762,11.6724682492,0.0,10.5075,1.16496824924
 10/07  18:00:00,239.792798264,28.2230271157,3.21298162476,0.0,34.9369000822,32.3179380704,38.0568734157,28.7195576738,8.1725,1.16481574187
 10/07  19:00:00,206.032733084,28.2230271157,1.34603152359,0.0,20.9621400493,23.2339557645,65.7028041221,58.7006237487,5.8375,1.16468037337
 10/07  20:00:00,190.877376755,28.2230271157,0.951089258734,0.0,20.9621400493,23.2339557645,79.3643759253,73.5068759253,5.8375,0.02
 10/07  21:00:00,142.921874483,28.2230271157,0.300617162826,0.0,6.98738001645,14.1499734587,53.8238989282,49.1568369111,3.5025,1.16456201708
 10/07  22:00:00,96.0616194836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,128.920550432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561426052,0.0,1.75125,1.16436426052
 10/07  24:00:00,100.508021491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,92.187947543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,91.4310506498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155206971,0.0,1.75125,1.1642706971
 10/08  03:00:00,90.8836445768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,97.3997946108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,96.2723736914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552502181,0.0,1.75125,1.16427502181
 10/08  06:00:00,136.923694469,28.2230271157,0.00546279159914,0.0,6.98738001645,14.1499734587,162.49488222,158.97238222,3.5025,0.02
 10/08  07:00:00,143.258467321,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,166.361254785,162.838754785,3.5025,0.02
 10/08  08:00:00,173.645517879,28.2230271157,0.0386430483576,0.0,6.98738001645,14.1499734587,138.933485325,134.266580303,3.5025,1.16440502201
 10/08  09:00:00,152.382496679,28.2230271157,0.0402159295256,0.0,6.98738001645,14.1499734587,111.323003677,107.800503677,3.5025,0.02
 10/08  10:00:00,190.303271445,28.2230271157,0.955015157159,0.0,27.9495200658,27.7759469175,78.037633861,69.8680345256,7.005,1.16459933538
 10/08  11:00:00,225.012088066,28.2230271157,1.66099087194,0.0,27.9495200658,27.7759469175,49.0930461176,40.923429501,7.005,1.16461661655
 10/08  12:00:00,244.184913581,28.2230271157,3.64106277757,0.0,41.9242800987,36.8599292233,18.3051413331,8.94514133309,9.34,0.02
 10/08  13:00:00,246.002125059,28.2230271157,4.34569286177,0.0,41.9242800987,36.8599292233,10.5047887723,0.0,9.34,1.1647887723
