Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  14:00:00,243.881086139,28.2230271157,5.00908904339,0.0,41.9242800987,36.8599292233,10.5046699042,0.0,9.34,1.16466990419
 10/08  15:00:00,242.602866616,28.2230271157,5.82793934987,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  16:00:00,245.055197633,28.2230271157,6.47001151488,0.0,41.9242800987,36.8599292233,10.504796662,0.0,9.34,1.16479666197
 10/08  17:00:00,213.678287857,28.2230271157,4.836546242,0.0,27.9495200658,27.7759469175,8.16967974693,0.0,7.005,1.16467974693
 10/08  18:00:00,215.699484677,28.2230271157,2.32425681527,0.0,13.9747600329,18.6919646116,9.99976111648,5.30976111648,4.67,0.02
 10/08  19:00:00,206.782040651,28.2230271157,1.30437207414,0.0,13.9747600329,18.6919646116,32.6220625939,26.7874019622,4.67,1.1646606317
 10/08  20:00:00,188.755076571,28.2230271157,0.726923137728,0.0,13.9747600329,18.6919646116,65.9447292666,60.1101716517,4.67,1.16455761493
 10/08  21:00:00,166.643477209,28.2230271157,0.369919339941,0.0,13.9747600329,18.6919646116,47.0645462193,42.3745462193,4.67,0.02
 10/08  22:00:00,106.515078381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,139.075124963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549675914,0.0,1.75125,1.16424675914
 10/08  24:00:00,110.911352926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,99.2581544203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,95.9298057303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555379651,0.0,1.75125,1.16430379651
 10/09  03:00:00,94.7723210654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,100.640874859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,99.0367924145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548411887,0.0,1.75125,1.16423411887
 10/09  06:00:00,138.330022134,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,181.316486093,177.793986093,3.5025,0.02
 10/09  07:00:00,144.197003634,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,191.704917071,188.182417071,3.5025,0.02
 10/09  08:00:00,174.346499364,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,159.698487403,155.031621828,3.5025,1.16436557452
 10/09  09:00:00,156.590299648,28.2230271157,0.0159707291105,0.0,6.98738001645,14.1499734587,124.784889757,121.262389757,3.5025,0.02
 10/09  10:00:00,198.049538821,28.2230271157,0.814063654755,0.0,27.9495200658,27.7759469175,78.074371026,69.9046614914,7.005,1.16470953459
 10/09  11:00:00,231.00137757,28.2230271157,1.43805792178,0.0,27.9495200658,27.7759469175,48.3366991022,41.3116991022,7.005,0.02
 10/09  12:00:00,248.754117147,28.2230271157,3.25590139413,0.0,41.9242800987,36.8599292233,22.5590228535,12.0541987819,9.34,1.16482407162
 10/09  13:00:00,248.712297553,28.2230271157,4.02988222708,0.0,41.9242800987,36.8599292233,10.5047557968,0.0,9.34,1.16475579677
 10/09  14:00:00,243.754464339,28.2230271157,4.92295028097,0.0,41.9242800987,36.8599292233,10.5046386405,0.0,9.34,1.16463864047
 10/09  15:00:00,238.64936916,28.2230271157,5.62843364887,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,238.148822172,28.2230271157,6.47656123631,0.0,41.9242800987,36.8599292233,10.5047677778,0.0,9.34,1.16476777775
 10/09  17:00:00,205.717953966,28.2230271157,4.85648362331,0.0,27.9495200658,27.7759469175,8.51250802574,0.342855446598,7.005,1.16465257914
 10/09  18:00:00,208.035739482,28.2230271157,2.21252757757,0.0,13.9747600329,18.6919646116,17.4994460958,12.8094460958,4.67,0.02
 10/09  19:00:00,200.337885344,28.2230271157,1.32439111377,0.0,13.9747600329,18.6919646116,38.2417411532,32.4071059293,4.67,1.16463522384
 10/09  20:00:00,187.479483354,28.2230271157,1.06043700118,0.0,13.9747600329,18.6919646116,50.4979831048,44.6634494531,4.67,1.16453365174
 10/09  21:00:00,168.022970787,28.2230271157,0.999347005875,0.0,13.9747600329,18.6919646116,15.2890692895,10.5990692895,4.67,0.02
 10/09  22:00:00,107.503881474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,139.39620673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554478181,0.0,1.75125,1.16429478181
 10/09  24:00:00,112.416829751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,103.78308164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,102.23547911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928050727,0.0,2.335,1.16428050727
 10/10  03:00:00,101.479604832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,125.111577363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,124.047343742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,176.699450006,28.2230271157,0.00583903301348,0.0,13.9747600329,18.6919646116,114.658810833,108.824551869,4.67,1.16425896334
 10/10  07:00:00,177.278882155,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,127.28384969,122.59384969,4.67,0.02
 10/10  08:00:00,239.238143232,28.2230271157,0.929319369454,0.0,34.9369000822,32.3179380704,104.475600093,95.1384993147,8.1725,1.16460077865
 10/10  09:00:00,274.652131681,28.2230271157,2.68642542645,0.0,62.886420148,41.4019203762,64.2573733128,53.7298733128,10.5075,0.02
 10/10  10:00:00,275.641566244,28.2230271157,3.89563037016,0.0,62.886420148,41.4019203762,26.6903936715,15.0180057205,10.5075,1.164887951
 10/10  11:00:00,310.952852077,28.2230271157,5.98577424428,0.0,62.886420148,41.4019203762,11.672502809,0.0,10.5075,1.16500280905
 10/10  12:00:00,302.80405707,28.2230271157,7.37989739338,0.0,62.886420148,41.4019203762,11.6726319308,0.0,10.5075,1.16513193083
 10/10  13:00:00,301.203429489,28.2230271157,9.27107782452,0.0,62.886420148,41.4019203762,12.8177801822,0.0,10.5075,2.31028018217
 10/10  14:00:00,296.010624301,28.2230271157,11.4963571008,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  15:00:00,292.046044239,28.2230271157,12.8334794771,0.0,62.886420148,41.4019203762,11.6724753541,0.0,10.5075,1.16497535414
 10/10  16:00:00,289.76399331,28.2230271157,13.4267940049,0.0,62.886420148,41.4019203762,11.6723750196,0.0,10.5075,1.16487501964
 10/10  17:00:00,285.88411485,28.2230271157,12.3463009367,0.0,62.886420148,41.4019203762,11.6724946279,0.0,10.5075,1.16499462794
 10/10  18:00:00,278.698269633,28.2230271157,9.19060841512,0.0,41.9242800987,36.8599292233,12.2161826482,1.71138560188,9.34,1.16479704629
 10/10  19:00:00,266.584550396,28.2230271157,7.05414595695,0.0,41.9242800987,36.8599292233,12.0952335746,1.59043586168,9.34,1.16479771288
 10/10  20:00:00,232.067045791,28.2230271157,5.034102695,0.0,34.9369000822,32.3179380704,9.21918890246,1.02668890246,8.1725,0.02
 10/10  21:00:00,165.60687278,28.2230271157,2.67508487436,0.0,13.9747600329,18.6919646116,5.83455301566,0.0,4.67,1.16455301566
 10/10  22:00:00,110.12683661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,141.145421797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992674195,0.0,2.335,1.1642674195
 10/10  24:00:00,115.684993714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,106.501106477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,105.539590202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926676192,0.0,2.335,1.16426676192
 10/11  03:00:00,105.558652538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,113.487482322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,113.600086253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,167.908800018,28.2230271157,0.16945803999,0.0,13.9747600329,18.6919646116,81.8693314136,76.0350889143,4.67,1.16424249938
 10/11  07:00:00,180.187593831,28.2230271157,0.214554421123,0.0,13.9747600329,18.6919646116,100.93951533,96.2495153302,4.67,0.02
 10/11  08:00:00,252.937658839,28.2230271157,1.30195895471,0.0,34.9369000822,32.3179380704,79.6311676938,70.2941463206,8.1725,1.16452137325
 10/11  09:00:00,292.506032974,28.2230271157,3.92993114234,0.0,62.886420148,41.4019203762,29.554978938,19.027478938,10.5075,0.02
 10/11  10:00:00,294.862925638,28.2230271157,5.69963860053,0.0,62.886420148,41.4019203762,11.6723117173,0.0,10.5075,1.16481171733
 10/11  11:00:00,320.343430349,28.2230271157,7.70139384494,0.0,62.886420148,41.4019203762,11.6726694408,0.0,10.5075,1.16516944076
 10/11  12:00:00,316.048933087,28.2230271157,10.2455266984,0.0,62.886420148,41.4019203762,11.6725613267,0.0,10.5075,1.16506132667
 10/11  13:00:00,319.656780884,28.2230271157,12.8748803682,0.0,62.886420148,41.4019203762,11.6726516567,0.0,10.5075,1.16515165675
 10/11  14:00:00,316.335696981,28.2230271157,18.0614447675,0.0,62.886420148,41.4019203762,11.672550477,0.0,10.5075,1.16505047701
 10/11  15:00:00,315.637136532,28.2230271157,22.4793892966,0.0,62.886420148,41.4019203762,11.6724108697,0.0,10.5075,1.16491086973
 10/11  16:00:00,313.383401173,28.2230271157,22.3464536725,0.0,62.886420148,41.4019203762,11.6725163617,0.0,10.5075,1.16501636171
 10/11  17:00:00,307.143649596,28.2230271157,18.2457037152,0.0,62.886420148,41.4019203762,11.6724344791,0.0,10.5075,1.16493447913
 10/11  18:00:00,296.711156123,28.2230271157,12.0104280077,0.0,41.9242800987,36.8599292233,10.5049292673,0.0,9.34,1.1649292673
 10/11  19:00:00,294.930991321,28.2230271157,9.6582848647,0.0,41.9242800987,36.8599292233,11.179279174,0.674538132796,9.34,1.16474104122
 10/11  20:00:00,263.487073351,28.2230271157,7.52219319121,0.0,34.9369000822,32.3179380704,8.54814276172,0.355642761721,8.1725,0.02
 10/11  21:00:00,190.257595509,28.2230271157,4.9095437019,0.0,13.9747600329,18.6919646116,5.83456074284,0.0,4.67,1.16456074284
 10/11  22:00:00,126.284399006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,155.685056087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992907464,0.0,2.335,1.1642907464
 10/11  24:00:00,133.15086308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,121.742999008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,119.922511591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,117.595922085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926285271,0.0,2.335,1.16426285271
 10/12  04:00:00,123.029366708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,120.791039484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,173.911476046,28.2230271157,0.606699333565,0.0,13.9747600329,18.6919646116,48.7703438289,42.9360899955,4.67,1.16425383339
 10/12  07:00:00,184.413586489,28.2230271157,0.584600679674,0.0,13.9747600329,18.6919646116,75.5132713188,70.8232713188,4.67,0.02
 10/12  08:00:00,256.043824294,28.2230271157,1.93567985726,0.0,34.9369000822,32.3179380704,55.4142410542,46.0771429673,8.1725,1.16459808698
 10/12  09:00:00,292.293453758,28.2230271157,4.34088534129,0.0,62.886420148,41.4019203762,17.5606350803,7.03313508026,10.5075,0.02
 10/12  10:00:00,291.903130612,28.2230271157,6.30170388428,0.0,62.886420148,41.4019203762,11.6722629706,0.0,10.5075,1.16476297061
 10/12  11:00:00,318.114383287,28.2230271157,8.86530846602,0.0,62.886420148,41.4019203762,11.6726240247,0.0,10.5075,1.16512402475
 10/12  12:00:00,312.605706541,28.2230271157,10.8903704589,0.0,62.886420148,41.4019203762,11.6727750812,0.0,10.5075,1.16527508115
 10/12  13:00:00,315.721981018,28.2230271157,13.3742931356,0.0,62.886420148,41.4019203762,11.6726110169,0.0,10.5075,1.1651110169
 10/12  14:00:00,312.485342108,28.2230271157,17.6034838907,0.0,62.886420148,41.4019203762,11.6725116415,0.0,10.5075,1.16501164151
 10/12  15:00:00,308.799586067,28.2230271157,20.122119021,0.0,62.886420148,41.4019203762,11.6723739152,0.0,10.5075,1.16487391522
 10/12  16:00:00,306.913490186,28.2230271157,20.1492334983,0.0,62.886420148,41.4019203762,11.6724819069,0.0,10.5075,1.16498190692
 10/12  17:00:00,300.222336776,28.2230271157,16.3125035702,0.0,62.886420148,41.4019203762,11.6724021292,0.0,10.5075,1.16490212915
 10/12  18:00:00,292.914720208,28.2230271157,12.1339792913,0.0,41.9242800987,36.8599292233,10.863658857,0.358759869006,9.34,1.16489898796
 10/12  19:00:00,289.672372125,28.2230271157,9.7204899033,0.0,41.9242800987,36.8599292233,11.3228982113,0.818185915728,9.34,1.16471229552
 10/12  20:00:00,256.492709351,28.2230271157,7.59369687268,0.0,34.9369000822,32.3179380704,8.57933493568,0.386834935675,8.1725,0.02
 10/12  21:00:00,185.852531067,28.2230271157,4.93509872556,0.0,13.9747600329,18.6919646116,5.83453330401,0.0,4.67,1.16453330401
 10/12  22:00:00,122.595333341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,153.20524566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992639148,0.0,2.335,1.1642639148
 10/12  24:00:00,129.846706706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,117.90594675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,116.04440596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,114.479741432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992367026,0.0,2.335,1.1642367026
 10/13  04:00:00,140.052407588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,138.511811801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,191.766292439,28.2230271157,0.830879103727,0.0,13.9747600329,18.6919646116,37.9499413092,32.1157130161,4.67,1.16422829313
 10/13  07:00:00,192.260792067,28.2230271157,0.655417966042,0.0,13.9747600329,18.6919646116,72.8913088062,68.2013088062,4.67,0.02
 10/13  08:00:00,248.602723873,28.2230271157,1.6338041163,0.0,34.9369000822,32.3179380704,67.7973982634,58.4603233026,8.1725,1.16457496077
 10/13  09:00:00,274.386272764,28.2230271157,3.14123327959,0.0,62.886420148,41.4019203762,51.9614336542,41.4339336542,10.5075,0.02
 10/13  10:00:00,263.844161934,28.2230271157,3.61124729546,0.0,62.886420148,41.4019203762,41.8181840869,30.1457532205,10.5075,1.1649308664
 10/13  11:00:00,290.151327814,28.2230271157,4.2820699596,0.0,62.886420148,41.4019203762,22.4996043613,10.8269975783,10.5075,1.16510678294
 10/13  12:00:00,274.004270369,28.2230271157,4.63954446216,0.0,62.886420148,41.4019203762,17.5536974141,5.88093674091,10.5075,1.16526067321
 10/13  13:00:00,266.573658164,28.2230271157,4.55759749183,0.0,62.886420148,41.4019203762,27.5408835761,15.8682849726,10.5075,1.16509860345
 10/13  14:00:00,253.052470164,28.2230271157,3.89085164142,0.0,62.886420148,41.4019203762,45.6108029274,33.9383017983,10.5075,1.16500112908
 10/13  15:00:00,246.952177702,28.2230271157,3.99952610817,0.0,62.886420148,41.4019203762,45.8378033474,34.165438075,10.5075,1.1648652724
 10/13  16:00:00,250.161567243,28.2230271157,4.65661519378,0.0,62.886420148,41.4019203762,34.5157833273,22.8433075637,10.5075,1.16497576354
 10/13  17:00:00,251.267919529,28.2230271157,5.02395124081,0.0,62.886420148,41.4019203762,32.8695110676,21.1971130256,10.5075,1.16489804194
 10/13  18:00:00,248.214268343,28.2230271157,3.85972771718,0.0,41.9242800987,36.8599292233,53.2639748267,42.759077802,9.34,1.16489702469
 10/13  19:00:00,233.684904806,28.2230271157,3.19601240872,0.0,41.9242800987,36.8599292233,73.4824420099,62.9777301408,9.34,1.16471186914
 10/13  20:00:00,205.140746319,28.2230271157,2.23843586544,0.0,34.9369000822,32.3179380704,85.9944722762,77.8019722762,8.1725,0.02
 10/13  21:00:00,143.507941695,28.2230271157,0.513267183181,0.0,13.9747600329,18.6919646116,72.4858914353,66.6513571585,4.67,1.16453427686
 10/13  22:00:00,90.2611852885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,122.988962077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550011,0.0,2.335,1.16426550011
 10/13  24:00:00,92.5851502952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,82.9658473261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,82.0810267595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551145093,0.0,1.75125,1.16426145093
 10/14  03:00:00,81.1512845637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,87.3201252218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,86.3975550714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550283924,0.0,1.75125,1.16425283924
 10/14  06:00:00,126.639910301,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,216.09646874,212.57396874,3.5025,0.02
 10/14  07:00:00,129.942329431,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,221.722420402,218.199920402,3.5025,0.02
 10/14  08:00:00,187.034042214,28.2230271157,0.0294395935617,0.0,20.9621400493,23.2339557645,198.763266798,191.761192325,5.8375,1.16457447292
 10/14  09:00:00,209.676425104,28.2230271157,0.536433363501,0.0,41.9242800987,36.8599292233,148.456265478,137.951668567,9.34,1.16459691121
 10/14  10:00:00,241.56589841,28.2230271157,1.68134758965,0.0,62.886420148,41.4019203762,101.757554108,91.2300541076,10.5075,0.02
 10/14  11:00:00,275.56905523,28.2230271157,2.63032627055,0.0,62.886420148,41.4019203762,72.4884650718,60.815888532,10.5075,1.16507653981
 10/14  12:00:00,260.869000282,28.2230271157,3.3851142719,0.0,62.886420148,41.4019203762,50.2038873553,38.5312107791,10.5075,1.16517657617
 10/14  13:00:00,260.812678979,28.2230271157,4.16430715445,0.0,62.886420148,41.4019203762,31.025376441,18.2074967479,10.5075,2.31037969312
 10/14  14:00:00,257.624478871,28.2230271157,4.90175400277,0.0,62.886420148,41.4019203762,14.4187034419,2.74631358566,10.5075,1.16488985622
 10/14  15:00:00,254.911634538,28.2230271157,5.62318196549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,256.083389332,28.2230271157,6.15663574041,0.0,62.886420148,41.4019203762,11.672498681,0.0,10.5075,1.164998681
 10/14  17:00:00,256.034740172,28.2230271157,6.18863181354,0.0,62.886420148,41.4019203762,11.6723968833,0.0,10.5075,1.16489688333
 10/14  18:00:00,236.060247694,28.2230271157,3.57264754205,0.0,34.9369000822,32.3179380704,43.1913442105,33.8538796052,8.1725,1.16496460529
 10/14  19:00:00,194.763940109,28.2230271157,1.25915820564,0.0,20.9621400493,23.2339557645,81.5587238243,74.5563847941,5.8375,1.16483903026
 10/14  20:00:00,179.57449441,28.2230271157,0.832141418376,0.0,20.9621400493,23.2339557645,101.997086306,94.9950032989,5.8375,1.1645830074
 10/14  21:00:00,132.694425714,28.2230271157,0.0743687483783,0.0,6.98738001645,14.1499734587,80.8004035439,77.2779035439,3.5025,0.02
 10/14  22:00:00,85.7867885924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564370256,0.0,1.75125,1.16439370256
 10/14  23:00:00,119.474109316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,90.1104999822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,82.8911769766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555194302,0.0,1.75125,1.16430194302
 10/15  02:00:00,81.896497996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,80.7893706437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,87.2565414201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549672834,0.0,1.75125,1.16424672834
 10/15  05:00:00,86.5174593625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,127.722004706,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,222.346213968,218.823713968,3.5025,0.02
 10/15  07:00:00,132.103443086,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,229.145203136,224.478400149,3.5025,1.16430298748
 10/15  08:00:00,163.431543062,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,190.412941628,186.890441628,3.5025,0.02
 10/15  09:00:00,145.629993219,28.2230271157,0.0727738030173,0.0,6.98738001645,14.1499734587,136.652434565,133.129934565,3.5025,0.02
 10/15  10:00:00,184.704659231,28.2230271157,0.818133179825,0.0,27.9495200658,27.7759469175,85.0099209718,76.8402074161,7.005,1.16471355568
 10/15  11:00:00,222.408538989,28.2230271157,1.95306100417,0.0,27.9495200658,27.7759469175,44.751786622,36.5820992627,7.005,1.16468735932
 10/15  12:00:00,244.335698954,28.2230271157,5.31624739706,0.0,41.9242800987,36.8599292233,11.8301476962,1.3254597057,9.34,1.16468799053
 10/15  13:00:00,247.851192241,28.2230271157,6.54920736024,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  14:00:00,243.308551486,28.2230271157,6.88169012739,0.0,41.9242800987,36.8599292233,10.5047608389,0.0,9.34,1.16476083888
 10/15  15:00:00,241.169589375,28.2230271157,8.1416191049,0.0,41.9242800987,36.8599292233,10.5046953942,0.0,9.34,1.16469539416
 10/15  16:00:00,243.424761392,28.2230271157,9.249685481,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,211.133685886,28.2230271157,7.5407448036,0.0,27.9495200658,27.7759469175,8.16979994372,0.0,7.005,1.16479994372
 10/15  18:00:00,211.316426397,28.2230271157,3.69609425657,0.0,13.9747600329,18.6919646116,7.39952074767,1.56500525227,4.67,1.16451549539
 10/15  19:00:00,198.167884354,28.2230271157,1.84728456272,0.0,13.9747600329,18.6919646116,24.6655309063,19.9755309063,4.67,0.02
 10/15  20:00:00,181.432575395,28.2230271157,1.13144599306,0.0,13.9747600329,18.6919646116,49.6785437766,43.8440437788,4.67,1.16449999782
 10/15  21:00:00,161.073158412,28.2230271157,0.987585354826,0.0,13.9747600329,18.6919646116,22.6479508348,17.9579508348,4.67,0.02
 10/15  22:00:00,97.4312452455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560512852,0.0,1.75125,1.16435512852
 10/15  23:00:00,128.984254857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,101.044436385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,94.2153603972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927878505,0.0,2.335,1.16427878505
 10/16  02:00:00,92.079621208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,89.1358585183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,94.5014878914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921215138,0.0,2.335,1.16421215138
 10/16  05:00:00,94.9320034667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,148.393854656,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,139.779512422,135.089512422,4.67,0.02
 10/16  07:00:00,153.695769813,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,147.489783604,141.655330622,4.67,1.16445298154
 10/16  08:00:00,226.721576884,28.2230271157,0.992111305574,0.0,34.9369000822,32.3179380704,114.208190047,106.015690047,8.1725,0.02
 10/16  09:00:00,266.244347935,28.2230271157,3.22534570648,0.0,62.886420148,41.4019203762,62.0834269561,50.4113047825,10.5075,1.16462217357
 10/16  10:00:00,266.010661539,28.2230271157,4.91685677774,0.0,62.886420148,41.4019203762,22.3166597656,10.6442450627,10.5075,1.16491470294
 10/16  11:00:00,303.057797116,28.2230271157,6.89538546274,0.0,62.886420148,41.4019203762,11.672706762,0.0,10.5075,1.16520676202
 10/16  12:00:00,293.2294523,28.2230271157,8.78595887169,0.0,62.886420148,41.4019203762,11.672642681,0.0,10.5075,1.16514268099
 10/16  13:00:00,295.382462076,28.2230271157,11.8972536601,0.0,62.886420148,41.4019203762,11.6727396624,0.0,10.5075,1.16523966244
 10/16  14:00:00,291.013434357,28.2230271157,14.23594696,0.0,62.886420148,41.4019203762,11.6725741789,0.0,10.5075,1.16507417888
 10/16  15:00:00,286.300173396,28.2230271157,15.8041025098,0.0,62.886420148,41.4019203762,11.6724102026,0.0,10.5075,1.16491020257
 10/16  16:00:00,284.619571894,28.2230271157,15.6137702832,0.0,62.886420148,41.4019203762,11.6723287234,0.0,10.5075,1.16482872342
 10/16  17:00:00,281.098815363,28.2230271157,14.2660584937,0.0,62.886420148,41.4019203762,11.672470349,0.0,10.5075,1.16497034897
 10/16  18:00:00,276.071502076,28.2230271157,10.8044688222,0.0,41.9242800987,36.8599292233,10.3821366363,1.02213663628,9.34,0.02
 10/16  19:00:00,269.994166706,28.2230271157,8.35315073723,0.0,41.9242800987,36.8599292233,11.7336114539,1.22881454377,9.34,1.16479691015
 10/16  20:00:00,236.250539665,28.2230271157,6.17852797572,0.0,34.9369000822,32.3179380704,9.85029751221,0.51311080197,8.1725,1.16468671024
 10/16  21:00:00,169.376665861,28.2230271157,3.60210873439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/16  22:00:00,106.783613924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940814477,0.0,2.335,1.16440814477
 10/16  23:00:00,138.787724106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,111.913710211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992159692,0.0,2.335,1.1642159692
 10/17  01:00:00,101.715423408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,100.555660209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,99.3594383407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,124.642114702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923674936,0.0,2.335,1.16423674936
 10/17  05:00:00,123.076468344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,174.43840724,28.2230271157,0.498563547429,0.0,13.9747600329,18.6919646116,74.2963042472,69.6063042472,4.67,0.02
 10/17  07:00:00,170.83570402,28.2230271157,0.462572227145,0.0,13.9747600329,18.6919646116,102.137495184,96.3030536266,4.67,1.16444155779
 10/17  08:00:00,231.867769159,28.2230271157,1.51752516937,0.0,34.9369000822,32.3179380704,87.4354009496,79.2429009496,8.1725,0.02
 10/17  09:00:00,265.339336478,28.2230271157,3.81339669235,0.0,62.886420148,41.4019203762,53.787083038,42.1148671473,10.5075,1.16471589069
 10/17  10:00:00,258.815311249,28.2230271157,5.12150352894,0.0,62.886420148,41.4019203762,26.8488559017,15.1765347949,10.5075,1.16482110681
 10/17  11:00:00,292.525391947,28.2230271157,6.6297708055,0.0,62.886420148,41.4019203762,11.6725628656,0.0,10.5075,1.16506286555
 10/17  12:00:00,282.924423314,28.2230271157,8.69548961255,0.0,62.886420148,41.4019203762,11.6727449624,0.0,10.5075,1.16524496236
 10/17  13:00:00,285.983682846,28.2230271157,10.824230124,0.0,62.886420148,41.4019203762,11.6725875017,0.0,10.5075,1.16508750173
 10/17  14:00:00,284.265097786,28.2230271157,12.1743987201,0.0,62.886420148,41.4019203762,11.6724607479,0.0,10.5075,1.16496074793
 10/17  15:00:00,280.509676822,28.2230271157,12.7999157236,0.0,62.886420148,41.4019203762,11.6723155762,0.0,10.5075,1.16481557621
 10/17  16:00:00,280.836489598,28.2230271157,13.0608889373,0.0,62.886420148,41.4019203762,11.6724396877,0.0,10.5075,1.16493968767
 10/17  17:00:00,278.185098421,28.2230271157,12.092245853,0.0,62.886420148,41.4019203762,11.6723737765,0.0,10.5075,1.16487377647
 10/17  18:00:00,271.421993972,28.2230271157,8.66328032114,0.0,41.9242800987,36.8599292233,12.4580338972,1.9531693028,9.34,1.16486459444
 10/17  19:00:00,256.06064074,28.2230271157,6.12520591245,0.0,41.9242800987,36.8599292233,11.6431009875,2.28310098747,9.34,0.02
 10/17  20:00:00,222.576652236,28.2230271157,4.04208494282,0.0,34.9369000822,32.3179380704,24.206961706,14.8698211775,8.1725,1.16464052847
 10/17  21:00:00,158.037282752,28.2230271157,1.85028960958,0.0,13.9747600329,18.6919646116,9.15325409796,3.31867494801,4.67,1.16457914995
 10/17  22:00:00,102.051291008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,134.105597782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,106.165938329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920370965,0.0,2.335,1.16420370965
 10/18  01:00:00,97.1516494332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,96.2038782125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,94.9627815782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922531486,0.0,2.335,1.16422531486
 10/18  04:00:00,101.748102017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,100.980621477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,154.073336096,28.2230271157,0.00492363031936,0.0,13.9747600329,18.6919646116,115.886708843,111.196708843,4.67,0.02
 10/18  07:00:00,161.214724128,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,129.966094187,124.131635056,4.67,1.16445913108
 10/18  08:00:00,234.323847517,28.2230271157,1.06451335786,0.0,34.9369000822,32.3179380704,103.272065875,95.0795658749,8.1725,0.02
 10/18  09:00:00,270.001007416,28.2230271157,2.97150121625,0.0,62.886420148,41.4019203762,63.1541868488,51.4819270345,10.5075,1.16475981432
 10/18  10:00:00,266.64733688,28.2230271157,4.11009025161,0.0,62.886420148,41.4019203762,29.8590650006,18.1868092814,10.5075,1.16475571919
 10/18  11:00:00,299.009641368,28.2230271157,5.27498508638,0.0,62.886420148,41.4019203762,11.6726911366,0.0,10.5075,1.16519113657
 10/18  12:00:00,289.708258578,28.2230271157,6.26002602135,0.0,62.886420148,41.4019203762,11.6726149901,0.0,10.5075,1.1651149901
 10/18  13:00:00,292.975170849,28.2230271157,7.97329941866,0.0,62.886420148,41.4019203762,11.6727206068,0.0,10.5075,1.16522060679
 10/18  14:00:00,291.956263129,28.2230271157,10.1768782733,0.0,62.886420148,41.4019203762,11.6725961054,0.0,10.5075,1.16509610539
 10/18  15:00:00,289.286877017,28.2230271157,11.6300528114,0.0,62.886420148,41.4019203762,11.6724526637,0.0,10.5075,1.16495266365
 10/18  16:00:00,291.251524527,28.2230271157,12.2795694732,0.0,62.886420148,41.4019203762,11.6723719088,0.0,10.5075,1.16487190882
 10/18  17:00:00,290.850215875,28.2230271157,11.6699001644,0.0,62.886420148,41.4019203762,11.6725154921,0.0,10.5075,1.16501549208
 10/18  18:00:00,286.117610203,28.2230271157,9.34150515947,0.0,41.9242800987,36.8599292233,11.5550825196,1.05026805024,9.34,1.16481446932
 10/18  19:00:00,283.967188399,28.2230271157,7.75982554645,0.0,41.9242800987,36.8599292233,9.92662577626,0.566625776261,9.34,0.02
 10/18  20:00:00,252.225264794,28.2230271157,6.03800533198,0.0,34.9369000822,32.3179380704,9.33728596481,0.0,8.1725,1.16478596481
 10/18  21:00:00,182.746651309,28.2230271157,3.66836164294,0.0,13.9747600329,18.6919646116,5.83459644647,0.0,4.67,1.16459644647
 10/18  22:00:00,120.22479094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,150.715944246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927986439,0.0,2.335,1.16427986439
 10/18  24:00:00,126.036212392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,113.574207901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,111.138366086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,108.819028622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924249957,0.0,2.335,1.16424249957
 10/19  04:00:00,114.962049888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,113.477462799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,164.794404676,28.2230271157,0.476544841487,0.0,13.9747600329,18.6919646116,64.3843852047,58.5501473878,4.67,1.16423781689
 10/19  07:00:00,170.993059517,28.2230271157,0.284286839241,0.0,13.9747600329,18.6919646116,102.891313063,98.2013130632,4.67,0.02
 10/19  08:00:00,242.43608,28.2230271157,1.26483205894,0.0,34.9369000822,32.3179380704,86.5861047842,77.2490702442,8.1725,1.16453454007
 10/19  09:00:00,273.781301267,28.2230271157,2.74657010061,0.0,62.886420148,41.4019203762,63.1837982548,52.6562982548,10.5075,0.02
 10/19  10:00:00,264.299152012,28.2230271157,3.12851060847,0.0,62.886420148,41.4019203762,53.8020247019,42.1296149395,10.5075,1.16490976242
 10/19  11:00:00,287.507359569,28.2230271157,3.76326869995,0.0,62.886420148,41.4019203762,36.5876315543,24.9150281388,10.5075,1.16510341544
 10/19  12:00:00,269.468792293,28.2230271157,4.28929338093,0.0,62.886420148,41.4019203762,26.9462596702,15.2734851599,10.5075,1.16527451028
 10/19  13:00:00,263.417242536,28.2230271157,4.678256063,0.0,62.886420148,41.4019203762,20.8747358647,9.20211155723,10.5075,1.16512430745
 10/19  14:00:00,255.912747852,28.2230271157,5.10670643164,0.0,62.886420148,41.4019203762,19.4228460282,7.75030688809,10.5075,1.16503914013
 10/19  15:00:00,249.507812313,28.2230271157,5.2038700668,0.0,62.886420148,41.4019203762,22.6037791955,10.9313644719,10.5075,1.16491472355
 10/19  16:00:00,247.289516229,28.2230271157,4.92535867827,0.0,62.886420148,41.4019203762,30.9477966647,19.2754640317,10.5075,1.16483263301
 10/19  17:00:00,244.052450303,28.2230271157,4.5833668753,0.0,62.886420148,41.4019203762,45.5054413483,33.8329658701,10.5075,1.16497547825
 10/19  18:00:00,246.777335273,28.2230271157,3.51937530494,0.0,41.9242800987,36.8599292233,63.4857687619,52.980975537,9.34,1.16479322492
 10/19  19:00:00,236.121365864,28.2230271157,2.91563603477,0.0,41.9242800987,36.8599292233,81.3546162529,70.8498041078,9.34,1.1648121451
 10/19  20:00:00,206.913471851,28.2230271157,1.84327497064,0.0,34.9369000822,32.3179380704,97.7588570935,89.5663570935,8.1725,0.02
 10/19  21:00:00,146.360437979,28.2230271157,0.469773654072,0.0,13.9747600329,18.6919646116,73.9259685122,68.0914552939,4.67,1.16451321832
 10/19  22:00:00,87.092161504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,119.860346635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929942977,0.0,2.335,1.16429942977
 10/19  24:00:00,89.7944272333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,82.302038274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,81.805748113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565855,0.0,2.335,1.16423565855
 10/20  03:00:00,81.4988460785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,103.57041101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,103.272436075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,156.338388029,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,217.145079191,211.310820012,4.67,1.16425917892
 10/20  07:00:00,154.479242451,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,217.778195537,213.088195537,4.67,0.02
 10/20  08:00:00,211.771467931,28.2230271157,0.0954950725199,0.0,34.9369000822,32.3179380704,187.756471868,178.41938484,8.1725,1.16458702765
 10/20  09:00:00,239.257472229,28.2230271157,1.0178839405,0.0,62.886420148,41.4019203762,141.48418967,130.95668967,10.5075,0.02
 10/20  10:00:00,232.457817199,28.2230271157,1.6032046665,0.0,62.886420148,41.4019203762,116.094115585,104.421712323,10.5075,1.16490326251
 10/20  11:00:00,264.912516712,28.2230271157,2.30469439013,0.0,62.886420148,41.4019203762,92.7834428498,81.1108975187,10.5075,1.16504533107
 10/20  12:00:00,247.895639956,28.2230271157,2.89483851803,0.0,62.886420148,41.4019203762,74.0780634465,62.4053611082,10.5075,1.16520233826
 10/20  13:00:00,247.276128916,28.2230271157,3.40041927865,0.0,62.886420148,41.4019203762,60.6653199734,47.847326195,10.5075,2.31049377836
 10/20  14:00:00,244.686972966,28.2230271157,3.9639779096,0.0,62.886420148,41.4019203762,45.8537785285,34.1812971148,10.5075,1.1649814137
 10/20  15:00:00,242.365669686,28.2230271157,4.53239238106,0.0,62.886420148,41.4019203762,33.4813119326,22.9538119326,10.5075,0.02
 10/20  16:00:00,242.19774792,28.2230271157,4.63567061382,0.0,62.886420148,41.4019203762,37.3295055228,25.6569742382,10.5075,1.16503128463
 10/20  17:00:00,241.185042863,28.2230271157,4.49159339995,0.0,62.886420148,41.4019203762,47.3531495563,35.680684801,10.5075,1.1649647553
 10/20  18:00:00,242.636192671,28.2230271157,3.11451397683,0.0,41.9242800987,36.8599292233,74.1419365269,63.6371351283,9.34,1.16480139861
 10/20  19:00:00,224.230140781,28.2230271157,2.43939032838,0.0,41.9242800987,36.8599292233,95.2559144289,84.7512325208,9.34,1.16468190809
 10/20  20:00:00,196.396305392,28.2230271157,1.45747545153,0.0,34.9369000822,32.3179380704,110.91163883,101.574398545,8.1725,1.16474028488
 10/20  21:00:00,136.935106722,28.2230271157,0.171570438732,0.0,13.9747600329,18.6919646116,94.8432577789,90.1532577789,4.67,0.02
 10/20  22:00:00,82.7309661364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942423226,0.0,2.335,1.16442423226
 10/20  23:00:00,117.068066509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,87.5537956443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,78.886521583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554501175,0.0,1.75125,1.16429501175
 10/21  02:00:00,78.2777268551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,77.7426309733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,83.5944860901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554573296,0.0,1.75125,1.16429573296
 10/21  05:00:00,83.1014750565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,124.515369591,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,287.111849512,283.589349512,3.5025,0.02
 10/21  07:00:00,130.206137975,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,278.476212366,273.809171072,3.5025,1.16454129442
 10/21  08:00:00,183.194728092,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,239.051103432,233.193603432,5.8375,0.02
 10/21  09:00:00,201.93691278,28.2230271157,0.175029773126,0.0,41.9242800987,36.8599292233,187.497373356,176.992700417,9.34,1.16467293898
 10/21  10:00:00,231.498330483,28.2230271157,0.99508989496,0.0,62.886420148,41.4019203762,138.331479263,126.659124979,10.5075,1.16485428363
 10/21  11:00:00,266.288653614,28.2230271157,1.93447760943,0.0,62.886420148,41.4019203762,102.531272784,90.8587517756,10.5075,1.16502100858
 10/21  12:00:00,251.988866397,28.2230271157,3.00773131414,0.0,62.886420148,41.4019203762,72.0481083488,60.3754341753,10.5075,1.1651741735
 10/21  13:00:00,253.767386808,28.2230271157,4.00118781984,0.0,62.886420148,41.4019203762,50.803661076,39.1308667089,10.5075,1.16529436714
 10/21  14:00:00,252.02481656,28.2230271157,4.71164367244,0.0,62.886420148,41.4019203762,32.7418825514,21.069477568,10.5075,1.16490498343
 10/21  15:00:00,250.210338736,28.2230271157,5.36130063905,0.0,62.886420148,41.4019203762,22.2677321506,10.5951748313,10.5075,1.16505731927
 10/21  16:00:00,251.000335462,28.2230271157,5.42294344625,0.0,62.886420148,41.4019203762,22.4776680149,10.8051914788,10.5075,1.16497653612
 10/21  17:00:00,251.225370266,28.2230271157,5.27974741945,0.0,62.886420148,41.4019203762,25.9852746184,14.3128924501,10.5075,1.16488216825
 10/21  18:00:00,236.754913324,28.2230271157,2.88821516405,0.0,34.9369000822,32.3179380704,60.8043836009,51.466932628,8.1725,1.16495097294
 10/21  19:00:00,193.940426388,28.2230271157,0.959552502786,0.0,20.9621400493,23.2339557645,89.4152412601,83.5577412601,5.8375,0.02
 10/21  20:00:00,179.673802021,28.2230271157,0.6487513082,0.0,20.9621400493,23.2339557645,107.43178568,100.429629705,5.8375,1.16465597493
 10/21  21:00:00,134.85237574,28.2230271157,0.0893181328821,0.0,6.98738001645,14.1499734587,72.1420128372,67.47492108,3.5025,1.16459175711
 10/21  22:00:00,88.408235811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,121.677711968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559672654,0.0,1.75125,1.16434672654
 10/21  24:00:00,92.3151619343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,85.1528087563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,84.6091319433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555023757,0.0,1.75125,1.16430023757
 10/22  03:00:00,84.1191614412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,91.1015337366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,90.6682262478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548365979,0.0,1.75125,1.16423365979
 10/22  06:00:00,131.304443792,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,178.487007218,174.964507218,3.5025,0.02
 10/22  07:00:00,139.471704723,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,181.964260999,178.441760999,3.5025,0.02
 10/22  08:00:00,167.218140971,28.2230271157,0.0386514741801,0.0,6.98738001645,14.1499734587,154.101247237,149.434415374,3.5025,1.16433186273
 10/22  09:00:00,146.019573589,28.2230271157,0.0421101395183,0.0,6.98738001645,14.1499734587,123.569612575,120.047112575,3.5025,0.02
 10/22  10:00:00,185.978136202,28.2230271157,0.767248747545,0.0,27.9495200658,27.7759469175,83.8180179458,75.6484003652,7.005,1.16461758059
 10/22  11:00:00,220.645740873,28.2230271157,1.46397413704,0.0,27.9495200658,27.7759469175,54.679238095,47.654238095,7.005,0.02
 10/22  12:00:00,238.758214578,28.2230271157,3.72083097118,0.0,41.9242800987,36.8599292233,22.8393458466,12.3345820389,9.34,1.16476380767
 10/22  13:00:00,240.191382388,28.2230271157,4.56487579863,0.0,41.9242800987,36.8599292233,10.5047212534,0.0,9.34,1.16472125338
 10/22  14:00:00,239.707031921,28.2230271157,5.89564296627,0.0,41.9242800987,36.8599292233,10.5047963764,0.0,9.34,1.16479637639
 10/22  15:00:00,239.993200861,28.2230271157,7.4634417374,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,242.596505307,28.2230271157,8.42513679683,0.0,41.9242800987,36.8599292233,10.5047888523,0.0,9.34,1.16478885234
 10/22  17:00:00,211.29890054,28.2230271157,6.47200972365,0.0,27.9495200658,27.7759469175,8.16969733962,0.0,7.005,1.16469733962
 10/22  18:00:00,220.832265614,28.2230271157,3.25964841732,0.0,13.9747600329,18.6919646116,7.1085181128,1.27398957213,4.67,1.16452854067
 10/22  19:00:00,215.246390165,28.2230271157,2.20667202863,0.0,13.9747600329,18.6919646116,6.61016060518,1.92016060518,4.67,0.02
 10/22  20:00:00,204.196549592,28.2230271157,1.89448853751,0.0,13.9747600329,18.6919646116,11.8858702348,6.05137233916,4.67,1.16449789569
 10/22  21:00:00,183.678499861,28.2230271157,2.41414119779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  22:00:00,122.273711099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555609172,0.0,1.75125,1.16430609172
 10/22  23:00:00,153.511887622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,130.891206153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,118.494422823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,111.538438381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924833654,0.0,2.335,1.16424833654
 10/23  03:00:00,106.271681545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,111.008199679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,104.299507163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924122089,0.0,2.335,1.16424122089
 10/23  06:00:00,148.005004944,28.2230271157,0.000604179128385,0.0,13.9747600329,18.6919646116,124.051214875,119.361214875,4.67,0.02
 10/23  07:00:00,148.513177296,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,170.826463286,166.136463286,4.67,0.02
 10/23  08:00:00,213.94856115,28.2230271157,0.198165109564,0.0,34.9369000822,32.3179380704,170.71657677,161.37946129,8.1725,1.16461547967
 10/23  09:00:00,239.740838523,28.2230271157,1.00261552231,0.0,62.886420148,41.4019203762,146.042797294,134.37055402,10.5075,1.16474327349
 10/23  10:00:00,230.162297418,28.2230271157,1.07404743168,0.0,62.886420148,41.4019203762,138.807208877,128.279708877,10.5075,0.02
 10/23  11:00:00,260.364522974,28.2230271157,1.54214212128,0.0,62.886420148,41.4019203762,124.274634141,111.45686304,10.5075,2.31027110058
 10/23  12:00:00,241.682913439,28.2230271157,1.99266795147,0.0,62.886420148,41.4019203762,108.114403087,96.4416376331,10.5075,1.16526545399
 10/23  13:00:00,241.079120751,28.2230271157,2.3169143844,0.0,62.886420148,41.4019203762,94.931852685,83.2592359413,10.5075,1.16511674365
 10/23  14:00:00,237.699331268,28.2230271157,2.58688468467,0.0,62.886420148,41.4019203762,86.9633190884,75.2908550435,10.5075,1.16496404495
 10/23  15:00:00,233.947690634,28.2230271157,2.81615791678,0.0,62.886420148,41.4019203762,81.7328883169,70.0603685512,10.5075,1.1650197657
 10/23  16:00:00,233.390954862,28.2230271157,2.79739236773,0.0,62.886420148,41.4019203762,87.4181434711,75.7456871385,10.5075,1.16495633265
 10/23  17:00:00,231.642247974,28.2230271157,2.55074019829,0.0,62.886420148,41.4019203762,101.243226285,89.5708194529,10.5075,1.16490683173
 10/23  18:00:00,235.034823174,28.2230271157,1.62543923823,0.0,41.9242800987,36.8599292233,117.58517025,108.22517025,9.34,0.02
 10/23  19:00:00,224.548940248,28.2230271157,1.11135490908,0.0,41.9242800987,36.8599292233,137.406205392,126.901460638,9.34,1.16474475377
 10/23  20:00:00,198.971892384,28.2230271157,0.628889685035,0.0,34.9369000822,32.3179380704,154.200564014,144.863416472,8.1725,1.16464754216
 10/23  21:00:00,141.453566776,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,119.993720829,115.303720829,4.67,0.02
 10/23  22:00:00,83.5050452716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943087094,0.0,2.335,1.16443087094
 10/23  23:00:00,117.748411854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,87.2712940767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,80.5428398638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927143233,0.0,2.335,1.16427143233
 10/24  02:00:00,80.0170378476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,79.434952715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,101.701684891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921297672,0.0,2.335,1.16421297672
 10/24  05:00:00,101.155767522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,154.351898214,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,329.515091838,324.825091838,4.67,0.02
 10/24  07:00:00,153.200827705,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,294.355055089,288.520626589,4.67,1.16442849979
 10/24  08:00:00,210.745298701,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,253.552848533,245.360348533,8.1725,0.02
 10/24  09:00:00,237.078101073,28.2230271157,0.151859243208,0.0,62.886420148,41.4019203762,206.215475825,194.543251918,10.5075,1.16472390735
 10/24  10:00:00,229.628535049,28.2230271157,0.75142545242,0.0,62.886420148,41.4019203762,160.108811216,148.436465455,10.5075,1.16484576137
 10/24  11:00:00,262.88059945,28.2230271157,1.26232544857,0.0,62.886420148,41.4019203762,125.269360857,113.596750894,10.5075,1.16510996229
 10/24  12:00:00,246.240943019,28.2230271157,1.98079378683,0.0,62.886420148,41.4019203762,96.514708472,84.8418952282,10.5075,1.16531324382
 10/24  13:00:00,245.889736881,28.2230271157,2.65136710835,0.0,62.886420148,41.4019203762,75.1009651251,63.4282953706,10.5075,1.1651697545
 10/24  14:00:00,243.861405768,28.2230271157,3.37560095624,0.0,62.886420148,41.4019203762,57.1143888771,45.441831752,10.5075,1.16505712509
 10/24  15:00:00,241.938248809,28.2230271157,4.05805607803,0.0,62.886420148,41.4019203762,42.2380166552,30.5655913993,10.5075,1.16492525587
 10/24  16:00:00,242.421907853,28.2230271157,4.30308581217,0.0,62.886420148,41.4019203762,41.2008973935,29.528540146,10.5075,1.16485724755
 10/24  17:00:00,241.090099625,28.2230271157,4.11744083499,0.0,62.886420148,41.4019203762,51.4967869021,39.8242697462,10.5075,1.16501715594
 10/24  18:00:00,242.199315028,28.2230271157,2.72346206765,0.0,41.9242800987,36.8599292233,79.246944664,68.7421181775,9.34,1.16482648651
 10/24  19:00:00,222.511856645,28.2230271157,1.91136146459,0.0,41.9242800987,36.8599292233,104.204543679,94.8445436788,9.34,0.02
 10/24  20:00:00,194.953907083,28.2230271157,1.00619346854,0.0,34.9369000822,32.3179380704,120.79670169,111.459391883,8.1725,1.16480980648
