Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  21:00:00,136.883276176,28.2230271157,0.0693977714588,0.0,13.9747600329,18.6919646116,99.7611055445,93.9266082773,4.67,1.16449726713
 10/24  22:00:00,83.0559928271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,117.698510488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993151975,0.0,2.335,1.1643151975
 10/24  24:00:00,88.2707502824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,82.1373379391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,81.8955343188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,81.6034922773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992152744,0.0,2.335,1.1642152744
 10/25  04:00:00,88.1046998505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,87.9338718352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,141.465156899,28.2230271157,0.0189747433414,0.0,13.9747600329,18.6919646116,190.938916126,185.104701663,4.67,1.16421446384
 10/25  07:00:00,146.568268177,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,192.327867543,187.637867543,4.67,0.02
 10/25  08:00:00,213.672030857,28.2230271157,0.182626284953,0.0,34.9369000822,32.3179380704,171.221838921,161.884745432,8.1725,1.16459348936
 10/25  09:00:00,246.641080394,28.2230271157,1.44071490452,0.0,62.886420148,41.4019203762,117.179696496,106.652196496,10.5075,0.02
 10/25  10:00:00,246.104978636,28.2230271157,2.43730936292,0.0,62.886420148,41.4019203762,81.4888343889,69.8165398938,10.5075,1.16479449516
 10/25  11:00:00,278.055119891,28.2230271157,3.35711175007,0.0,62.886420148,41.4019203762,53.8917535047,42.2190530957,10.5075,1.16520040901
 10/25  12:00:00,262.72390447,28.2230271157,3.88956183264,0.0,62.886420148,41.4019203762,37.1742978881,25.5016747702,10.5075,1.1651231179
 10/25  13:00:00,263.377929176,28.2230271157,4.56515321064,0.0,62.886420148,41.4019203762,20.0567009691,7.23882710452,10.5075,2.31037386454
 10/25  14:00:00,260.564170738,28.2230271157,5.07290188207,0.0,62.886420148,41.4019203762,11.6724354412,0.0,10.5075,1.16493544115
 10/25  15:00:00,258.584459987,28.2230271157,5.58559666844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  16:00:00,260.076891586,28.2230271157,5.94217924063,0.0,62.886420148,41.4019203762,11.6724974429,0.0,10.5075,1.16499744287
 10/25  17:00:00,257.651253808,28.2230271157,5.44640439685,0.0,62.886420148,41.4019203762,13.8161971174,2.14375518839,10.5075,1.16494192897
 10/25  18:00:00,257.569439872,28.2230271157,3.95737344047,0.0,41.9242800987,36.8599292233,34.8005408217,24.2957530498,9.34,1.16478777196
 10/25  19:00:00,246.063238919,28.2230271157,2.89816556896,0.0,41.9242800987,36.8599292233,67.2808664746,56.7761890305,9.34,1.16467744411
 10/25  20:00:00,216.872786259,28.2230271157,2.0240819925,0.0,34.9369000822,32.3179380704,80.3059808945,70.9687337147,8.1725,1.16474717974
 10/25  21:00:00,154.087182961,28.2230271157,0.548180934022,0.0,13.9747600329,18.6919646116,57.1475830018,52.4575830018,4.67,0.02
 10/25  22:00:00,95.6726524601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943441743,0.0,2.335,1.16443441743
 10/25  23:00:00,128.215692952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,98.6731631047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,90.9698186289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924897229,0.0,2.335,1.16424897229
 10/26  02:00:00,90.3354274195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,89.6524248693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,95.5524232941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,94.5661412512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924713307,0.0,2.335,1.16424713307
 10/26  06:00:00,146.98515945,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,219.662693334,214.972693334,4.67,0.02
 10/26  07:00:00,155.156709274,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,225.759428564,221.069428564,4.67,0.02
 10/26  08:00:00,220.794341784,28.2230271157,0.0831344490241,0.0,34.9369000822,32.3179380704,196.214278341,186.87717113,8.1725,1.16460721075
 10/26  09:00:00,252.664183609,28.2230271157,0.881852268493,0.0,62.886420148,41.4019203762,137.268775304,125.596609083,10.5075,1.16466622092
 10/26  10:00:00,250.319986805,28.2230271157,1.54751267847,0.0,62.886420148,41.4019203762,104.620986227,92.948660155,10.5075,1.16482607219
 10/26  11:00:00,281.470890005,28.2230271157,1.9739596282,0.0,62.886420148,41.4019203762,89.5571909357,77.8845387202,10.5075,1.1651522155
 10/26  12:00:00,268.505375848,28.2230271157,2.4654174868,0.0,62.886420148,41.4019203762,74.2212572766,62.5486451661,10.5075,1.1651121105
 10/26  13:00:00,270.294440616,28.2230271157,2.93711907218,0.0,62.886420148,41.4019203762,57.791304365,46.1185679468,10.5075,1.1652364182
 10/26  14:00:00,269.020826192,28.2230271157,3.27580444591,0.0,62.886420148,41.4019203762,44.9452417797,33.2726521288,10.5075,1.16508965096
 10/26  15:00:00,268.479334447,28.2230271157,3.75045106956,0.0,62.886420148,41.4019203762,26.2563304974,14.5838862601,10.5075,1.16494423733
 10/26  16:00:00,270.408438862,28.2230271157,3.83268480839,0.0,62.886420148,41.4019203762,25.4585415196,13.7861574728,10.5075,1.16488404671
 10/26  17:00:00,270.795932995,28.2230271157,3.87867409714,0.0,62.886420148,41.4019203762,28.1649010844,16.492348086,10.5075,1.16505299839
 10/26  18:00:00,271.787872478,28.2230271157,3.01677883638,0.0,41.9242800987,36.8599292233,42.4883344799,31.9834860512,9.34,1.16484842871
 10/26  19:00:00,263.975785635,28.2230271157,2.49331734286,0.0,41.9242800987,36.8599292233,60.1939780502,50.8339780502,9.34,0.02
 10/26  20:00:00,234.808096313,28.2230271157,1.77132461506,0.0,34.9369000822,32.3179380704,71.9613155051,62.6240109353,8.1725,1.16480456984
 10/26  21:00:00,169.362044787,28.2230271157,0.573951152458,0.0,13.9747600329,18.6919646116,39.5398930884,33.7053015864,4.67,1.16459150199
 10/26  22:00:00,109.530542869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,139.624326548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,109.618468206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921695297,0.0,2.335,1.16421695297
 10/27  01:00:00,98.7928705425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,94.7123483451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,91.3356726886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924518375,0.0,2.335,1.16424518375
 10/27  04:00:00,112.982298108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,112.132146808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,163.878322339,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,172.034921701,167.344921701,4.67,0.02
 10/27  07:00:00,163.298976104,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,186.090178762,180.255791131,4.67,1.16438763085
 10/27  08:00:00,220.789707874,28.2230271157,0.223226545885,0.0,34.9369000822,32.3179380704,160.877791263,152.685291263,8.1725,0.02
 10/27  09:00:00,250.708943101,28.2230271157,1.28725180318,0.0,62.886420148,41.4019203762,120.196772317,108.524481074,10.5075,1.16479124323
 10/27  10:00:00,243.700775149,28.2230271157,2.11557269131,0.0,62.886420148,41.4019203762,91.9119974975,80.2396627561,10.5075,1.16483474134
 10/27  11:00:00,276.276006528,28.2230271157,3.12788288422,0.0,62.886420148,41.4019203762,62.2123397848,50.5397865361,10.5075,1.16505324869
 10/27  12:00:00,259.307951388,28.2230271157,3.72359206874,0.0,62.886420148,41.4019203762,45.3169812155,33.6442328811,10.5075,1.16524833444
 10/27  13:00:00,258.247363165,28.2230271157,4.4459934397,0.0,62.886420148,41.4019203762,27.734001368,16.0613864432,10.5075,1.16511492475
 10/27  14:00:00,254.261759335,28.2230271157,5.00655898227,0.0,62.886420148,41.4019203762,16.8177028398,5.14515608975,10.5075,1.16504675004
 10/27  15:00:00,248.445649783,28.2230271157,5.41162268596,0.0,62.886420148,41.4019203762,13.8791896444,2.20675127704,10.5075,1.16493836735
 10/27  16:00:00,245.895280897,28.2230271157,5.39987904061,0.0,62.886420148,41.4019203762,21.2324300428,9.56005670475,10.5075,1.16487333805
 10/27  17:00:00,243.149735373,28.2230271157,4.9134257065,0.0,62.886420148,41.4019203762,37.1158049331,25.4432668153,10.5075,1.16503811782
 10/27  18:00:00,245.093134001,28.2230271157,3.54113735143,0.0,41.9242800987,36.8599292233,62.2645638555,51.7596936537,9.34,1.16487020175
 10/27  19:00:00,226.78006648,28.2230271157,2.83834251489,0.0,41.9242800987,36.8599292233,83.1478141492,72.6430784459,9.34,1.16473570327
 10/27  20:00:00,198.927951086,28.2230271157,1.85922844534,0.0,34.9369000822,32.3179380704,96.6581631111,88.4656631111,8.1725,0.02
 10/27  21:00:00,138.316886285,28.2230271157,0.339760319066,0.0,13.9747600329,18.6919646116,83.2565618819,77.4219441764,4.67,1.16461770542
 10/27  22:00:00,82.9596170574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,117.328599968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933075286,0.0,2.335,1.16433075286
 10/27  24:00:00,87.6580467389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,78.6612415458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,78.5522690455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559047938,0.0,1.75125,1.16434047938
 10/28  03:00:00,78.5013201246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,84.7067496411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,84.2304436581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553415911,0.0,1.75125,1.16428415911
 10/28  06:00:00,125.466739032,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,236.044381792,232.521881792,3.5025,0.02
 10/28  07:00:00,130.928046954,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,236.976325242,232.309354017,3.5025,1.16447122532
 10/28  08:00:00,183.770008998,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,210.573057259,204.715557259,5.8375,0.02
 10/28  09:00:00,202.455694839,28.2230271157,0.311941562836,0.0,41.9242800987,36.8599292233,166.660111866,156.155419184,9.34,1.16469268245
 10/28  10:00:00,231.107026594,28.2230271157,1.17436179865,0.0,62.886420148,41.4019203762,126.169620262,114.497299477,10.5075,1.16482078468
 10/28  11:00:00,264.569929126,28.2230271157,2.02720200378,0.0,62.886420148,41.4019203762,94.0843772633,82.4118688313,10.5075,1.16500843203
 10/28  12:00:00,247.674720412,28.2230271157,2.68676546017,0.0,62.886420148,41.4019203762,74.1044931922,62.4318109361,10.5075,1.16518225606
 10/28  13:00:00,247.726588381,28.2230271157,3.33930264082,0.0,62.886420148,41.4019203762,56.3023816204,44.6295592093,10.5075,1.16532241111
 10/28  14:00:00,244.867212181,28.2230271157,3.90003265291,0.0,62.886420148,41.4019203762,42.7353748347,31.0629330137,10.5075,1.16494182098
 10/28  15:00:00,241.461010705,28.2230271157,4.28258357287,0.0,62.886420148,41.4019203762,36.2575625078,24.5851687293,10.5075,1.16489377852
 10/28  16:00:00,241.109328928,28.2230271157,4.43558037725,0.0,62.886420148,41.4019203762,37.5747306786,25.902182673,10.5075,1.16504800562
 10/28  17:00:00,239.648738089,28.2230271157,4.22945506597,0.0,62.886420148,41.4019203762,50.5048795808,38.8324113297,10.5075,1.16496825109
 10/28  18:00:00,226.918511834,28.2230271157,2.175461277,0.0,34.9369000822,32.3179380704,86.8960373034,77.5586887323,8.1725,1.1648485711
 10/28  19:00:00,183.463518186,28.2230271157,0.664972016192,0.0,20.9621400493,23.2339557645,117.899710902,110.897488024,5.8375,1.16472287799
 10/28  20:00:00,170.095117268,28.2230271157,0.286321106169,0.0,20.9621400493,23.2339557645,141.376454213,135.518954213,5.8375,0.02
 10/28  21:00:00,126.716511823,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,120.584442896,115.917355826,3.5025,1.16458706984
 10/28  22:00:00,80.5939499301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,115.318432421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562983734,0.0,1.75125,1.16437983734
 10/28  24:00:00,85.7294076526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,79.1884991292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,79.114920746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155337417,0.0,1.75125,1.1642837417
 10/29  03:00:00,79.3499296073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,85.9035256521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,85.9104978052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555258447,0.0,1.75125,1.16430258447
 10/29  06:00:00,126.61366609,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,210.04510194,206.52260194,3.5025,0.02
 10/29  07:00:00,131.65782412,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,213.788096863,210.265596863,3.5025,0.02
 10/29  08:00:00,158.303488031,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,184.542253337,179.875362919,3.5025,1.16439041722
 10/29  09:00:00,134.136322841,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,156.052954453,152.530454453,3.5025,0.02
 10/29  10:00:00,173.29432591,28.2230271157,0.456517136501,0.0,27.9495200658,27.7759469175,112.691106191,104.521471443,7.005,1.1646347474
 10/29  11:00:00,206.619796778,28.2230271157,0.974499583312,0.0,27.9495200658,27.7759469175,87.810856663,79.6411597074,7.005,1.16469695557
 10/29  12:00:00,221.163745732,28.2230271157,2.83917400885,0.0,41.9242800987,36.8599292233,56.7192717474,47.3592717474,9.34,0.02
 10/29  13:00:00,225.289359,28.2230271157,3.89554644265,0.0,41.9242800987,36.8599292233,32.046258503,21.5415118374,9.34,1.16474666556
 10/29  14:00:00,223.784201024,28.2230271157,4.25862974204,0.0,41.9242800987,36.8599292233,21.3528451718,10.8481714906,9.34,1.16467368113
 10/29  15:00:00,218.642606554,28.2230271157,4.08602155401,0.0,41.9242800987,36.8599292233,26.8575168205,16.3527049604,9.34,1.16481186008
 10/29  16:00:00,218.248448437,28.2230271157,4.06575172933,0.0,41.9242800987,36.8599292233,30.0143610377,20.6543610377,9.34,0.02
 10/29  17:00:00,188.378586703,28.2230271157,2.75341994112,0.0,27.9495200658,27.7759469175,39.8399851656,31.6702095617,7.005,1.16477560399
 10/29  18:00:00,198.882759499,28.2230271157,1.13260577344,0.0,13.9747600329,18.6919646116,60.1054499594,54.2708007773,4.67,1.16464918206
 10/29  19:00:00,186.817779227,28.2230271157,0.818281174506,0.0,13.9747600329,18.6919646116,74.6974474663,70.0074474663,4.67,0.02
 10/29  20:00:00,173.942088633,28.2230271157,0.665094374001,0.0,13.9747600329,18.6919646116,85.0927052676,79.258185638,4.67,1.16451962961
 10/29  21:00:00,154.139121277,28.2230271157,0.515518401084,0.0,13.9747600329,18.6919646116,51.6187273302,46.9287273302,4.67,0.02
 10/29  22:00:00,92.3794428488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563310491,0.0,1.75125,1.16438310491
 10/29  23:00:00,125.615549511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,96.9277602537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,91.1790212967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925465651,0.0,2.335,1.16425465651
 10/30  02:00:00,90.4645503379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,90.0481895569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,96.3707207389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926605878,0.0,2.335,1.16426605878
 10/30  05:00:00,95.4526280059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,149.048998333,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,131.723517383,127.033517383,4.67,0.02
 10/30  07:00:00,159.055646011,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,137.226311246,131.391885963,4.67,1.16442528335
 10/30  08:00:00,227.173360204,28.2230271157,0.773333321462,0.0,34.9369000822,32.3179380704,121.437814027,113.245314027,8.1725,0.02
 10/30  09:00:00,257.887686567,28.2230271157,1.87483873361,0.0,62.886420148,41.4019203762,98.8587529777,87.1865163267,10.5075,1.16473665103
 10/30  10:00:00,249.664588763,28.2230271157,2.27881354229,0.0,62.886420148,41.4019203762,89.292807177,77.6204312976,10.5075,1.16487587933
 10/30  11:00:00,281.98821463,28.2230271157,2.68106036092,0.0,62.886420148,41.4019203762,73.7692047704,62.0965448419,10.5075,1.1651599285
 10/30  12:00:00,268.684299182,28.2230271157,2.79071247593,0.0,62.886420148,41.4019203762,67.0989515044,55.4263395147,10.5075,1.16511198974
 10/30  13:00:00,271.007140035,28.2230271157,2.98235977263,0.0,62.886420148,41.4019203762,57.7998778775,46.127126729,10.5075,1.16525114852
 10/30  14:00:00,268.502252696,28.2230271157,3.05719278557,0.0,62.886420148,41.4019203762,53.0677638711,41.3953408824,10.5075,1.16492298867
 10/30  15:00:00,265.292678024,28.2230271157,2.96459468829,0.0,62.886420148,41.4019203762,54.3426804004,42.6701492978,10.5075,1.16503110255
 10/30  16:00:00,263.131877327,28.2230271157,2.48785082062,0.0,62.886420148,41.4019203762,73.0876402473,61.4151641282,10.5075,1.16497611908
 10/30  17:00:00,257.884145516,28.2230271157,2.08623974135,0.0,62.886420148,41.4019203762,90.9481641752,79.2757288228,10.5075,1.16493535235
 10/30  18:00:00,256.702206541,28.2230271157,1.31096927518,0.0,41.9242800987,36.8599292233,106.099178636,95.5942056901,9.34,1.16497294577
 10/30  19:00:00,246.454995115,28.2230271157,0.901859156699,0.0,41.9242800987,36.8599292233,124.266033722,113.761218181,9.34,1.16481554062
 10/30  20:00:00,217.990160267,28.2230271157,0.587437123291,0.0,34.9369000822,32.3179380704,133.78721416,125.59471416,8.1725,0.02
 10/30  21:00:00,156.536386164,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,103.558605787,97.7240081312,4.67,1.16459765608
 10/30  22:00:00,99.9651355967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,132.897366376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993256723,0.0,2.335,1.1643256723
 10/30  24:00:00,103.889460495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,95.6664067408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,94.2747476578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926874831,0.0,2.335,1.16426874831
 10/31  03:00:00,93.2499817649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,114.799023895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,114.292093399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,167.100231585,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,197.622363911,191.788104168,4.67,1.16425974257
 10/31  07:00:00,169.605144373,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,195.364108567,190.674108567,4.67,0.02
 10/31  08:00:00,225.819369869,28.2230271157,0.0742857613917,0.0,34.9369000822,32.3179380704,179.527913295,170.190891648,8.1725,1.16452164642
 10/31  09:00:00,254.20284532,28.2230271157,0.602549462191,0.0,62.886420148,41.4019203762,150.226297563,138.554127878,10.5075,1.16466968479
 10/31  10:00:00,248.78477503,28.2230271157,0.863896290506,0.0,62.886420148,41.4019203762,131.738061003,121.210561003,10.5075,0.02
 10/31  11:00:00,280.213727385,28.2230271157,1.22129676071,0.0,62.886420148,41.4019203762,112.965941903,101.293261006,10.5075,1.16518089746
 10/31  12:00:00,268.194416527,28.2230271157,1.63361769966,0.0,62.886420148,41.4019203762,96.973450127,84.155314825,10.5075,2.31063530202
 10/31  13:00:00,271.024501672,28.2230271157,1.88716221928,0.0,62.886420148,41.4019203762,86.182941467,74.510308857,10.5075,1.16513260998
 10/31  14:00:00,268.491812324,28.2230271157,2.06811519004,0.0,62.886420148,41.4019203762,81.7196337537,70.0471385301,10.5075,1.16499522359
 10/31  15:00:00,266.467113574,28.2230271157,2.31465502168,0.0,62.886420148,41.4019203762,74.025269878,62.3529102874,10.5075,1.16485959058
 10/31  16:00:00,267.352210089,28.2230271157,2.41924963125,0.0,62.886420148,41.4019203762,72.4786136224,60.8060885341,10.5075,1.16502508827
 10/31  17:00:00,267.692469146,28.2230271157,2.40470781213,0.0,62.886420148,41.4019203762,75.1440233364,63.4715297508,10.5075,1.16499358562
 10/31  18:00:00,274.139382092,28.2230271157,1.89176986136,0.0,41.9242800987,36.8599292233,76.772949757,66.6227856925,9.34,0.810164064491
 10/31  19:00:00,259.319806228,28.2230271157,1.7875866409,0.0,41.9242800987,36.8599292233,79.8700852996,70.155639779,9.34,0.374445520601
 10/31  20:00:00,234.574325231,28.2230271157,1.23670665894,0.0,34.9369000822,32.3179380704,83.1034200196,73.7661564786,8.1725,1.16476354094
 10/31  21:00:00,170.669515661,28.2230271157,0.351435875472,0.0,13.9747600329,18.6919646116,46.3542461514,40.5196889027,4.67,1.16455724869
 10/31  22:00:00,116.5686954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,144.938101474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,115.831627708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924929164,0.0,2.335,1.16424929164
 11/01  01:00:00,103.84887789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,98.0882052754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,92.4817193633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921531574,0.0,2.335,1.16421531574
 11/01  04:00:00,94.2705348076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,90.7970512333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,139.878473363,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,301.09288964,296.40288964,4.67,0.02
 11/01  07:00:00,144.06451694,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,292.399121677,286.564651856,4.67,1.16446982109
 11/01  08:00:00,209.982977547,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,261.238996485,253.046496485,8.1725,0.02
 11/01  09:00:00,233.768915985,28.2230271157,0.0591397164616,0.0,62.886420148,41.4019203762,234.624914191,222.952630823,10.5075,1.16478336743
 11/01  10:00:00,224.634138329,28.2230271157,0.0,0.0,62.886420148,41.4019203762,219.302636981,207.630297917,10.5075,1.16483906401
 11/01  11:00:00,255.364798332,28.2230271157,0.12827620117,0.0,62.886420148,41.4019203762,198.346714907,186.674141585,10.5075,1.16507332194
 11/01  12:00:00,234.759508017,28.2230271157,0.34956432574,0.0,62.886420148,41.4019203762,182.251181745,170.578397844,10.5075,1.16528390094
 11/01  13:00:00,233.090601958,28.2230271157,0.543058463403,0.0,62.886420148,41.4019203762,165.238161971,153.565500899,10.5075,1.16516107258
 11/01  14:00:00,229.505154381,28.2230271157,0.683234424398,0.0,62.886420148,41.4019203762,154.216453966,142.543849899,10.5075,1.16510406687
 11/01  15:00:00,226.516701526,28.2230271157,0.883450165541,0.0,62.886420148,41.4019203762,141.121590339,129.449084432,10.5075,1.16500590718
 11/01  16:00:00,227.220893817,28.2230271157,1.17649285558,0.0,62.886420148,41.4019203762,132.935535991,121.263084212,10.5075,1.16495177881
 11/01  17:00:00,227.216349831,28.2230271157,1.17299857133,0.0,62.886420148,41.4019203762,140.967738814,129.295326831,10.5075,1.16491198246
 11/01  18:00:00,235.679946541,28.2230271157,0.532587920089,0.0,41.9242800987,36.8599292233,169.716811992,159.211839845,9.34,1.1649721476
 11/01  19:00:00,223.069207648,28.2230271157,0.160477475105,0.0,41.9242800987,36.8599292233,199.337286041,188.832439401,9.34,1.16484663983
 11/01  20:00:00,198.610787653,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,212.999743029,203.662483329,8.1725,1.16475970035
 11/01  21:00:00,141.623876224,28.2230271157,0.00886108173213,0.0,13.9747600329,18.6919646116,186.138999063,181.448999063,4.67,0.02
 11/01  22:00:00,84.1156215918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935346616,0.0,2.335,1.16435346616
 11/01  23:00:00,119.18269646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,88.4025106996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,81.7850580698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926894228,0.0,2.335,1.16426894228
 11/02  02:00:00,81.190847175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,80.5009592542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,86.3282874125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,85.0709950853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920566857,0.0,2.335,1.16420566857
 11/02  06:00:00,137.883411848,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,358.099363372,353.409363372,4.67,0.02
 11/02  07:00:00,143.496827665,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,336.242887833,331.552887833,4.67,0.02
 11/02  08:00:00,209.474212509,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,299.451725605,290.11462299,8.1725,1.16460261485
 11/02  09:00:00,234.208806491,28.2230271157,0.0463069290703,0.0,62.886420148,41.4019203762,251.886753429,240.214445551,10.5075,1.16480787728
 11/02  10:00:00,224.995017199,28.2230271157,0.0409824075808,0.0,62.886420148,41.4019203762,220.097236647,208.424833705,10.5075,1.16490294179
 11/02  11:00:00,255.671324644,28.2230271157,0.154700431686,0.0,62.886420148,41.4019203762,193.677863401,182.005109519,10.5075,1.16525388268
 11/02  12:00:00,235.521937298,28.2230271157,0.50502992739,0.0,62.886420148,41.4019203762,169.934779804,158.262049186,10.5075,1.16523061769
 11/02  13:00:00,234.073866238,28.2230271157,0.762006396227,0.0,62.886420148,41.4019203762,147.775934936,136.103328417,10.5075,1.16510651815
 11/02  14:00:00,230.724386699,28.2230271157,0.992338113849,0.0,62.886420148,41.4019203762,130.299945688,118.627433574,10.5075,1.16501211337
 11/02  15:00:00,228.782775256,28.2230271157,1.48669433282,0.0,62.886420148,41.4019203762,113.146138254,101.473739985,10.5075,1.16489826892
 11/02  16:00:00,228.630257027,28.2230271157,1.63285349697,0.0,62.886420148,41.4019203762,115.296871973,103.624306155,10.5075,1.16506581862
 11/02  17:00:00,227.807058242,28.2230271157,1.47868761139,0.0,62.886420148,41.4019203762,129.668958465,117.996423207,10.5075,1.16503525874
 11/02  18:00:00,235.950881134,28.2230271157,0.717792355165,0.0,41.9242800987,36.8599292233,158.388891235,147.884030602,9.34,1.16486063335
 11/02  19:00:00,223.029730268,28.2230271157,0.347154505306,0.0,41.9242800987,36.8599292233,188.222365156,177.717656752,9.34,1.16470840425
 11/02  20:00:00,197.827211014,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,206.11707079,197.92457079,8.1725,0.02
 11/02  21:00:00,140.687713713,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,181.020485767,175.185924933,4.67,1.16456083457
 11/02  22:00:00,83.1224549753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,118.032019762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930509723,0.0,2.335,1.16430509723
 11/02  24:00:00,86.9594425637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,80.226044982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,79.5709802231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923961196,0.0,2.335,1.16423961196
 11/03  03:00:00,79.077979014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,101.267876503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,101.145751905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,154.868731752,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,341.518912298,335.68468327,4.67,1.16422902795
 11/03  07:00:00,153.185927972,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,321.189772175,316.499772175,4.67,0.02
 11/03  08:00:00,210.628995684,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,275.989440694,266.652374663,8.1725,1.16456603106
 11/03  09:00:00,236.669489539,28.2230271157,0.0929100159456,0.0,62.886420148,41.4019203762,217.191862043,206.664362043,10.5075,0.02
 11/03  10:00:00,228.561405289,28.2230271157,0.238713621385,0.0,62.886420148,41.4019203762,189.527452716,177.855025029,10.5075,1.16492768704
 11/03  11:00:00,260.941146403,28.2230271157,0.755581909132,0.0,62.886420148,41.4019203762,155.905400804,144.232790124,10.5075,1.16511067994
 11/03  12:00:00,244.794010664,28.2230271157,1.04420311125,0.0,62.886420148,41.4019203762,133.466349555,120.648329497,10.5075,2.31052005742
 11/03  13:00:00,246.790632943,28.2230271157,1.53038026828,0.0,62.886420148,41.4019203762,108.578397476,96.9055431684,10.5075,1.16535430801
 11/03  14:00:00,247.293321626,28.2230271157,2.19454580998,0.0,62.886420148,41.4019203762,86.6718392358,74.9993862547,10.5075,1.16495298108
 11/03  15:00:00,245.779267552,28.2230271157,2.60238638954,0.0,62.886420148,41.4019203762,74.3661411705,62.6936052202,10.5075,1.16503595033
 11/03  16:00:00,244.453587463,28.2230271157,2.39774374736,0.0,62.886420148,41.4019203762,84.6344593059,72.9619622826,10.5075,1.16499702327
 11/03  17:00:00,242.713929877,28.2230271157,2.25502631699,0.0,62.886420148,41.4019203762,93.8236770178,82.1512045477,10.5075,1.16497247015
 11/03  18:00:00,249.676022618,28.2230271157,1.54555921307,0.0,41.9242800987,36.8599292233,104.679097284,95.3190972839,9.34,0.02
 11/03  19:00:00,229.688483214,28.2230271157,1.14768772752,0.0,41.9242800987,36.8599292233,122.046993385,111.542163924,9.34,1.16482946031
 11/03  20:00:00,200.616425754,28.2230271157,0.629352984391,0.0,34.9369000822,32.3179380704,141.210935824,131.873682321,8.1725,1.16475350343
 11/03  21:00:00,141.819980018,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,121.413515403,115.578964089,4.67,1.16455131403
 11/03  22:00:00,88.4994646528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,122.395318141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,92.3315352127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924386824,0.0,2.335,1.16424386824
 11/04  01:00:00,83.0190453764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,82.6004680229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,82.8366074693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549046265,0.0,1.75125,1.16424046265
 11/04  04:00:00,89.5943549766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,89.0544690601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,130.247159613,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,261.315561891,256.648761623,3.5025,1.16430026844
 11/04  07:00:00,143.61071268,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,245.050739495,241.528239495,3.5025,0.02
 11/04  08:00:00,193.657158367,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,223.864374246,216.862239052,5.8375,1.16463519399
 11/04  09:00:00,214.179479738,28.2230271157,0.0899957076841,0.0,41.9242800987,36.8599292233,201.637704463,192.277704463,9.34,0.02
 11/04  10:00:00,239.192119727,28.2230271157,0.243861745437,0.0,62.886420148,41.4019203762,179.95349726,168.281059933,10.5075,1.16493732679
 11/04  11:00:00,270.221886027,28.2230271157,0.584873563256,0.0,62.886420148,41.4019203762,157.492877773,145.820319722,10.5075,1.16505805049
 11/04  12:00:00,252.856539175,28.2230271157,0.73441611663,0.0,62.886420148,41.4019203762,146.169779547,133.351974171,10.5075,2.31030537691
 11/04  13:00:00,254.848560373,28.2230271157,0.983400241129,0.0,62.886420148,41.4019203762,125.575212226,113.90246024,10.5075,1.16525198571
 11/04  14:00:00,256.126757905,28.2230271157,1.47759176745,0.0,62.886420148,41.4019203762,102.907659294,91.2350902982,10.5075,1.16506899558
 11/04  15:00:00,256.939002234,28.2230271157,2.00893274788,0.0,62.886420148,41.4019203762,79.1613277813,67.4887983655,10.5075,1.16502941578
 11/04  16:00:00,258.312098099,28.2230271157,2.30832914573,0.0,62.886420148,41.4019203762,69.6038232979,57.9313477658,10.5075,1.16497553217
 11/04  17:00:00,254.819047267,28.2230271157,2.08693871298,0.0,62.886420148,41.4019203762,83.5920239138,71.9196165879,10.5075,1.1649073259
 11/04  18:00:00,244.113724094,28.2230271157,0.786883695383,0.0,34.9369000822,32.3179380704,111.792423699,103.599923699,8.1725,0.02
 11/04  19:00:00,201.365222244,28.2230271157,0.104384243745,0.0,20.9621400493,23.2339557645,135.222737838,128.220386794,5.8375,1.16485104394
 11/04  20:00:00,188.282839097,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,145.177486593,138.175313308,5.8375,1.16467328513
 11/04  21:00:00,141.762844523,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,122.220741504,118.698241504,3.5025,0.02
 11/04  22:00:00,96.5001044297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574214259,0.0,1.75125,1.16449214259
 11/04  23:00:00,129.556378517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,99.958772794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564609051,0.0,1.75125,1.16439609051
 11/05  01:00:00,91.5443530473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,89.3593885462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,87.8617361285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551828259,0.0,1.75125,1.16426828259
 11/05  04:00:00,93.1024794586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,91.4642316609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,131.553431578,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,316.455602294,311.78877692,3.5025,1.16432537388
 11/05  07:00:00,143.188882564,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,299.613755418,296.091255418,3.5025,0.02
 11/05  08:00:00,165.313372546,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,253.579850988,248.912980635,3.5025,1.16437035302
 11/05  09:00:00,141.895334375,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,215.43626017,211.91376017,3.5025,0.02
 11/05  10:00:00,181.807960334,28.2230271157,0.06242382397,0.0,27.9495200658,27.7759469175,163.975207471,155.805452081,7.005,1.16475539029
 11/05  11:00:00,219.114482032,28.2230271157,0.0985640369244,0.0,27.9495200658,27.7759469175,115.56705921,108.54205921,7.005,0.02
 11/05  12:00:00,235.836830795,28.2230271157,1.05251938892,0.0,41.9242800987,36.8599292233,75.2127979561,64.7079240399,9.34,1.1648739162
 11/05  13:00:00,238.959487317,28.2230271157,1.96586164275,0.0,41.9242800987,36.8599292233,49.6477076183,39.1429388236,9.34,1.16476879466
 11/05  14:00:00,236.487438097,28.2230271157,2.71980805056,0.0,41.9242800987,36.8599292233,32.9159302546,22.4112276038,9.34,1.16470265076
 11/05  15:00:00,232.094801786,28.2230271157,3.05465185791,0.0,41.9242800987,36.8599292233,25.4362911997,16.0762911997,9.34,0.02
 11/05  16:00:00,231.782693515,28.2230271157,3.24090561458,0.0,41.9242800987,36.8599292233,25.1932329854,14.6883318291,9.34,1.16490115637
 11/05  17:00:00,199.714191673,28.2230271157,1.78564847012,0.0,27.9495200658,27.7759469175,43.7061252579,35.5362881113,7.005,1.16483714662
 11/05  18:00:00,211.647199429,28.2230271157,0.633649706998,0.0,13.9747600329,18.6919646116,70.0599145117,64.2253668723,4.67,1.16454763935
 11/05  19:00:00,196.03759494,28.2230271157,0.235369176337,0.0,13.9747600329,18.6919646116,95.1311255776,90.4411255776,4.67,0.02
 11/05  20:00:00,183.291435669,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,115.510239641,109.675682406,4.67,1.16455723499
 11/05  21:00:00,165.888958652,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,70.2833951843,65.5933951843,4.67,0.02
 11/05  22:00:00,108.157540539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562412868,0.0,1.75125,1.16437412868
 11/05  23:00:00,142.199097607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,116.727629286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,110.665654719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922416227,0.0,2.335,1.16422416227
 11/06  02:00:00,111.701952462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,112.300224702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,112.613468091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926011736,0.0,2.335,1.16426011736
 11/06  05:00:00,119.835331209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,114.300593794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,156.54048812,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,172.235473233,167.545473233,4.67,0.02
 11/06  08:00:00,150.543263337,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,184.083503738,178.249087853,4.67,1.16441588555
 11/06  09:00:00,225.807466644,28.2230271157,0.133652473823,0.0,34.9369000822,32.3179380704,158.447629499,150.255129499,8.1725,0.02
 11/06  10:00:00,253.675010823,28.2230271157,0.854482452757,0.0,62.886420148,41.4019203762,133.310735291,121.638441261,10.5075,1.16479403034
 11/06  11:00:00,245.107108098,28.2230271157,1.01869448462,0.0,62.886420148,41.4019203762,120.58435644,108.91193845,10.5075,1.16491799007
 11/06  12:00:00,274.279325107,28.2230271157,1.37559346292,0.0,62.886420148,41.4019203762,103.781178109,92.1085100824,10.5075,1.16516802654
 11/06  13:00:00,255.135939747,28.2230271157,1.58883687763,0.0,62.886420148,41.4019203762,98.1309425044,86.4580481349,10.5075,1.16539436954
 11/06  14:00:00,250.887738025,28.2230271157,1.80687667183,0.0,62.886420148,41.4019203762,95.006884099,82.18892356,10.5075,2.31046053904
 11/06  15:00:00,245.014292939,28.2230271157,2.0071516471,0.0,62.886420148,41.4019203762,93.1948131944,81.5222996621,10.5075,1.16501353233
 11/06  16:00:00,239.250306883,28.2230271157,2.07017369287,0.0,62.886420148,41.4019203762,97.4500914133,85.7777198249,10.5075,1.16487158842
 11/06  17:00:00,238.212415096,28.2230271157,2.04676661634,0.0,62.886420148,41.4019203762,102.844967772,92.3174677723,10.5075,0.02
 11/06  18:00:00,248.145151888,28.2230271157,1.99400118494,0.0,62.886420148,41.4019203762,110.396268357,98.7236913085,10.5075,1.16507704832
 11/06  19:00:00,248.565866796,28.2230271157,1.18430129777,0.0,41.9242800987,36.8599292233,124.376209322,113.871263354,9.34,1.16494596809
 11/06  20:00:00,232.617503916,28.2230271157,0.868644284314,0.0,41.9242800987,36.8599292233,141.950340833,131.445657081,9.34,1.16468375167
 11/06  21:00:00,205.781324196,28.2230271157,0.47811311531,0.0,34.9369000822,32.3179380704,157.295178113,147.957892955,8.1725,1.16478515825
 11/06  22:00:00,147.069599673,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,122.428888549,117.738888549,4.67,0.02
 11/06  23:00:00,89.0089047672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944055868,0.0,2.335,1.16444055868
 11/06  24:00:00,122.790539604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,92.113218906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,84.895780127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926121367,0.0,2.335,1.16426121367
 11/07  03:00:00,84.3121478098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,83.7234199034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,105.341059123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921189587,0.0,2.335,1.16421189587
 11/07  06:00:00,104.661064829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,156.667502362,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,305.302077806,300.612077806,4.67,0.02
 11/07  08:00:00,145.584679692,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,287.23229112,281.397841356,4.67,1.16444976408
 11/07  09:00:00,213.441682955,28.2230271157,0.0264017369284,0.0,34.9369000822,32.3179380704,236.121296844,227.928796844,8.1725,0.02
 11/07  10:00:00,238.961233335,28.2230271157,0.282391719735,0.0,62.886420148,41.4019203762,181.805039132,170.132753076,10.5075,1.16478605618
 11/07  11:00:00,229.870856814,28.2230271157,0.769854662072,0.0,62.886420148,41.4019203762,148.934790715,137.26234502,10.5075,1.16494569539
 11/07  12:00:00,261.23990347,28.2230271157,1.14507719241,0.0,62.886420148,41.4019203762,123.696965296,112.02420851,10.5075,1.16525678565
 11/07  13:00:00,243.988083717,28.2230271157,1.76877036724,0.0,62.886420148,41.4019203762,100.114448448,88.4417205193,10.5075,1.16522792912
 11/07  14:00:00,242.555433646,28.2230271157,2.25477476005,0.0,62.886420148,41.4019203762,85.6657015624,73.9930834055,10.5075,1.16511815692
 11/07  15:00:00,239.391852442,28.2230271157,2.7048765939,0.0,62.886420148,41.4019203762,75.7176907262,64.045116369,10.5075,1.16507435724
 11/07  16:00:00,235.497505538,28.2230271157,2.9319524667,0.0,62.886420148,41.4019203762,74.3212274551,62.6487386159,10.5075,1.16498883925
 11/07  17:00:00,233.933864178,28.2230271157,2.78939388349,0.0,62.886420148,41.4019203762,86.4743396821,74.8018915586,10.5075,1.16494812354
 11/07  18:00:00,241.372368233,28.2230271157,2.34049563979,0.0,62.886420148,41.4019203762,106.192973042,94.5205510641,10.5075,1.1649219778
 11/07  19:00:00,240.501971378,28.2230271157,1.17736870871,0.0,41.9242800987,36.8599292233,132.426426824,121.921429912,9.34,1.16499691156
 11/07  20:00:00,216.754893355,28.2230271157,0.757138818388,0.0,41.9242800987,36.8599292233,159.719364246,149.214657205,9.34,1.16470704082
 11/07  21:00:00,192.270211935,28.2230271157,0.366655117741,0.0,34.9369000822,32.3179380704,172.772029096,163.434721855,8.1725,1.16480724025
 11/07  22:00:00,136.827276784,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,135.608930785,130.918930785,4.67,0.02
 11/07  23:00:00,83.9044910119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994042254,0.0,2.335,1.1644042254
 11/07  24:00:00,118.354518526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,88.1464003771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,81.0529464779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925290312,0.0,2.335,1.16425290312
 11/08  03:00:00,80.5469352084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,80.095402693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,86.2528965806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,85.4152348258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926333392,0.0,2.335,1.16426333392
 11/08  07:00:00,138.58038816,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,305.093001284,300.403001284,4.67,0.02
 11/08  08:00:00,134.094586478,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,288.169830583,282.33542011,4.67,1.16441047287
 11/08  09:00:00,210.571991941,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,247.395177908,239.202677908,8.1725,0.02
 11/08  10:00:00,236.508203191,28.2230271157,0.144647551486,0.0,62.886420148,41.4019203762,204.549957268,192.877646991,10.5075,1.1648102773
 11/08  11:00:00,228.608244384,28.2230271157,0.417583824296,0.0,62.886420148,41.4019203762,179.310859325,167.638553788,10.5075,1.16480553688
 11/08  12:00:00,259.580704478,28.2230271157,0.703398526091,0.0,62.886420148,41.4019203762,156.060046885,144.387426686,10.5075,1.16512019866
 11/08  13:00:00,239.974473927,28.2230271157,0.794303029637,0.0,62.886420148,41.4019203762,145.714552912,134.041681783,10.5075,1.16537112866
 11/08  14:00:00,236.283234339,28.2230271157,0.958923638099,0.0,62.886420148,41.4019203762,136.756015057,125.083255508,10.5075,1.16525954913
 11/08  15:00:00,231.848287209,28.2230271157,1.20005171112,0.0,62.886420148,41.4019203762,130.806173299,119.133728695,10.5075,1.16494460325
 11/08  16:00:00,228.362517019,28.2230271157,1.41095914636,0.0,62.886420148,41.4019203762,125.763561482,114.090984998,10.5075,1.16507648385
 11/08  17:00:00,227.865820791,28.2230271157,1.35340401242,0.0,62.886420148,41.4019203762,134.038249808,122.36570823,10.5075,1.16504157729
 11/08  18:00:00,237.238739999,28.2230271157,1.0726606216,0.0,62.886420148,41.4019203762,148.824359158,137.151837823,10.5075,1.165021335
 11/08  19:00:00,238.937483243,28.2230271157,0.563579576495,0.0,41.9242800987,36.8599292233,171.184917839,160.680042021,9.34,1.16487581843
 11/08  20:00:00,222.262580058,28.2230271157,0.376100369144,0.0,41.9242800987,36.8599292233,186.0055153,175.500752236,9.34,1.16476306465
 11/08  21:00:00,197.454963773,28.2230271157,0.161580761357,0.0,34.9369000822,32.3179380704,185.535021702,176.197831885,8.1725,1.16468981671
 11/08  22:00:00,139.910251329,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,167.199056494,162.509056494,4.67,0.02
 11/08  23:00:00,81.1085585896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938667839,0.0,2.335,1.16438667839
 11/08  24:00:00,116.365728386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,86.7564517249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,79.7758378759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,79.6590724723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927712843,0.0,2.335,1.16427712843
 11/09  04:00:00,79.5605924705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,86.2623308574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,85.9123628824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921466332,0.0,2.335,1.16421466332
 11/09  07:00:00,139.312844597,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,301.166966519,296.476966519,4.67,0.02
 11/09  08:00:00,136.63818019,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,276.622572361,271.932572361,4.67,0.02
 11/09  09:00:00,213.970978559,28.2230271157,0.029144582107,0.0,34.9369000822,32.3179380704,230.55637377,221.219243201,8.1725,1.16463056976
 11/09  10:00:00,240.547695557,28.2230271157,0.273075571319,0.0,62.886420148,41.4019203762,179.476951087,167.804750958,10.5075,1.16470012917
 11/09  11:00:00,234.538960767,28.2230271157,0.851779266395,0.0,62.886420148,41.4019203762,144.235940112,132.56354066,10.5075,1.16489945271
 11/09  12:00:00,270.427368752,28.2230271157,1.66611535589,0.0,62.886420148,41.4019203762,105.337800538,93.6650249252,10.5075,1.16527561291
 11/09  13:00:00,260.476003248,28.2230271157,2.89186596161,0.0,62.886420148,41.4019203762,65.6382192253,53.9654494074,10.5075,1.1652698179
 11/09  14:00:00,260.987060843,28.2230271157,3.51292037829,0.0,62.886420148,41.4019203762,49.6985127679,38.0258520333,10.5075,1.16516073461
 11/09  15:00:00,254.160858871,28.2230271157,3.32624926312,0.0,62.886420148,41.4019203762,55.7008920025,44.028310801,10.5075,1.1650812015
 11/09  16:00:00,248.73707117,28.2230271157,3.35202945562,0.0,62.886420148,41.4019203762,56.7618225377,45.0893410452,10.5075,1.16498149243
 11/09  17:00:00,247.956502677,28.2230271157,3.27798858103,0.0,62.886420148,41.4019203762,61.8531592147,50.1807102513,10.5075,1.16494896337
 11/09  18:00:00,253.522596907,28.2230271157,2.68309157105,0.0,62.886420148,41.4019203762,84.171003725,72.4985726717,10.5075,1.1649310533
 11/09  19:00:00,250.146271514,28.2230271157,1.49081560958,0.0,41.9242800987,36.8599292233,109.666876518,99.1618839016,9.34,1.16499261631
 11/09  20:00:00,230.750398562,28.2230271157,0.913119747368,0.0,41.9242800987,36.8599292233,135.656016902,125.151164446,9.34,1.16485245667
 11/09  21:00:00,201.688451209,28.2230271157,0.356459886097,0.0,34.9369000822,32.3179380704,163.933205038,155.740705038,8.1725,0.02
 11/09  22:00:00,142.267047965,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,155.789951753,149.955370785,4.67,1.16458096788
 11/09  23:00:00,83.7600859291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,118.479687206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930316756,0.0,2.335,1.16430316756
