Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  01:00:00,88.1396880146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,80.4357058644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,79.5774530526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926377457,0.0,2.335,1.16426377457
 11/10  04:00:00,79.2760061197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,101.529598365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,101.20454022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926472964,0.0,2.335,1.16426472964
 11/10  07:00:00,154.801657184,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,330.187702489,325.497702489,4.67,0.02
 11/10  08:00:00,143.023461269,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,307.528234905,302.838234905,4.67,0.02
 11/10  09:00:00,210.116947847,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,271.835910389,262.498792778,8.1725,1.16461761023
 11/10  10:00:00,235.100040374,28.2230271157,0.0661870851366,0.0,62.886420148,41.4019203762,236.272227308,224.599935998,10.5075,1.16479130909
 11/10  11:00:00,226.514938195,28.2230271157,0.0368222450609,0.0,62.886420148,41.4019203762,215.148939191,203.476615093,10.5075,1.16482409796
 11/10  12:00:00,257.068853424,28.2230271157,0.126811937628,0.0,62.886420148,41.4019203762,198.266942964,186.594239123,10.5075,1.16520384081
 11/10  13:00:00,236.801050354,28.2230271157,0.313349181126,0.0,62.886420148,41.4019203762,188.590023414,176.91732255,10.5075,1.16520086381
 11/10  14:00:00,233.776051663,28.2230271157,0.495479189452,0.0,62.886420148,41.4019203762,175.178393355,163.505524587,10.5075,1.16536876718
 11/10  15:00:00,229.920994484,28.2230271157,0.609042098178,0.0,62.886420148,41.4019203762,168.684569055,157.012052845,10.5075,1.1650162108
 11/10  16:00:00,226.61634875,28.2230271157,0.694833045819,0.0,62.886420148,41.4019203762,164.167628025,152.495209493,10.5075,1.16491853133
 11/10  17:00:00,226.452919683,28.2230271157,0.657398021625,0.0,62.886420148,41.4019203762,170.66980406,158.99741573,10.5075,1.16488833003
 11/10  18:00:00,235.673301984,28.2230271157,0.395543348901,0.0,62.886420148,41.4019203762,195.468516526,183.795919814,10.5075,1.1650967125
 11/10  19:00:00,238.08438034,28.2230271157,0.0352511813804,0.0,41.9242800987,36.8599292233,206.817195087,196.312258487,9.34,1.16493659974
 11/10  20:00:00,215.082655689,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,223.031636756,212.526838519,9.34,1.16479823772
 11/10  21:00:00,190.149406223,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,235.024099021,226.831599021,8.1725,0.02
 11/10  22:00:00,134.305341675,28.2230271157,0.00873565206364,0.0,13.9747600329,18.6919646116,209.943228698,204.108609678,4.67,1.16461902077
 11/10  23:00:00,80.4030861149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,115.562338987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933197972,0.0,2.335,1.16433197972
 11/11  01:00:00,82.8288339997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,75.9466994446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,75.7259561494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550522378,0.0,1.75125,1.16425522378
 11/11  04:00:00,75.5463077523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,90.3658958097,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,16.7745479318,15.0032979318,1.75125,0.02
 11/11  06:00:00,94.0548838783,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,27.5713561528,24.6558163885,1.75125,1.16428976437
 11/11  07:00:00,123.495084819,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,436.941258406,433.418758406,3.5025,0.02
 11/11  08:00:00,119.009309455,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,409.032658422,405.510158422,3.5025,0.02
 11/11  09:00:00,154.308187425,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,355.360438187,350.693563211,3.5025,1.16437497636
 11/11  10:00:00,127.160341163,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,320.340808799,316.818308799,3.5025,0.02
 11/11  11:00:00,162.492926595,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,267.077954432,258.908206045,7.005,1.16474838724
 11/11  12:00:00,193.840633535,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,234.112319326,225.942644876,7.005,1.1646744501
 11/11  13:00:00,201.709707831,28.2230271157,0.061545756592,0.0,41.9242800987,36.8599292233,203.366441166,192.861703623,9.34,1.16473754379
 11/11  14:00:00,199.225380513,28.2230271157,0.0183741403221,0.0,41.9242800987,36.8599292233,190.583731745,181.223731745,9.34,0.02
 11/11  15:00:00,195.370582921,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,186.577114784,176.072416658,9.34,1.16469812626
 11/11  16:00:00,192.02245285,28.2230271157,0.0783597128342,0.0,41.9242800987,36.8599292233,183.704382094,173.199516088,9.34,1.16486600625
 11/11  17:00:00,191.855127095,28.2230271157,0.108072421211,0.0,41.9242800987,36.8599292233,190.060115125,179.5552054,9.34,1.16490972476
 11/11  18:00:00,173.024179453,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,235.771747424,228.746747424,7.005,0.02
 11/11  19:00:00,182.61237412,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,256.35789283,250.523245616,4.67,1.16464721435
 11/11  20:00:00,162.537619364,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,270.159139776,264.324497419,4.67,1.16464235702
 11/11  21:00:00,153.767833604,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,277.768843028,273.078843028,4.67,0.02
 11/11  22:00:00,139.412735283,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,238.488891975,232.654460272,4.67,1.16443170273
 11/11  23:00:00,78.2952195985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,113.591169385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,83.4581977995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556339912,0.0,1.75125,1.16431339912
 11/12  02:00:00,76.5610214259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.2203231868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,75.7922718041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555421563,0.0,1.75125,1.16430421563
 11/12  05:00:00,86.2239669986,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,9.1340799961,7.3628299961,1.75125,0.02
 11/12  06:00:00,89.991204153,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,16.6230408331,14.8517908331,1.75125,0.02
 11/12  07:00:00,123.493508677,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,425.124571671,420.45774743,3.5025,1.1643242403
 11/12  08:00:00,119.004596376,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,395.82267864,392.30017864,3.5025,0.02
 11/12  09:00:00,154.305852005,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,352.133503418,347.466579307,3.5025,1.16442411018
 11/12  10:00:00,126.945926937,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,337.435526464,333.913026464,3.5025,0.02
 11/12  11:00:00,161.85781758,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,303.190206687,295.02053562,7.005,1.16467106689
 11/12  12:00:00,193.136713373,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,281.577420586,274.552420586,7.005,0.02
 11/12  13:00:00,200.462988017,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,258.561985804,248.057111836,9.34,1.16487396813
 11/12  14:00:00,197.966074763,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,252.573022596,242.068147705,9.34,1.1648748912
 11/12  15:00:00,194.309172531,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,243.045969376,232.541146674,9.34,1.16482270245
 11/12  16:00:00,191.013113756,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,236.597478198,226.092658885,9.34,1.16481931282
 11/12  17:00:00,190.90686281,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,239.550413423,230.190413423,9.34,0.02
 11/12  18:00:00,172.745226925,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,271.824364883,263.654549633,7.005,1.16481524931
 11/12  19:00:00,182.714402425,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,290.713054526,284.878488823,4.67,1.16456570287
 11/12  20:00:00,162.994638554,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.684391407,293.994391407,4.67,0.02
 11/12  21:00:00,154.462227364,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,302.370536827,296.535933092,4.67,1.16460373518
 11/12  22:00:00,140.830343796,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,260.429517714,254.595085127,4.67,1.16443258747
 11/12  23:00:00,81.2878419492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,116.919361761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,88.9437495191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992334693,0.0,2.335,1.1642334693
 11/13  02:00:00,81.7066143722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,81.2605422483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,81.126427526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,87.7026489838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920809972,0.0,2.335,1.16420809972
 11/13  06:00:00,87.4826099286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,140.993582785,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,355.024510238,350.334510238,4.67,0.02
 11/13  08:00:00,139.120294766,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,316.733300437,310.898885838,4.67,1.16441459916
 11/13  09:00:00,215.543929511,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,280.634224903,272.441724903,8.1725,0.02
 11/13  10:00:00,242.633067167,28.2230271157,0.0619565528762,0.0,62.886420148,41.4019203762,245.104201093,233.431881243,10.5075,1.16481985051
 11/13  11:00:00,233.370524965,28.2230271157,0.0176520273014,0.0,62.886420148,41.4019203762,230.966241618,219.293892998,10.5075,1.16484862031
 11/13  12:00:00,264.243009727,28.2230271157,0.0,0.0,62.886420148,41.4019203762,213.141175334,201.468553999,10.5075,1.16512133511
 11/13  13:00:00,245.885197985,28.2230271157,0.0,0.0,62.886420148,41.4019203762,203.769575881,192.096706138,10.5075,1.16536974307
 11/13  14:00:00,243.217160701,28.2230271157,0.0193167851459,0.0,62.886420148,41.4019203762,200.181383443,187.363425852,10.5075,2.31045759023
 11/13  15:00:00,239.291196784,28.2230271157,0.117542890538,0.0,62.886420148,41.4019203762,195.703048069,184.030515494,10.5075,1.16503257518
 11/13  16:00:00,235.806002992,28.2230271157,0.122150676883,0.0,62.886420148,41.4019203762,196.716220601,185.043816584,10.5075,1.16490401719
 11/13  17:00:00,235.566750531,28.2230271157,0.0977442244808,0.0,62.886420148,41.4019203762,199.695685941,189.168185941,10.5075,0.02
 11/13  18:00:00,244.551712922,28.2230271157,0.0,0.0,62.886420148,41.4019203762,210.762156628,199.089526745,10.5075,1.16512988316
 11/13  19:00:00,245.415556747,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,221.755191927,211.25017954,9.34,1.16501238713
 11/13  20:00:00,229.644930576,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,229.00663235,218.501871525,9.34,1.16476082447
 11/13  21:00:00,203.275905486,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,239.665703588,230.328498843,8.1725,1.16470474476
 11/13  22:00:00,144.631363831,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,210.991709164,205.648521821,4.67,0.673187342919
 11/13  23:00:00,86.8285720595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.84606974355,0.0,2.335,0.511069743547
 11/13  24:00:00,121.598855369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,90.7696522847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921095877,0.0,2.335,1.16421095877
 11/14  02:00:00,83.3465300942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,82.1167101109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,80.9408005393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,102.513431301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992530494,0.0,2.335,1.1642530494
 11/14  06:00:00,110.177513751,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,15.5280976225,13.1730976225,2.335,0.02
 11/14  07:00:00,155.016054694,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,378.888010594,374.198010594,4.67,0.02
 11/14  08:00:00,144.010343041,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,349.590482543,343.756021647,4.67,1.1644608954
 11/14  09:00:00,211.198472665,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,312.655941612,304.463441612,8.1725,0.02
 11/14  10:00:00,236.391683652,28.2230271157,0.015909194987,0.0,62.886420148,41.4019203762,271.600569828,259.928315074,10.5075,1.16475475397
 11/14  11:00:00,227.311902093,28.2230271157,0.0180199107224,0.0,62.886420148,41.4019203762,254.331626736,242.659226598,10.5075,1.16490013835
 11/14  12:00:00,258.856479836,28.2230271157,0.0,0.0,62.886420148,41.4019203762,235.641504208,223.96882825,10.5075,1.16517595758
 11/14  13:00:00,240.504726998,28.2230271157,0.0,0.0,62.886420148,41.4019203762,225.111279379,213.438351825,10.5075,1.16542755438
 11/14  14:00:00,238.854035897,28.2230271157,0.0,0.0,62.886420148,41.4019203762,219.773657948,206.955578771,10.5075,2.31057917735
 11/14  15:00:00,235.539425166,28.2230271157,0.0,0.0,62.886420148,41.4019203762,208.477836024,196.805239656,10.5075,1.16509636739
 11/14  16:00:00,232.647483897,28.2230271157,0.0190225193805,0.0,62.886420148,41.4019203762,200.598986545,188.926516926,10.5075,1.1649696193
 11/14  17:00:00,233.753492145,28.2230271157,0.151026100368,0.0,62.886420148,41.4019203762,196.720725431,185.048269686,10.5075,1.16495574471
 11/14  18:00:00,244.354977484,28.2230271157,0.181852001576,0.0,62.886420148,41.4019203762,197.942062001,186.269605264,10.5075,1.16495673716
 11/14  19:00:00,246.586513972,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,197.166971314,187.806971314,9.34,0.02
 11/14  20:00:00,226.461388292,28.2230271157,0.0155728968582,0.0,41.9242800987,36.8599292233,196.043224221,185.538391102,9.34,1.16483311877
 11/14  21:00:00,203.218515872,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,191.130076482,181.792797531,8.1725,1.1647789504
 11/14  22:00:00,148.093902062,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,142.353618654,136.519026651,4.67,1.16459200331
 11/14  23:00:00,97.9524483224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,133.212852003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,106.140660168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921958099,0.0,2.335,1.16421958099
 11/15  02:00:00,98.9031667705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,98.9456893703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,98.5511687162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926250851,0.0,2.335,1.16426250851
 11/15  05:00:00,104.965207029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,104.559265399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,158.155033334,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,193.339469157,188.649469157,4.67,0.02
 11/15  08:00:00,161.180227532,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,179.8410427,174.006612348,4.67,1.16443035228
 11/15  09:00:00,236.362385167,28.2230271157,0.0957595060072,0.0,34.9369000822,32.3179380704,158.785886587,150.593386587,8.1725,0.02
 11/15  10:00:00,265.241128272,28.2230271157,0.650907968675,0.0,62.886420148,41.4019203762,129.547329349,117.87499446,10.5075,1.1648348887
 11/15  11:00:00,258.62225427,28.2230271157,0.891383228697,0.0,62.886420148,41.4019203762,118.035759268,106.36327674,10.5075,1.16498252803
 11/15  12:00:00,285.64773821,28.2230271157,1.25941054347,0.0,62.886420148,41.4019203762,102.562289326,90.8895279997,10.5075,1.16526132668
 11/15  13:00:00,270.722679664,28.2230271157,1.46688413783,0.0,62.886420148,41.4019203762,97.0660114455,84.2481169187,10.5075,2.31039452688
 11/15  14:00:00,270.187657884,28.2230271157,1.57248664806,0.0,62.886420148,41.4019203762,92.4578382628,80.7849985283,10.5075,1.16533973442
 11/15  15:00:00,266.987517112,28.2230271157,1.81014651806,0.0,62.886420148,41.4019203762,83.8582244909,72.1855331987,10.5075,1.16519129222
 11/15  16:00:00,265.359246221,28.2230271157,2.16057135002,0.0,62.886420148,41.4019203762,71.6175066528,59.944940361,10.5075,1.1650662918
 11/15  17:00:00,266.171999775,28.2230271157,2.28551006556,0.0,62.886420148,41.4019203762,69.2443633628,57.5718087198,10.5075,1.16505464304
 11/15  18:00:00,277.971686732,28.2230271157,2.12845153659,0.0,62.886420148,41.4019203762,77.5909655901,65.9184076817,10.5075,1.16505790831
 11/15  19:00:00,272.124823688,28.2230271157,1.51847439919,0.0,41.9242800987,36.8599292233,85.8299618147,75.3250734601,9.34,1.16488835462
 11/15  20:00:00,261.30290956,28.2230271157,1.51521980788,0.0,41.9242800987,36.8599292233,85.5215881194,76.1615881194,9.34,0.02
 11/15  21:00:00,234.414194972,28.2230271157,0.96592917518,0.0,34.9369000822,32.3179380704,90.9602716946,81.6230628914,8.1725,1.1647088032
 11/15  22:00:00,169.759470498,28.2230271157,0.213042094185,0.0,13.9747600329,18.6919646116,59.1562159636,53.3216553542,4.67,1.16456060947
 11/15  23:00:00,112.090975853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,144.054520994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,117.069127611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925917519,0.0,2.335,1.16425917519
 11/16  02:00:00,108.05137601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,107.047580635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,106.340493482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923629,0.0,2.335,1.16423629
 11/16  05:00:00,113.075345912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,112.737073364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,166.948639522,28.2230271157,0.0292826256753,0.0,13.9747600329,18.6919646116,133.970158463,128.13590816,4.67,1.16425030283
 11/16  08:00:00,173.217675865,28.2230271157,0.0193324214839,0.0,13.9747600329,18.6919646116,129.469396497,124.779396497,4.67,0.02
 11/16  09:00:00,250.071883527,28.2230271157,0.509494979241,0.0,34.9369000822,32.3179380704,107.516224385,98.1790987533,8.1725,1.16462563196
 11/16  10:00:00,279.878504994,28.2230271157,1.61810037213,0.0,62.886420148,41.4019203762,81.2569697676,70.7294697676,10.5075,0.02
 11/16  11:00:00,274.070800504,28.2230271157,1.99202513981,0.0,62.886420148,41.4019203762,76.4572459109,64.7848540167,10.5075,1.1648918942
 11/16  12:00:00,297.62748327,28.2230271157,2.32632127928,0.0,62.886420148,41.4019203762,67.2385624943,55.5659481834,10.5075,1.16511431091
 11/16  13:00:00,276.800415571,28.2230271157,1.72671863608,0.0,62.886420148,41.4019203762,89.3547104604,76.5365739241,10.5075,2.31063653628
 11/16  14:00:00,265.880171736,28.2230271157,1.30102578489,0.0,62.886420148,41.4019203762,106.093631201,94.4209458036,10.5075,1.16518539723
 11/16  15:00:00,257.510994662,28.2230271157,1.34735127163,0.0,62.886420148,41.4019203762,108.676776442,97.0041969104,10.5075,1.16507953166
 11/16  16:00:00,253.06046543,28.2230271157,1.45638502584,0.0,62.886420148,41.4019203762,105.476529585,93.8040542452,10.5075,1.16497534033
 11/16  17:00:00,252.721810191,28.2230271157,1.45857579987,0.0,62.886420148,41.4019203762,108.401194174,96.7287318696,10.5075,1.16496230441
 11/16  18:00:00,265.831245885,28.2230271157,1.39109944962,0.0,62.886420148,41.4019203762,115.226371326,103.553907117,10.5075,1.16496420878
 11/16  19:00:00,257.8712828,28.2230271157,0.455589557233,0.0,41.9242800987,36.8599292233,156.798280358,146.293256399,9.34,1.16502395915
 11/16  20:00:00,236.013476555,28.2230271157,0.0284860317354,0.0,41.9242800987,36.8599292233,198.824700073,189.464700073,9.34,0.02
 11/16  21:00:00,205.424198105,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,221.383441614,212.04609573,8.1725,1.16484588393
 11/16  22:00:00,144.337882341,28.2230271157,0.00920098372479,0.0,13.9747600329,18.6919646116,199.901364514,194.06673346,4.67,1.16463105411
 11/16  23:00:00,85.1250123874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,119.368067901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931515902,0.0,2.335,1.16431515902
 11/17  01:00:00,86.9396283234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,79.6464682271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,78.3454999437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925839078,0.0,2.335,1.16425839078
 11/17  04:00:00,77.9707557725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,108.508843763,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.8369139648,15.4819139648,2.335,0.02
 11/17  06:00:00,108.401189523,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,20.9873042942,18.6323042942,2.335,0.02
 11/17  07:00:00,154.059394183,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,420.178613266,414.344356748,4.67,1.16425651801
 11/17  08:00:00,142.192890382,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,381.948958634,377.258958634,4.67,0.02
 11/17  09:00:00,209.233178332,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,338.221734266,328.884603253,8.1725,1.16463101277
 11/17  10:00:00,233.12425123,28.2230271157,0.0,0.0,62.886420148,41.4019203762,292.480529686,280.808345295,10.5075,1.16468439124
 11/17  11:00:00,223.563964693,28.2230271157,0.0,0.0,62.886420148,41.4019203762,275.9187278,265.3912278,10.5075,0.02
 11/17  12:00:00,254.283806555,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.276104258,248.458201446,10.5075,2.31040281253
 11/17  13:00:00,234.165243935,28.2230271157,0.0,0.0,62.886420148,41.4019203762,242.024982381,230.352044552,10.5075,1.16543782963
 11/17  14:00:00,231.227246956,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.545397787,221.872555987,10.5075,1.16534180023
 11/17  15:00:00,227.555778606,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.528551442,212.85605253,10.5075,1.16499891197
 11/17  16:00:00,224.244672294,28.2230271157,0.0,0.0,62.886420148,41.4019203762,215.55445252,203.882037199,10.5075,1.16491532149
 11/17  17:00:00,224.262476037,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.952355376,205.280050345,10.5075,1.16480503084
 11/17  18:00:00,237.7131251,28.2230271157,0.0,0.0,62.886420148,41.4019203762,227.949751713,216.277122394,10.5075,1.16512931892
 11/17  19:00:00,236.769791047,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,244.867089139,234.362107215,9.34,1.16498192434
 11/17  20:00:00,214.068726948,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,256.018357962,245.51350231,9.34,1.16485565213
 11/17  21:00:00,189.590936367,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,266.471870667,258.279370667,8.1725,0.02
 11/17  22:00:00,133.966037858,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,237.403005377,231.568364589,4.67,1.16464078756
 11/17  23:00:00,81.1062839291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,116.891329938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932281141,0.0,2.335,1.16432281141
 11/18  01:00:00,83.8076501807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,76.3670781831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557192569,0.0,1.75125,1.16432192569
 11/18  03:00:00,75.8794082913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,79.7914571582,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,9.21405861719,7.44280861719,1.75125,0.02
 11/18  05:00:00,94.734924763,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,24.9988443387,22.0832845264,1.75125,1.16430981229
 11/18  06:00:00,90.2070086538,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,18.9006802509,17.1294302509,1.75125,0.02
 11/18  07:00:00,123.483753671,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,421.220577076,417.698077076,3.5025,0.02
 11/18  08:00:00,122.488498387,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,386.896483709,382.229460407,3.5025,1.16452330109
 11/18  09:00:00,181.941441439,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,337.802128384,331.944628384,5.8375,0.02
 11/18  10:00:00,200.45640421,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,275.459198805,264.954503918,9.34,1.16469488727
 11/18  11:00:00,227.220818639,28.2230271157,0.0523456608642,0.0,62.886420148,41.4019203762,241.781141203,230.10863141,10.5075,1.165009793
 11/18  12:00:00,258.665125693,28.2230271157,0.033515505187,0.0,62.886420148,41.4019203762,210.272643805,198.600033731,10.5075,1.16511007419
 11/18  13:00:00,240.274117229,28.2230271157,0.114824466691,0.0,62.886420148,41.4019203762,187.756687763,176.083858674,10.5075,1.16532908924
 11/18  14:00:00,239.310146803,28.2230271157,0.371978434777,0.0,62.886420148,41.4019203762,172.752248182,159.93433712,10.5075,2.31041106192
 11/18  15:00:00,236.63988011,28.2230271157,0.577359581321,0.0,62.886420148,41.4019203762,156.760560208,145.08805695,10.5075,1.16500325731
 11/18  16:00:00,234.269303054,28.2230271157,0.689606076063,0.0,62.886420148,41.4019203762,149.557999873,137.885504368,10.5075,1.16499550532
 11/18  17:00:00,234.513692791,28.2230271157,0.685273641932,0.0,62.886420148,41.4019203762,152.073854698,140.401381997,10.5075,1.16497270123
 11/18  18:00:00,247.773984239,28.2230271157,0.586277096386,0.0,62.886420148,41.4019203762,164.098538357,152.426103511,10.5075,1.1649348464
 11/18  19:00:00,230.785766643,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,196.131645596,187.939145596,8.1725,0.02
 11/18  20:00:00,184.882851161,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,219.267460306,212.265053163,5.8375,1.16490714286
 11/18  21:00:00,173.862033168,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,226.952935636,219.950683242,5.8375,1.16475239449
 11/18  22:00:00,130.629486544,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,204.171729803,199.504654331,3.5025,1.16457547236
 11/18  23:00:00,84.6779025821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,119.277915913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,88.8087219747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155852043,0.0,1.75125,1.1643352043
 11/19  02:00:00,81.3522831825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,80.5912199401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552500907,0.0,1.75125,1.16427500907
 11/19  04:00:00,80.0297733203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,86.1909363971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,85.4495177071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,126.312143228,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,389.708554326,385.041728093,3.5025,1.16432623265
 11/19  08:00:00,127.560075323,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,349.785766208,346.263266208,3.5025,0.02
 11/19  09:00:00,160.645310463,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,293.894232726,289.227359434,3.5025,1.16437329184
 11/19  10:00:00,136.22698169,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,261.183515259,257.661015259,3.5025,0.02
 11/19  11:00:00,172.990340836,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,219.06358355,210.893847683,7.005,1.1647358672
 11/19  12:00:00,206.04002554,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,196.223633787,188.053949016,7.005,1.16468477049
 11/19  13:00:00,218.130521239,28.2230271157,0.0617180233239,0.0,41.9242800987,36.8599292233,173.228917416,163.868917416,9.34,0.02
 11/19  14:00:00,219.388347839,28.2230271157,0.0904374400137,0.0,41.9242800987,36.8599292233,160.185763534,149.680977974,9.34,1.1647855597
 11/19  15:00:00,216.867209589,28.2230271157,0.247724034255,0.0,41.9242800987,36.8599292233,151.628174025,141.123419081,9.34,1.1647549446
 11/19  16:00:00,213.782283152,28.2230271157,0.347180647953,0.0,41.9242800987,36.8599292233,148.099200882,137.594437993,9.34,1.16476288875
 11/19  17:00:00,213.950415478,28.2230271157,0.411860602427,0.0,41.9242800987,36.8599292233,145.661193881,135.15636866,9.34,1.16482522102
 11/19  18:00:00,197.748953277,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,171.569462561,164.544462561,7.005,0.02
 11/19  19:00:00,201.583156508,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,185.164292695,179.329646762,4.67,1.16464593273
 11/19  20:00:00,184.334564181,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,193.881941878,188.047203823,4.67,1.164738055
 11/19  21:00:00,174.452928246,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,198.130643409,193.440643409,4.67,0.02
 11/19  22:00:00,158.079872296,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,156.12788471,150.293389758,4.67,1.16449495162
 11/19  23:00:00,100.164604803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,133.443746265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,107.010582643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920920957,0.0,2.335,1.16420920957
 11/20  02:00:00,98.576146071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,97.2673172998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,96.3176391428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925600588,0.0,2.335,1.16425600588
 11/20  05:00:00,102.366971664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,101.576282969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,154.200758509,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,219.893382027,215.203382027,4.67,0.02
 11/20  08:00:00,160.307001471,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,200.152871027,194.318373962,4.67,1.16449706485
 11/20  09:00:00,235.243193287,28.2230271157,0.0947301522463,0.0,34.9369000822,32.3179380704,168.936794916,159.599703359,8.1725,1.16459155696
 11/20  10:00:00,265.126803531,28.2230271157,0.442813811665,0.0,62.886420148,41.4019203762,137.036013337,126.508513337,10.5075,0.02
 11/20  11:00:00,260.008642511,28.2230271157,0.7831836803,0.0,62.886420148,41.4019203762,123.018677994,111.346308253,10.5075,1.16486974196
 11/20  12:00:00,286.513793036,28.2230271157,1.0352548056,0.0,62.886420148,41.4019203762,108.453141909,96.7805377085,10.5075,1.1651042007
 11/20  13:00:00,272.660487128,28.2230271157,1.35612746723,0.0,62.886420148,41.4019203762,100.205739622,87.3875899357,10.5075,2.31064968638
 11/20  14:00:00,274.40384482,28.2230271157,1.71251650974,0.0,62.886420148,41.4019203762,86.448823112,74.7761181722,10.5075,1.16520493983
 11/20  15:00:00,270.572043384,28.2230271157,1.92367395644,0.0,62.886420148,41.4019203762,79.5926811881,67.9200742601,10.5075,1.16510692801
 11/20  16:00:00,267.183445297,28.2230271157,2.08471933816,0.0,62.886420148,41.4019203762,75.1698048973,63.4972943701,10.5075,1.16501052728
 11/20  17:00:00,267.344158057,28.2230271157,2.14980130384,0.0,62.886420148,41.4019203762,74.9237618586,63.2512554291,10.5075,1.16500642948
 11/20  18:00:00,278.021194038,28.2230271157,1.85832994777,0.0,62.886420148,41.4019203762,88.6070927796,76.9345753078,10.5075,1.16501747187
 11/20  19:00:00,271.219429188,28.2230271157,1.12217437379,0.0,41.9242800987,36.8599292233,101.518298816,91.0134232719,9.34,1.16487554453
 11/20  20:00:00,257.668392416,28.2230271157,0.921757180137,0.0,41.9242800987,36.8599292233,108.666966322,98.1622119125,9.34,1.16475440962
 11/20  21:00:00,228.881967302,28.2230271157,0.594198556527,0.0,34.9369000822,32.3179380704,118.282183388,110.089683388,8.1725,0.02
 11/20  22:00:00,163.362205325,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,95.7189021144,89.8842668476,4.67,1.16463526672
 11/20  23:00:00,104.214486232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,135.096048118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930958537,0.0,2.335,1.16430958537
 11/21  01:00:00,104.190985846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,94.357120728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,91.4994077875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926646931,0.0,2.335,1.16426646931
 11/21  04:00:00,89.1896958753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,109.693027941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,108.249243044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,159.016327417,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.722034396,292.887763589,4.67,1.16427080719
 11/21  08:00:00,150.448367282,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,292.699789786,288.009789786,4.67,0.02
 11/21  09:00:00,213.353076826,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,270.709426353,261.372342597,8.1725,1.1645837566
 11/21  10:00:00,238.049496679,28.2230271157,0.058467051237,0.0,62.886420148,41.4019203762,246.266445325,234.594159553,10.5075,1.16478577177
 11/21  11:00:00,228.179489313,28.2230271157,0.0183158259351,0.0,62.886420148,41.4019203762,239.306403937,227.634058531,10.5075,1.16484540655
 11/21  12:00:00,258.822191421,28.2230271157,0.0,0.0,62.886420148,41.4019203762,230.062573457,218.389808836,10.5075,1.16526462076
 11/21  13:00:00,238.699726991,28.2230271157,0.0,0.0,62.886420148,41.4019203762,221.099892422,209.42710349,10.5075,1.16528893166
 11/21  14:00:00,235.887300756,28.2230271157,0.0,0.0,62.886420148,41.4019203762,214.80647361,203.133768026,10.5075,1.16520558332
 11/21  15:00:00,231.871562565,28.2230271157,0.0,0.0,62.886420148,41.4019203762,212.997803087,201.325151756,10.5075,1.16515133118
 11/21  16:00:00,228.579732898,28.2230271157,0.0916840124888,0.0,62.886420148,41.4019203762,209.275470224,197.602894361,10.5075,1.16507586319
 11/21  17:00:00,228.373344516,28.2230271157,0.0,0.0,62.886420148,41.4019203762,216.170732401,204.498162301,10.5075,1.16507009984
 11/21  18:00:00,241.639213833,28.2230271157,0.0,0.0,62.886420148,41.4019203762,223.76227922,212.089699648,10.5075,1.16507957206
 11/21  19:00:00,240.304609052,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,231.517439665,221.012481231,9.34,1.16495843379
 11/21  20:00:00,217.910359721,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,238.666815797,228.161946405,9.34,1.16486939117
 11/21  21:00:00,193.001606252,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,243.399314589,234.061993225,8.1725,1.16482136322
 11/21  22:00:00,137.071347615,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,210.027369875,205.337369875,4.67,0.02
 11/21  23:00:00,84.2697806333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942596569,0.0,2.335,1.16442596569
 11/21  24:00:00,119.624264543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,89.3461515837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,82.3309845625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928123131,0.0,2.335,1.16428123131
 11/22  03:00:00,82.1409101647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,81.9693394367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,88.3635555127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923418896,0.0,2.335,1.16423418896
 11/22  06:00:00,87.7739817106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,140.595993775,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,339.152740686,334.462740686,4.67,0.02
 11/22  08:00:00,141.469688292,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,309.799818924,303.965347561,4.67,1.16447136335
 11/22  09:00:00,214.413994094,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,275.623127276,267.430627276,8.1725,0.02
 11/22  10:00:00,241.286145579,28.2230271157,0.0517554901179,0.0,62.886420148,41.4019203762,242.253035887,230.580706118,10.5075,1.1648297689
 11/22  11:00:00,232.890456806,28.2230271157,0.0177951095875,0.0,62.886420148,41.4019203762,228.234125983,216.561682648,10.5075,1.16494333539
 11/22  12:00:00,264.293173796,28.2230271157,0.0352640684482,0.0,62.886420148,41.4019203762,205.064651535,193.391846136,10.5075,1.16530539887
 11/22  13:00:00,246.684682979,28.2230271157,0.190096482267,0.0,62.886420148,41.4019203762,187.016400371,175.343587452,10.5075,1.1653129193
 11/22  14:00:00,245.159113312,28.2230271157,0.302069493197,0.0,62.886420148,41.4019203762,180.393611991,167.575709355,10.5075,2.31040263608
 11/22  15:00:00,242.528280398,28.2230271157,0.423537890347,0.0,62.886420148,41.4019203762,169.76793861,158.09540733,10.5075,1.1650312803
 11/22  16:00:00,239.870241424,28.2230271157,0.522172855047,0.0,62.886420148,41.4019203762,161.452609138,149.780189299,10.5075,1.16491983896
 11/22  17:00:00,240.099963692,28.2230271157,0.535760403844,0.0,62.886420148,41.4019203762,161.610322485,149.937898459,10.5075,1.16492402587
 11/22  18:00:00,253.50208284,28.2230271157,0.526895557177,0.0,62.886420148,41.4019203762,164.830767407,153.158323939,10.5075,1.16494346728
 11/22  19:00:00,251.152826338,28.2230271157,0.352274845991,0.0,41.9242800987,36.8599292233,163.162215813,153.802215813,9.34,0.02
 11/22  20:00:00,237.355247705,28.2230271157,0.351710882589,0.0,41.9242800987,36.8599292233,164.583775827,154.078941947,9.34,1.16483388032
 11/22  21:00:00,211.92827231,28.2230271157,0.173307689691,0.0,34.9369000822,32.3179380704,162.506910904,153.169615479,8.1725,1.16479542462
 11/22  22:00:00,154.024622391,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,126.117729588,120.283110134,4.67,1.16461945399
 11/22  23:00:00,98.9517822402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,132.821655905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,101.97717387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557118445,0.0,1.75125,1.16432118445
 11/23  02:00:00,93.8511865509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,93.3312593467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,93.1509674613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549383372,0.0,1.75125,1.16424383372
 11/23  05:00:00,99.7642554383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,100.048336337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,142.508603685,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,210.149286891,205.482467513,3.5025,1.16431937781
 11/23  08:00:00,150.979113047,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,189.29464978,185.77214978,3.5025,0.02
 11/23  09:00:00,182.84210158,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,166.866426905,162.199535674,3.5025,1.16439123102
 11/23  10:00:00,161.071751523,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,155.186925082,151.664425082,3.5025,0.02
 11/23  11:00:00,195.896557419,28.2230271157,0.10171549007,0.0,27.9495200658,27.7759469175,137.140175704,128.970508887,7.005,1.16466681735
 11/23  12:00:00,224.09370136,28.2230271157,0.0168438155664,0.0,27.9495200658,27.7759469175,127.994585378,120.969585378,7.005,0.02
 11/23  13:00:00,233.756831816,28.2230271157,0.392410968999,0.0,41.9242800987,36.8599292233,126.631733369,116.126834619,9.34,1.16489874974
 11/23  14:00:00,225.12067534,28.2230271157,0.283314155145,0.0,41.9242800987,36.8599292233,147.019200986,136.514277587,9.34,1.16492339886
 11/23  15:00:00,213.700489391,28.2230271157,0.0653755393053,0.0,41.9242800987,36.8599292233,175.052751278,164.547858325,9.34,1.1648929532
 11/23  16:00:00,205.291192565,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,187.485269913,176.980356908,9.34,1.16491300578
 11/23  17:00:00,202.208933801,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,206.439873981,195.935075511,9.34,1.16479847005
 11/23  18:00:00,183.786337423,28.2230271157,0.015427066139,0.0,27.9495200658,27.7759469175,262.848537673,255.823537673,7.005,0.02
 11/23  19:00:00,186.278120265,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,298.488693907,292.653996077,4.67,1.16469783009
 11/23  20:00:00,164.516106884,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,318.676830769,312.842105242,4.67,1.16472552705
 11/23  21:00:00,154.502863624,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,327.568420111,322.878420111,4.67,0.02
 11/23  22:00:00,138.978951421,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,296.880491052,291.046004629,4.67,1.16448642284
 11/23  23:00:00,78.5718213209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,113.989361197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,84.1017378278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926928286,0.0,2.335,1.16426928286
 11/24  02:00:00,77.9612142921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,86.0559888772,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,18.9631192231,16.6081192231,2.335,0.02
 11/24  04:00:00,90.0689749973,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,31.4723282664,27.9730539328,2.335,1.1642743336
 11/24  05:00:00,112.522693239,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,31.698245552,29.343245552,2.335,0.02
 11/24  06:00:00,108.379810005,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,24.2394022303,21.8844022303,2.335,0.02
 11/24  07:00:00,154.010026736,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,444.520994996,439.830994996,4.67,0.02
 11/24  08:00:00,145.562114759,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,412.531010962,406.696512455,4.67,1.16449850697
 11/24  09:00:00,209.197440646,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,380.91453084,371.577429688,8.1725,1.16460115218
 11/24  10:00:00,233.145552537,28.2230271157,0.0,0.0,62.886420148,41.4019203762,347.284565111,336.757065111,10.5075,0.02
 11/24  11:00:00,223.459278951,28.2230271157,0.0,0.0,62.886420148,41.4019203762,324.109038502,312.436647475,10.5075,1.16489102745
 11/24  12:00:00,254.212849381,28.2230271157,0.0,0.0,62.886420148,41.4019203762,303.863746932,292.191109717,10.5075,1.16513721531
 11/24  13:00:00,233.876802573,28.2230271157,0.0,0.0,62.886420148,41.4019203762,290.591670151,277.773421487,10.5075,2.31074866424
 11/24  14:00:00,230.762966206,28.2230271157,0.0,0.0,62.886420148,41.4019203762,283.615113702,271.942346597,10.5075,1.1652671044
 11/24  15:00:00,226.959192809,28.2230271157,0.0,0.0,62.886420148,41.4019203762,279.71255629,268.039879375,10.5075,1.16517691537
 11/24  16:00:00,223.552576595,28.2230271157,0.0,0.0,62.886420148,41.4019203762,275.713258915,264.040670815,10.5075,1.1650880998
 11/24  17:00:00,223.564559484,28.2230271157,0.0,0.0,62.886420148,41.4019203762,279.277543216,267.604950444,10.5075,1.16509277221
 11/24  18:00:00,237.136691114,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.788806127,277.116193327,10.5075,1.16511279997
 11/24  19:00:00,236.50340677,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,298.802879893,288.297901937,9.34,1.16497795576
 11/24  20:00:00,213.777647531,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,313.421878753,302.91701517,9.34,1.16486358352
 11/24  21:00:00,189.252625717,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,323.786835069,315.594335069,8.1725,0.02
 11/24  22:00:00,133.741178396,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,295.297180799,289.462570303,4.67,1.16461049609
 11/24  23:00:00,79.4820073856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,115.224566629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993449093,0.0,2.335,1.1643449093
 11/25  01:00:00,81.9014366539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,83.5947107883,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,21.3647281328,18.4491251685,1.75125,1.16435296431
 11/25  03:00:00,87.9740939613,12.6575439085,0.0,0.0,3.49369000822,6.81298672936,35.4372511249,33.6660011249,1.75125,0.02
 11/25  04:00:00,88.0968282541,12.732258178,0.0,0.0,3.49369000822,6.81298672936,37.4388492196,35.6675992196,1.75125,0.02
 11/25  05:00:00,91.5669085365,9.64492951381,0.0,0.0,3.49369000822,6.81298672936,30.92534494,28.0097859356,1.75125,1.16430900442
 11/25  06:00:00,98.1336685202,16.7751269514,0.0,0.0,3.49369000822,6.81298672936,49.1419280601,47.3706780601,1.75125,0.02
 11/25  07:00:00,123.293497735,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,480.628165475,477.105665475,3.5025,0.02
 11/25  08:00:00,122.068675798,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,445.335374808,440.668301997,3.5025,1.16457281149
 11/25  09:00:00,181.596216299,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,406.373673878,399.37162017,5.8375,1.16455370757
 11/25  10:00:00,198.752452257,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,346.298276459,336.938276459,9.34,0.02
 11/25  11:00:00,223.533576199,28.2230271157,0.0,0.0,62.886420148,41.4019203762,299.447605577,287.775118321,10.5075,1.16498725602
 11/25  12:00:00,254.319090475,28.2230271157,0.0329247778667,0.0,62.886420148,41.4019203762,268.268603907,256.595889137,10.5075,1.16521476934
 11/25  13:00:00,234.329988661,28.2230271157,0.0,0.0,62.886420148,41.4019203762,247.71944321,236.046767389,10.5075,1.16517582056
 11/25  14:00:00,231.43952901,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.943284571,220.125078031,10.5075,2.31070654069
 11/25  15:00:00,227.674861742,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.037717956,212.365047258,10.5075,1.16517069844
 11/25  16:00:00,224.259597024,28.2230271157,0.0,0.0,62.886420148,41.4019203762,220.684476089,209.011797804,10.5075,1.16517828475
 11/25  17:00:00,224.113245937,28.2230271157,0.0,0.0,62.886420148,41.4019203762,226.861758904,215.18932111,10.5075,1.1649377943
 11/25  18:00:00,237.459168438,28.2230271157,0.0,0.0,62.886420148,41.4019203762,241.963882016,230.291234478,10.5075,1.16514753746
 11/25  19:00:00,222.874519689,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,270.013460409,260.675883686,8.1725,1.16507672253
 11/25  20:00:00,177.305753674,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,286.010427502,279.008146216,5.8375,1.16478128538
 11/25  21:00:00,167.096623746,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,298.888642504,293.031142504,5.8375,0.02
 11/25  22:00:00,124.322646768,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,284.964902006,280.297852369,3.5025,1.16454963709
 11/25  23:00:00,77.3069467947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,112.998151486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156559788,0.0,1.75125,1.1644059788
 11/26  01:00:00,82.0334068153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,79.4617525798,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,11.3581201146,9.58687011456,1.75125,0.02
 11/26  03:00:00,88.0602991613,12.5828296391,0.0,0.0,3.49369000822,6.81298672936,30.7085008313,27.7929547902,1.75125,1.16429604116
 11/26  04:00:00,83.928106621,8.48817211867,0.0,0.0,3.49369000822,6.81298672936,24.5587477979,22.7874977979,1.75125,0.02
 11/26  05:00:00,94.9628310998,13.1062797572,0.0,0.0,3.49369000822,6.81298672936,42.2793085724,40.5080585724,1.75125,0.02
 11/26  06:00:00,97.4889065524,15.9692626971,0.0,0.0,3.49369000822,6.81298672936,48.4271658795,45.511646672,1.75125,1.16426920748
 11/26  07:00:00,123.299748349,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,527.857151804,524.334651804,3.5025,0.02
