Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  08:00:00,122.040620504,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,494.135953677,489.469135265,3.5025,1.16431841223
 11/26  09:00:00,154.069369364,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,428.260484329,424.737984329,3.5025,0.02
 11/26  10:00:00,126.494617557,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,406.717690563,403.195190563,3.5025,0.02
 11/26  11:00:00,161.262474975,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,361.478013288,353.308313346,7.005,1.16469994219
 11/26  12:00:00,192.61759979,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,328.232434899,320.062616192,7.005,1.16481870774
 11/26  13:00:00,199.679772507,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,291.911230521,281.406313618,9.34,1.16491690321
 11/26  14:00:00,197.157893429,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,270.339327365,259.834568926,9.34,1.1647584389
 11/26  15:00:00,193.51269108,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,260.685805192,251.325805192,9.34,0.02
 11/26  16:00:00,190.120697593,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,261.322520843,250.817781466,9.34,1.16473937697
 11/26  17:00:00,190.141794756,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,259.80455675,249.29975457,9.34,1.16480218055
 11/26  18:00:00,175.12418476,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,306.075244606,297.905476187,7.005,1.16476841869
 11/26  19:00:00,181.456043563,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,334.302039693,329.612039693,4.67,0.02
 11/26  20:00:00,161.465430119,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,344.859786822,339.025126274,4.67,1.16466054788
 11/26  21:00:00,152.666601486,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,347.991029746,342.156525887,4.67,1.16450385804
 11/26  22:00:00,138.441416269,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,305.394601678,300.704601678,4.67,0.02
 11/26  23:00:00,77.2050061424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559440304,0.0,1.75125,1.16434440304
 11/26  24:00:00,112.96536065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,84.3614488697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,77.6210912083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,85.8317086262,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,19.2104303183,15.7111669428,2.335,1.16426337555
 11/27  04:00:00,90.186895247,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,31.9009878968,29.5459878968,2.335,0.02
 11/27  05:00:00,96.8360981166,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,33.9990741655,31.6440741655,2.335,0.02
 11/27  06:00:00,92.4371794283,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,28.3892088168,24.889963359,2.335,1.16424545779
 11/27  07:00:00,137.382185503,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,470.561934036,465.871934036,4.67,0.02
 11/27  08:00:00,136.292813267,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,425.69868216,421.00868216,4.67,0.02
 11/27  09:00:00,209.087305913,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,370.121341335,360.784241439,8.1725,1.16459989543
 11/27  10:00:00,233.338283704,28.2230271157,0.0,0.0,62.886420148,41.4019203762,306.680353278,295.008071184,10.5075,1.16478209447
 11/27  11:00:00,223.489489499,28.2230271157,0.0,0.0,62.886420148,41.4019203762,279.340923747,267.66839176,10.5075,1.16503198669
 11/27  12:00:00,254.528058792,28.2230271157,0.0387969589845,0.0,62.886420148,41.4019203762,251.853024358,240.180324606,10.5075,1.16519975247
 11/27  13:00:00,234.479502686,28.2230271157,0.0,0.0,62.886420148,41.4019203762,236.69978117,225.02706171,10.5075,1.16521946051
 11/27  14:00:00,231.452300817,28.2230271157,0.0,0.0,62.886420148,41.4019203762,224.548873613,212.875933407,10.5075,1.16544020555
 11/27  15:00:00,227.554234326,28.2230271157,0.0,0.0,62.886420148,41.4019203762,222.025886386,210.35323332,10.5075,1.16515306667
 11/27  16:00:00,224.152389543,28.2230271157,0.0,0.0,62.886420148,41.4019203762,217.296119626,205.623510699,10.5075,1.16510892722
 11/27  17:00:00,224.162000768,28.2230271157,0.0,0.0,62.886420148,41.4019203762,219.234164989,207.561552695,10.5075,1.16511229346
 11/27  18:00:00,237.389585753,28.2230271157,0.0,0.0,62.886420148,41.4019203762,237.360792255,225.688161027,10.5075,1.16513122727
 11/27  19:00:00,236.562483772,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,257.019313454,246.514272901,9.34,1.16504055321
 11/27  20:00:00,220.478108817,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,285.587783238,275.082973522,9.34,1.16480971608
 11/27  21:00:00,195.510634089,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,290.014491932,280.677211062,8.1725,1.16478087005
 11/27  22:00:00,138.552466767,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,252.034264867,246.199653268,4.67,1.16461159912
 11/27  23:00:00,79.6901531557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,115.301338702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,84.4927523707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924051478,0.0,2.335,1.16424051478
 11/28  02:00:00,81.7470349925,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,13.0469351654,10.6919351654,2.335,0.02
 11/28  03:00:00,90.0414006106,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,32.6657175616,30.3107175616,2.335,0.02
 11/28  04:00:00,86.3478326866,8.63760065759,0.0,0.0,3.49369000822,9.08398230582,27.3276265926,23.8283669078,2.335,1.16425968479
 11/28  05:00:00,112.727422904,12.732258178,0.0,0.0,3.49369000822,9.08398230582,43.0702224644,40.7152224644,2.335,0.02
 11/28  06:00:00,115.611297556,15.519713728,0.0,0.0,3.49369000822,9.08398230582,45.5134472724,43.1584472724,2.335,0.02
 11/28  07:00:00,154.09614089,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,472.570260102,467.880260102,4.67,0.02
 11/28  08:00:00,145.576120036,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,434.132566954,428.298088836,4.67,1.16447811802
 11/28  09:00:00,209.255292271,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,378.769727712,369.432638938,8.1725,1.16458877386
 11/28  10:00:00,233.43576334,28.2230271157,0.0,0.0,62.886420148,41.4019203762,318.899835497,308.372335497,10.5075,0.02
 11/28  11:00:00,223.951427993,28.2230271157,0.0353618041438,0.0,62.886420148,41.4019203762,271.737555527,260.065165366,10.5075,1.16489016123
 11/28  12:00:00,256.221956379,28.2230271157,0.0616754875323,0.0,62.886420148,41.4019203762,232.498501361,220.825853416,10.5075,1.16514794453
 11/28  13:00:00,239.141367302,28.2230271157,0.041039054367,0.0,62.886420148,41.4019203762,211.349107237,198.530804711,10.5075,2.31080252638
 11/28  14:00:00,238.061715658,28.2230271157,0.0935377239167,0.0,62.886420148,41.4019203762,189.431260671,177.758454104,10.5075,1.16530656632
 11/28  15:00:00,236.233968858,28.2230271157,0.329423364829,0.0,62.886420148,41.4019203762,175.35054125,163.677817232,10.5075,1.16522401744
 11/28  16:00:00,234.045874253,28.2230271157,0.445399722447,0.0,62.886420148,41.4019203762,169.341569775,157.669153725,10.5075,1.16491605058
 11/28  17:00:00,233.428329765,28.2230271157,0.371720191697,0.0,62.886420148,41.4019203762,181.321511591,169.648855346,10.5075,1.16515624456
 11/28  18:00:00,247.013359127,28.2230271157,0.283798468474,0.0,62.886420148,41.4019203762,192.553197123,180.880746425,10.5075,1.16495069892
 11/28  19:00:00,244.559354824,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,208.447976642,197.942919195,9.34,1.16505744619
 11/28  20:00:00,221.6283167,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,226.908916989,216.404151339,9.34,1.16476565024
 11/28  21:00:00,195.085419471,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,237.015640792,227.678409786,8.1725,1.16473100602
 11/28  22:00:00,138.480864996,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,203.286364858,198.596364858,4.67,0.02
 11/28  23:00:00,85.941577522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944151868,0.0,2.335,1.16444151868
 11/28  24:00:00,121.013594106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,90.9309348282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,84.8732511455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926950493,0.0,2.335,1.16426950493
 11/29  03:00:00,84.584501354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,83.8509092703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,90.2923109979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,89.7744041593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922291193,0.0,2.335,1.16422291193
 11/29  07:00:00,142.470084335,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,327.452175798,322.762175798,4.67,0.02
 11/29  08:00:00,143.182527692,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,304.042737158,298.208333044,4.67,1.1644041136
 11/29  09:00:00,215.75862053,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,273.072606156,264.880106156,8.1725,0.02
 11/29  10:00:00,242.674187042,28.2230271157,0.0539766054072,0.0,62.886420148,41.4019203762,240.752874621,229.08059179,10.5075,1.16478283023
 11/29  11:00:00,233.216983028,28.2230271157,0.0178158721559,0.0,62.886420148,41.4019203762,226.770633011,215.098219608,10.5075,1.16491340291
 11/29  12:00:00,263.264503985,28.2230271157,0.0,0.0,62.886420148,41.4019203762,218.317178873,206.644380362,10.5075,1.16529851154
 11/29  13:00:00,244.307578022,28.2230271157,0.0,0.0,62.886420148,41.4019203762,213.589945764,201.917123158,10.5075,1.16532260618
 11/29  14:00:00,241.944399028,28.2230271157,0.0535938903823,0.0,62.886420148,41.4019203762,204.883805615,192.065839523,10.5075,2.31046609226
 11/29  15:00:00,238.845513402,28.2230271157,0.149643261021,0.0,62.886420148,41.4019203762,197.785420398,186.112837513,10.5075,1.16508288563
 11/29  16:00:00,235.882806287,28.2230271157,0.200907360251,0.0,62.886420148,41.4019203762,193.393196536,181.720712246,10.5075,1.16498428983
 11/29  17:00:00,236.048831631,28.2230271157,0.209992744462,0.0,62.886420148,41.4019203762,193.854986845,182.182483049,10.5075,1.16500379582
 11/29  18:00:00,249.407736398,28.2230271157,0.194973796118,0.0,62.886420148,41.4019203762,197.176895522,185.504356645,10.5075,1.16503887735
 11/29  19:00:00,247.202505581,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,202.901670533,192.396777067,9.34,1.16489346621
 11/29  20:00:00,232.755616686,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,206.056379321,196.696379321,9.34,0.02
 11/29  21:00:00,207.571023609,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,206.415500916,197.078265527,8.1725,1.16473538903
 11/29  22:00:00,149.891597516,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,170.799628321,164.965020452,4.67,1.16460786856
 11/29  23:00:00,93.361585925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,127.624371978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993119364,0.0,2.335,1.1643119364
 11/30  01:00:00,97.8658112209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,89.7636094382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,88.2017516806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,86.7092355282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923042906,0.0,2.335,1.16423042906
 11/30  05:00:00,92.0985023923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,90.5729936062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,142.20510639,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,319.165043904,313.330790223,4.67,1.16425368137
 11/30  08:00:00,142.060683165,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,299.906495784,295.216495784,4.67,0.02
 11/30  09:00:00,214.37363991,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,273.443788807,264.10669488,8.1725,1.16459392683
 11/30  10:00:00,239.74880724,28.2230271157,0.0539297270381,0.0,62.886420148,41.4019203762,239.062703897,228.535203897,10.5075,0.02
 11/30  11:00:00,228.715425491,28.2230271157,0.0179513141437,0.0,62.886420148,41.4019203762,234.045065839,222.372523103,10.5075,1.16504273607
 11/30  12:00:00,258.422788498,28.2230271157,0.0,0.0,62.886420148,41.4019203762,228.824201938,216.006189006,10.5075,2.31051293118
 11/30  13:00:00,238.653856517,28.2230271157,0.0,0.0,62.886420148,41.4019203762,223.466406086,211.793652747,10.5075,1.16525333956
 11/30  14:00:00,236.491053293,28.2230271157,0.0,0.0,62.886420148,41.4019203762,225.612796646,213.940219079,10.5075,1.16507756716
 11/30  15:00:00,232.683151566,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.983372223,221.31071958,10.5075,1.16515264255
 11/30  16:00:00,229.512247649,28.2230271157,0.0,0.0,62.886420148,41.4019203762,232.034391638,220.361796722,10.5075,1.16509491633
 11/30  17:00:00,230.048613287,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.187947345,221.515338681,10.5075,1.16510866368
 11/30  18:00:00,243.009544103,28.2230271157,0.0,0.0,62.886420148,41.4019203762,239.821677929,228.149039891,10.5075,1.16513803804
 11/30  19:00:00,241.309525177,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,246.620141783,236.115108565,9.34,1.16503321842
 11/30  20:00:00,225.694823514,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,252.374827402,241.870052193,9.34,1.16477520871
 11/30  21:00:00,200.258861275,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,257.380922478,248.043674352,8.1725,1.16474812628
 11/30  22:00:00,142.407493517,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.460742164,224.770742164,4.67,0.02
 11/30  23:00:00,84.0010650117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943583918,0.0,2.335,1.16443583918
 11/30  24:00:00,118.926662446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,87.4788324704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,79.112379653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925496898,0.0,2.335,1.16425496898
 12/01  03:00:00,78.0004927569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,90.1478533845,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,27.8194388196,25.4644388196,2.335,0.02
 12/01  05:00:00,112.556830319,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,31.0821940646,27.5829278799,2.335,1.16426618472
 12/01  06:00:00,108.628313986,8.41345784921,0.0,0.0,3.49369000822,9.08398230582,23.3556707877,21.0006707877,2.335,0.02
 12/01  07:00:00,154.038310431,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,429.829161327,425.139161327,4.67,0.02
 12/01  08:00:00,145.641025971,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,381.440197823,375.605700773,4.67,1.16449704937
 12/01  09:00:00,209.514193692,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,318.137600994,309.945100994,8.1725,0.02
 12/01  10:00:00,234.498345767,28.2230271157,0.0574892901729,0.0,62.886420148,41.4019203762,246.929152483,235.256837895,10.5075,1.16481458864
 12/01  11:00:00,225.55291702,28.2230271157,0.0485353397074,0.0,62.886420148,41.4019203762,206.508012514,194.835597756,10.5075,1.16491475826
 12/01  12:00:00,256.3623124,28.2230271157,0.207920967104,0.0,62.886420148,41.4019203762,171.566425063,159.893681387,10.5075,1.1652436767
 12/01  13:00:00,238.245477007,28.2230271157,0.578762290797,0.0,62.886420148,41.4019203762,151.265377239,138.447409127,10.5075,2.31046811176
 12/01  14:00:00,237.034926314,28.2230271157,0.865080085737,0.0,62.886420148,41.4019203762,133.959919637,122.286980336,10.5075,1.16543930117
 12/01  15:00:00,234.885818694,28.2230271157,1.19269560723,0.0,62.886420148,41.4019203762,118.785984469,107.113412911,10.5075,1.16507155832
 12/01  16:00:00,232.193956057,28.2230271157,1.5343427324,0.0,62.886420148,41.4019203762,110.379597329,98.7071012913,10.5075,1.16499603784
 12/01  17:00:00,230.296715521,28.2230271157,1.3628508719,0.0,62.886420148,41.4019203762,123.487291237,111.814775286,10.5075,1.1650159515
 12/01  18:00:00,241.600521759,28.2230271157,1.01619161567,0.0,62.886420148,41.4019203762,142.088985595,130.416434099,10.5075,1.16505149635
 12/01  19:00:00,239.977497543,28.2230271157,0.673031340594,0.0,41.9242800987,36.8599292233,152.302227205,141.79729831,9.34,1.16492889455
 12/01  20:00:00,217.028441794,28.2230271157,0.528886722771,0.0,41.9242800987,36.8599292233,164.877076938,154.372250818,9.34,1.16482612018
 12/01  21:00:00,192.161608527,28.2230271157,0.233943792328,0.0,34.9369000822,32.3179380704,171.394319176,163.201819176,8.1725,0.02
 12/01  22:00:00,136.094029139,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,146.057367221,140.222713773,4.67,1.1646534488
 12/01  23:00:00,82.0992794121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,116.812900217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932117531,0.0,2.335,1.16432117531
 12/02  01:00:00,84.9886164452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,77.7353422441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558775016,0.0,1.75125,1.16433775016
 12/02  03:00:00,77.2883080041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,77.206446548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,83.451069715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554922188,0.0,1.75125,1.16429922188
 12/02  06:00:00,82.3454060096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,123.732835592,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,366.081764488,362.559264488,3.5025,0.02
 12/02  08:00:00,126.440021375,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,326.715740033,322.048664188,3.5025,1.1645758453
 12/02  09:00:00,183.290428471,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,262.77555608,255.773487029,5.8375,1.16456905176
 12/02  10:00:00,204.403829932,28.2230271157,0.141892587661,0.0,41.9242800987,36.8599292233,187.182425497,177.822425497,9.34,0.02
 12/02  11:00:00,235.666072558,28.2230271157,0.639109765809,0.0,62.886420148,41.4019203762,136.255689474,124.583165134,10.5075,1.16502433927
 12/02  12:00:00,269.264489521,28.2230271157,1.2568584541,0.0,62.886420148,41.4019203762,105.798371141,94.1255998115,10.5075,1.16527132993
 12/02  13:00:00,255.995208325,28.2230271157,2.03586006394,0.0,62.886420148,41.4019203762,81.9050123755,69.0870886264,10.5075,2.31042374912
 12/02  14:00:00,253.533641528,28.2230271157,2.31501589705,0.0,62.886420148,41.4019203762,71.1326571493,59.4597351423,10.5075,1.16542200706
 12/02  15:00:00,249.248418211,28.2230271157,2.44791145936,0.0,62.886420148,41.4019203762,68.7932309478,57.1206873648,10.5075,1.16504358302
 12/02  16:00:00,243.583193121,28.2230271157,2.36166358799,0.0,62.886420148,41.4019203762,76.3014120254,64.6288416736,10.5075,1.16507035175
 12/02  17:00:00,239.574804554,28.2230271157,2.07772162063,0.0,62.886420148,41.4019203762,94.9038492557,83.2312678556,10.5075,1.16508140009
 12/02  18:00:00,248.341873238,28.2230271157,1.60315573172,0.0,62.886420148,41.4019203762,120.8587703,109.186193615,10.5075,1.1650766848
 12/02  19:00:00,228.551927381,28.2230271157,0.445041544994,0.0,34.9369000822,32.3179380704,159.930770148,150.593242938,8.1725,1.16502720979
 12/02  20:00:00,180.858797183,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,190.136142186,183.133870377,5.8375,1.16477180822
 12/02  21:00:00,169.495356353,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,201.108299889,195.250799889,5.8375,0.02
 12/02  22:00:00,126.21845594,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,181.615389104,176.94828502,3.5025,1.16460408422
 12/02  23:00:00,79.8428717508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157014884,0.0,1.75125,1.1644514884
 12/02  24:00:00,114.769785624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,83.6561998713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,76.3023804195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91531505278,0.0,1.75125,1.16406505278
 12/03  03:00:00,75.8945453231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,75.6582400222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,82.0505497202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550275277,0.0,1.75125,1.16425275277
 12/03  06:00:00,89.8225697107,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,15.9037746419,14.1325246419,1.75125,0.02
 12/03  07:00:00,123.284705083,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,420.212481593,416.689981593,3.5025,0.02
 12/03  08:00:00,125.545308408,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,392.494521089,387.827666994,3.5025,1.16435409535
 12/03  09:00:00,154.148080255,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,348.144094346,344.621594346,3.5025,0.02
 12/03  10:00:00,126.579941461,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,337.914119062,333.247216705,3.5025,1.16440235618
 12/03  11:00:00,161.405598429,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,308.747394564,301.722394564,7.005,0.02
 12/03  12:00:00,192.830469435,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,295.78046682,287.61074542,7.005,1.16472140079
 12/03  13:00:00,200.163462972,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,266.397888717,255.893092712,9.34,1.16479600537
 12/03  14:00:00,197.584405936,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,258.098106718,247.593263701,9.34,1.16484301723
 12/03  15:00:00,193.730978655,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,255.066307523,244.561483721,9.34,1.16482380198
 12/03  16:00:00,190.128806567,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,257.446142358,248.086142358,9.34,0.02
 12/03  17:00:00,190.031850196,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,261.071484078,250.566573233,9.34,1.16491084552
 12/03  18:00:00,175.023378399,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,306.123923502,297.954021611,7.005,1.16490189069
 12/03  19:00:00,181.464044384,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,337.111177682,331.276531013,4.67,1.16464666922
 12/03  20:00:00,161.637613809,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,352.026800186,347.336800186,4.67,0.02
 12/03  21:00:00,153.002326825,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,359.499156121,353.664582181,4.67,1.16457393995
 12/03  22:00:00,138.676855639,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,317.902163271,312.067734537,4.67,1.16442873334
 12/03  23:00:00,78.0444352626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,113.822900204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,84.9496166397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923651288,0.0,2.335,1.16423651288
 12/04  02:00:00,86.2456216074,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.0961220733,14.7411220733,2.335,0.02
 12/04  03:00:00,86.3496322411,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,17.6975148953,15.3425148953,2.335,0.02
 12/04  04:00:00,90.3268679242,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,29.4737071657,27.1187071657,2.335,0.02
 12/04  05:00:00,96.9762048101,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,31.054304252,27.555078356,2.335,1.16422589605
 12/04  06:00:00,92.7069830712,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,23.7544005319,21.3994005319,2.335,0.02
 12/04  07:00:00,137.636320986,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,430.017146162,425.327146162,4.67,0.02
 12/04  08:00:00,140.025031494,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,395.758173102,389.923710725,4.67,1.16446237726
 12/04  09:00:00,209.283027766,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,356.021508231,347.829008231,8.1725,0.02
 12/04  10:00:00,233.576923433,28.2230271157,0.0,0.0,62.886420148,41.4019203762,322.948556719,311.276248595,10.5075,1.16480812392
 12/04  11:00:00,223.803133499,28.2230271157,0.0,0.0,62.886420148,41.4019203762,315.444684896,303.772179297,10.5075,1.16500559919
 12/04  12:00:00,254.389015902,28.2230271157,0.0,0.0,62.886420148,41.4019203762,305.859055679,294.186212405,10.5075,1.16534327367
 12/04  13:00:00,234.170838768,28.2230271157,0.0,0.0,62.886420148,41.4019203762,290.813212224,277.995026009,10.5075,2.31068621474
 12/04  14:00:00,231.201453522,28.2230271157,0.0,0.0,62.886420148,41.4019203762,278.225758367,266.552991557,10.5075,1.16526681009
 12/04  15:00:00,227.310384123,28.2230271157,0.0,0.0,62.886420148,41.4019203762,274.715829308,263.043134015,10.5075,1.16519529304
 12/04  16:00:00,223.826621578,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.553465159,249.880840003,10.5075,1.16512515659
 12/04  17:00:00,223.731187834,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.210209121,246.537557939,10.5075,1.16515118127
 12/04  18:00:00,237.22257013,28.2230271157,0.0,0.0,62.886420148,41.4019203762,280.060734334,268.388041331,10.5075,1.16519300359
 12/04  19:00:00,236.506836779,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,291.108408708,280.603333376,9.34,1.16507533213
 12/04  20:00:00,220.19945251,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,300.736906052,290.232115201,9.34,1.16479085123
 12/04  21:00:00,195.403495683,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,305.132577864,295.795310711,8.1725,1.16476715331
 12/04  22:00:00,138.478132386,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,283.312842359,278.622842359,4.67,0.02
 12/04  23:00:00,79.4455589558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943009312,0.0,2.335,1.16443009312
 12/04  24:00:00,115.195307136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,87.9551146572,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,12.6482418979,10.2932418979,2.335,0.02
 12/05  02:00:00,90.2366567567,12.5828296391,0.0,0.0,3.49369000822,9.08398230582,33.9878210357,30.4885452074,2.335,1.16427582831
 12/05  03:00:00,86.088177409,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,24.1373471381,21.7823471381,2.335,0.02
 12/05  04:00:00,90.2062909305,12.732258178,0.0,0.0,3.49369000822,9.08398230582,37.8825647811,35.5275647811,2.335,0.02
 12/05  05:00:00,112.786550606,12.732258178,0.0,0.0,3.49369000822,9.08398230582,36.6361387107,34.2811387107,2.335,0.02
 12/05  06:00:00,111.857992426,11.7714335145,0.0,0.0,3.49369000822,9.08398230582,31.4870311127,27.9877626439,2.335,1.16426846874
 12/05  07:00:00,153.960936286,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,462.858726931,458.168726931,4.67,0.02
 12/05  08:00:00,148.996038227,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,421.150447213,415.315988289,4.67,1.16445892372
 12/05  09:00:00,209.259988828,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,375.36458037,367.17208037,8.1725,0.02
 12/05  10:00:00,233.429195973,28.2230271157,0.0,0.0,62.886420148,41.4019203762,333.762092037,322.089828804,10.5075,1.16476323382
 12/05  11:00:00,223.611769202,28.2230271157,0.0,0.0,62.886420148,41.4019203762,303.668262488,291.995763625,10.5075,1.16499886221
 12/05  12:00:00,254.306180658,28.2230271157,0.0,0.0,62.886420148,41.4019203762,287.571760495,275.898857595,10.5075,1.16540289985
 12/05  13:00:00,234.178261398,28.2230271157,0.0,0.0,62.886420148,41.4019203762,285.029998648,273.357058388,10.5075,1.16544025974
 12/05  14:00:00,231.046540052,28.2230271157,0.0,0.0,62.886420148,41.4019203762,281.09081354,268.272575805,10.5075,2.31073773461
 12/05  15:00:00,227.199162679,28.2230271157,0.0,0.0,62.886420148,41.4019203762,270.126003584,258.453268507,10.5075,1.16523507719
 12/05  16:00:00,223.812757662,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.040307889,249.367661102,10.5075,1.16514678768
 12/05  17:00:00,223.870411763,28.2230271157,0.0,0.0,62.886420148,41.4019203762,260.332699788,248.660255228,10.5075,1.16494455965
 12/05  18:00:00,237.448866754,28.2230271157,0.0,0.0,62.886420148,41.4019203762,277.326920875,265.654432207,10.5075,1.16498866832
 12/05  19:00:00,236.666042467,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,301.867313853,291.362500961,9.34,1.16481289176
 12/05  20:00:00,213.982224109,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,309.714216387,299.209439983,9.34,1.16477640431
 12/05  21:00:00,189.531127401,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,321.803969077,313.611469077,8.1725,0.02
 12/05  22:00:00,133.88791551,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,315.308205235,309.473525377,4.67,1.16467985754
 12/05  23:00:00,79.5175697712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,115.202629431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936252208,0.0,2.335,1.16436252208
 12/06  01:00:00,92.2862170632,8.33874357975,0.0,0.0,3.49369000822,9.08398230582,23.43917087,21.08417087,2.335,0.02
 12/06  02:00:00,90.3601259727,12.732258178,0.0,0.0,3.49369000822,9.08398230582,44.0167836298,41.6617836298,2.335,0.02
 12/06  03:00:00,94.847678503,17.2098592196,0.0,0.0,3.49369000822,9.08398230582,54.370522567,50.8712298456,2.335,1.16429272136
 12/06  04:00:00,90.8600347201,13.2646302382,0.0,0.0,3.49369000822,9.08398230582,44.0388668657,41.6838668657,2.335,0.02
 12/06  05:00:00,99.7854516693,15.816944565,0.0,0.0,3.49369000822,9.08398230582,66.0722375003,63.7172375003,2.335,0.02
 12/06  06:00:00,100.883454966,17.2098592196,0.0,0.0,3.49369000822,9.08398230582,71.5929884301,68.0937142649,2.335,1.16427416523
 12/06  07:00:00,137.48293126,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,522.275692197,517.585692197,4.67,0.02
 12/06  08:00:00,139.621123281,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,482.240359951,477.550359951,4.67,0.02
 12/06  09:00:00,209.036956889,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,444.385024457,435.047978485,8.1725,1.16454597279
 12/06  10:00:00,233.114965469,28.2230271157,0.0,0.0,62.886420148,41.4019203762,404.600975548,392.928726579,10.5075,1.16474896823
 12/06  11:00:00,223.406199114,28.2230271157,0.0,0.0,62.886420148,41.4019203762,377.525204312,365.852681545,10.5075,1.16502276726
 12/06  12:00:00,254.238990347,28.2230271157,0.0,0.0,62.886420148,41.4019203762,340.177358218,328.504643352,10.5075,1.16521486614
 12/06  13:00:00,234.102684593,28.2230271157,0.0,0.0,62.886420148,41.4019203762,317.088167503,305.415412557,10.5075,1.16525494587
 12/06  14:00:00,230.979530525,28.2230271157,0.0,0.0,62.886420148,41.4019203762,287.513765577,275.841136411,10.5075,1.16512916661
 12/06  15:00:00,227.250302588,28.2230271157,0.0159958333991,0.0,62.886420148,41.4019203762,266.445784799,253.628003607,10.5075,2.31028119188
 12/06  16:00:00,224.271537001,28.2230271157,0.0,0.0,62.886420148,41.4019203762,254.666826578,242.994357419,10.5075,1.16496915887
 12/06  17:00:00,224.740023847,28.2230271157,0.0,0.0,62.886420148,41.4019203762,260.29038761,248.617884196,10.5075,1.16500341404
 12/06  18:00:00,237.724236693,28.2230271157,0.0,0.0,62.886420148,41.4019203762,274.999180934,263.326627371,10.5075,1.16505356303
 12/06  19:00:00,236.707791051,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,291.595374656,281.090455078,9.34,1.16491957856
 12/06  20:00:00,220.94835149,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,295.848736141,286.488736141,9.34,0.02
 12/06  21:00:00,196.576696524,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,300.257196966,290.919925314,8.1725,1.16477165126
 12/06  22:00:00,139.818735853,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,276.78439829,270.949744398,4.67,1.16465389202
 12/06  23:00:00,82.1727732473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,117.56389475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936106557,0.0,2.335,1.16436106557
 12/07  01:00:00,86.3068838722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,79.2053828243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,87.4240078249,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,16.8143315299,13.3150990924,2.335,1.16423243748
 12/07  04:00:00,88.3313029309,8.41345784921,0.0,0.0,3.49369000822,9.08398230582,16.8024790603,14.4474790603,2.335,0.02
 12/07  05:00:00,95.5706626687,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,17.2838793464,14.9288793464,2.335,0.02
 12/07  06:00:00,99.6340529446,12.732258178,0.0,0.0,3.49369000822,9.08398230582,29.1043398482,26.7493398482,2.335,0.02
 12/07  07:00:00,138.636291867,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,432.983109192,427.148866625,4.67,1.16424256669
 12/07  08:00:00,140.226462663,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,410.37459405,405.68459405,4.67,0.02
 12/07  09:00:00,209.325463808,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,378.88290425,369.545736504,8.1725,1.16466774581
 12/07  10:00:00,233.55279806,28.2230271157,0.0,0.0,62.886420148,41.4019203762,322.137253747,310.46498887,10.5075,1.16476487668
 12/07  11:00:00,224.307833934,28.2230271157,0.0,0.0,62.886420148,41.4019203762,287.83563669,276.163275177,10.5075,1.16486151309
 12/07  12:00:00,256.957602975,28.2230271157,0.0,0.0,62.886420148,41.4019203762,265.269646237,253.596811069,10.5075,1.16533516768
 12/07  13:00:00,238.909925871,28.2230271157,0.0,0.0,62.886420148,41.4019203762,248.94298196,237.270084727,10.5075,1.16539723291
 12/07  14:00:00,237.391945596,28.2230271157,0.0,0.0,62.886420148,41.4019203762,239.002519505,227.329673074,10.5075,1.16534643141
 12/07  15:00:00,233.981734756,28.2230271157,0.0,0.0,62.886420148,41.4019203762,234.209449857,222.536876751,10.5075,1.16507310675
 12/07  16:00:00,230.666411446,28.2230271157,0.0,0.0,62.886420148,41.4019203762,233.919064246,222.246515976,10.5075,1.16504826962
 12/07  17:00:00,230.680500882,28.2230271157,0.0,0.0,62.886420148,41.4019203762,237.223479484,225.550906922,10.5075,1.16507256204
 12/07  18:00:00,244.026064206,28.2230271157,0.0,0.0,62.886420148,41.4019203762,240.832248659,229.159635904,10.5075,1.165112755
 12/07  19:00:00,242.400121613,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,247.329651487,236.824611356,9.34,1.16504013116
 12/07  20:00:00,227.109327686,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,254.793767416,244.288944163,9.34,1.16482325225
 12/07  21:00:00,201.517899074,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,259.786727165,250.44941444,8.1725,1.16481272475
 12/07  22:00:00,143.8739113,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,231.579503751,225.74484745,4.67,1.16465630066
 12/07  23:00:00,86.328706191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,121.311252497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,90.3649724418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921832575,0.0,2.335,1.16421832575
 12/08  02:00:00,82.6891738296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,81.7073625058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,80.9784246198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927834011,0.0,2.335,1.16427834011
 12/08  05:00:00,111.426457688,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,15.312282273,12.957282273,2.335,0.02
 12/08  06:00:00,115.592739877,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,24.345744054,21.990744054,2.335,0.02
 12/08  07:00:00,156.536734969,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,389.506281445,383.672042697,4.67,1.16423874783
 12/08  08:00:00,153.430750659,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,350.136652661,345.446652661,4.67,0.02
 12/08  09:00:00,213.795433825,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,314.911115078,305.573941609,8.1725,1.16467346921
 12/08  10:00:00,239.730314096,28.2230271157,0.0,0.0,62.886420148,41.4019203762,272.072828655,261.545328655,10.5075,0.02
 12/08  11:00:00,231.072474569,28.2230271157,0.0,0.0,62.886420148,41.4019203762,246.835974474,235.16347225,10.5075,1.16500222438
 12/08  12:00:00,262.207216837,28.2230271157,0.0394382123288,0.0,62.886420148,41.4019203762,215.649507906,202.831516336,10.5075,2.31049156976
 12/08  13:00:00,244.455690189,28.2230271157,0.0616466747715,0.0,62.886420148,41.4019203762,186.740321412,175.067553012,10.5075,1.16526840014
 12/08  14:00:00,242.519273559,28.2230271157,0.304493679533,0.0,62.886420148,41.4019203762,165.906940781,154.234221203,10.5075,1.16521957854
 12/08  15:00:00,238.233480321,28.2230271157,0.528495345482,0.0,62.886420148,41.4019203762,150.437332692,138.764633526,10.5075,1.16519916615
 12/08  16:00:00,233.71806471,28.2230271157,0.637274162505,0.0,62.886420148,41.4019203762,147.594843005,135.922186734,10.5075,1.16515627155
 12/08  17:00:00,232.376454728,28.2230271157,0.595694729323,0.0,62.886420148,41.4019203762,159.937474303,148.265023707,10.5075,1.16495059629
 12/08  18:00:00,244.58642205,28.2230271157,0.403114020767,0.0,62.886420148,41.4019203762,181.437336473,169.764843554,10.5075,1.16499291955
 12/08  19:00:00,242.595822083,28.2230271157,0.112904323699,0.0,41.9242800987,36.8599292233,189.913916026,179.408993952,9.34,1.16492207357
 12/08  20:00:00,219.934511977,28.2230271157,0.0149414297124,0.0,41.9242800987,36.8599292233,199.962097734,189.45720326,9.34,1.16489447353
 12/08  21:00:00,193.852730524,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,221.628205716,212.290824055,8.1725,1.16488166083
 12/08  22:00:00,137.046380785,28.2230271157,0.00947895068708,0.0,13.9747600329,18.6919646116,201.083537964,196.393537964,4.67,0.02
 12/08  23:00:00,83.3815258543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947139793,0.0,2.335,1.16447139793
 12/08  24:00:00,118.208388106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,84.5539780636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560243407,0.0,1.75125,1.16435243407
 12/09  02:00:00,76.6945653421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,75.8494175161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,83.8022132682,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,18.642772221,15.7272085787,1.75125,1.16431364229
 12/09  05:00:00,90.4124804812,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,19.1236277364,17.3523777364,1.75125,0.02
 12/09  06:00:00,93.9901358654,12.3586868307,0.0,0.0,3.49369000822,6.81298672936,33.8372387085,32.0659887085,1.75125,0.02
 12/09  07:00:00,123.405716109,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,440.070744825,435.40390883,3.5025,1.16433599551
 12/09  08:00:00,125.622425099,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,408.294219685,404.771719685,3.5025,0.02
 12/09  09:00:00,181.691631602,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,362.225853146,355.223733997,5.8375,1.16461914925
 12/09  10:00:00,198.894830771,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,294.712013357,284.207338758,9.34,1.16467459921
 12/09  11:00:00,224.395525251,28.2230271157,0.0362953022482,0.0,62.886420148,41.4019203762,249.470171221,237.797613432,10.5075,1.16505778855
 12/09  12:00:00,256.137234616,28.2230271157,0.0751903943972,0.0,62.886420148,41.4019203762,206.924462041,195.251810868,10.5075,1.16515117288
 12/09  13:00:00,238.760093662,28.2230271157,0.0644227348762,0.0,62.886420148,41.4019203762,185.04997796,173.377028008,10.5075,1.16544995192
 12/09  14:00:00,237.627427861,28.2230271157,0.252078774317,0.0,62.886420148,41.4019203762,176.774483375,165.101565588,10.5075,1.16541778678
 12/09  15:00:00,234.848799999,28.2230271157,0.30592330063,0.0,62.886420148,41.4019203762,179.597387453,167.924752309,10.5075,1.16513514378
 12/09  16:00:00,232.091935056,28.2230271157,0.337209481424,0.0,62.886420148,41.4019203762,182.659985335,169.842306335,10.5075,2.31017900009
 12/09  17:00:00,233.067097158,28.2230271157,0.401688811611,0.0,62.886420148,41.4019203762,179.816840705,168.144324928,10.5075,1.16501577622
 12/09  18:00:00,246.653033238,28.2230271157,0.334192060072,0.0,62.886420148,41.4019203762,190.051605841,178.379084858,10.5075,1.16502098307
 12/09  19:00:00,230.064282726,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,225.207371209,215.869894684,8.1725,1.16497652543
 12/09  20:00:00,183.867333943,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,252.692650456,246.835150456,5.8375,0.02
 12/09  21:00:00,171.61155707,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,274.300118599,267.297875271,5.8375,1.16474332751
 12/09  22:00:00,127.713570643,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,241.000202242,236.333080059,3.5025,1.16462218276
 12/09  23:00:00,82.7545847648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,118.145576918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157071937,0.0,1.75125,1.1644571937
 12/10  01:00:00,87.4612626151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,79.9351601353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,79.1078671367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155830425,0.0,1.75125,1.1643330425
 12/10  04:00:00,78.926044871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,85.7849451561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,89.5650215901,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,8.93594254925,6.02037936001,1.75125,1.16431318924
 12/10  07:00:00,127.22009998,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,392.950272732,389.427772732,3.5025,0.02
 12/10  08:00:00,131.72103351,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,362.242947961,358.720447961,3.5025,0.02
 12/10  09:00:00,159.965859011,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,317.270655619,312.603717625,3.5025,1.16443799383
 12/10  10:00:00,134.93400083,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,304.497555055,300.975055055,3.5025,0.02
 12/10  11:00:00,169.984685269,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,279.35466436,271.184946765,7.005,1.1647175943
 12/10  12:00:00,200.641969704,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,270.293973757,262.124324892,7.005,1.16464886497
 12/10  13:00:00,208.90457886,28.2230271157,0.00797750823654,0.0,41.9242800987,36.8599292233,251.63809791,241.133299908,9.34,1.16479800191
 12/10  14:00:00,207.152339091,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,239.90145014,229.396591458,9.34,1.16485868172
 12/10  15:00:00,204.061954809,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,231.572514527,222.212514527,9.34,0.02
 12/10  16:00:00,201.17493141,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,224.019885782,213.515020285,9.34,1.16486549728
 12/10  17:00:00,201.370842904,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,218.367290903,207.862333528,9.34,1.16495737509
 12/10  18:00:00,186.418661362,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,247.468526367,239.298766206,7.005,1.16476016005
 12/10  19:00:00,191.183926341,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,268.481343631,262.646678215,4.67,1.16466541608
 12/10  20:00:00,171.814907656,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,276.39809132,271.70809132,4.67,0.02
 12/10  21:00:00,162.118753984,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,279.582080502,273.747493792,4.67,1.1645867097
 12/10  22:00:00,146.640633221,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,235.738250767,231.048250767,4.67,0.02
 12/10  23:00:00,86.4304163459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564156642,0.0,1.75125,1.16439156642
 12/10  24:00:00,120.919201324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,92.5791689446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,85.2852867102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928460539,0.0,2.335,1.16428460539
 12/11  03:00:00,84.5008204558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,83.8881687547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,90.0391008493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925276965,0.0,2.335,1.16425276965
 12/11  06:00:00,89.302980119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,142.165946118,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,350.89203384,346.20203384,4.67,0.02
 12/11  08:00:00,147.059016572,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,319.733501438,313.899026159,4.67,1.16447527883
 12/11  09:00:00,216.808542171,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,276.644587819,268.452087819,8.1725,0.02
 12/11  10:00:00,244.515611523,28.2230271157,0.0706436868187,0.0,62.886420148,41.4019203762,237.928121266,226.255772831,10.5075,1.16484843454
 12/11  11:00:00,235.863732475,28.2230271157,0.018638313731,0.0,62.886420148,41.4019203762,223.918765638,212.246325932,10.5075,1.16493970627
 12/11  12:00:00,265.916017521,28.2230271157,0.0,0.0,62.886420148,41.4019203762,206.655843958,194.983046468,10.5075,1.16529749018
 12/11  13:00:00,246.821994315,28.2230271157,0.0,0.0,62.886420148,41.4019203762,198.976143678,186.15800521,10.5075,2.31063846804
 12/11  14:00:00,243.861528496,28.2230271157,0.112537932214,0.0,62.886420148,41.4019203762,194.062994217,182.390230965,10.5075,1.1652632518
 12/11  15:00:00,239.990068295,28.2230271157,0.247837890242,0.0,62.886420148,41.4019203762,185.156872025,173.484167975,10.5075,1.16520405034
 12/11  16:00:00,236.996600046,28.2230271157,0.358762134723,0.0,62.886420148,41.4019203762,176.387679993,164.715033773,10.5075,1.16514621941
 12/11  17:00:00,237.546534128,28.2230271157,0.312205820131,0.0,62.886420148,41.4019203762,182.034478138,170.361791845,10.5075,1.16518629239
 12/11  18:00:00,251.071248788,28.2230271157,0.261092042173,0.0,62.886420148,41.4019203762,188.44902402,176.7765229,10.5075,1.16500111941
 12/11  19:00:00,248.727600401,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,193.540760279,183.03584516,9.34,1.16491511909
 12/11  20:00:00,234.211180993,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,200.108075764,189.603215541,9.34,1.16486022361
 12/11  21:00:00,207.690480337,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,205.2730674,195.935718799,8.1725,1.16484860139
 12/11  22:00:00,149.143389331,28.2230271157,0.00917195047645,0.0,13.9747600329,18.6919646116,171.038667328,166.348667328,4.67,0.02
 12/11  23:00:00,91.9616758968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946303464,0.0,2.335,1.16446303464
 12/11  24:00:00,126.218590673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,96.0324296404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,88.2447195294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992553655,0.0,2.335,1.1642553655
 12/12  03:00:00,87.3710205046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,86.7614513137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,108.690764669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922409206,0.0,2.335,1.16422409206
 12/12  06:00:00,108.367531498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,161.521749674,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,296.184107061,291.494107061,4.67,0.02
 12/12  08:00:00,159.352919055,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,271.717182734,265.88273477,4.67,1.16444796352
 12/12  09:00:00,219.076833835,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,241.547935571,233.355435571,8.1725,0.02
 12/12  10:00:00,245.622950239,28.2230271157,0.0685710672404,0.0,62.886420148,41.4019203762,216.005728873,204.333346789,10.5075,1.16488208408
 12/12  11:00:00,236.298950366,28.2230271157,0.0204894650959,0.0,62.886420148,41.4019203762,206.553143388,194.880726647,10.5075,1.16491674121
 12/12  12:00:00,266.393819274,28.2230271157,0.104327120866,0.0,62.886420148,41.4019203762,189.702566972,178.02978969,10.5075,1.1652772816
