Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  13:00:00,248.146010957,28.2230271157,0.259124977094,0.0,62.886420148,41.4019203762,183.030712885,170.212608736,10.5075,2.31060414895
 12/12  14:00:00,245.615074898,28.2230271157,0.329441346711,0.0,62.886420148,41.4019203762,178.518339511,166.845590614,10.5075,1.16524889671
 12/12  15:00:00,241.610317767,28.2230271157,0.311434492387,0.0,62.886420148,41.4019203762,181.325444915,169.652753529,10.5075,1.16519138646
 12/12  16:00:00,238.935889206,28.2230271157,0.323441911858,0.0,62.886420148,41.4019203762,179.897333247,168.224697954,10.5075,1.16513529291
 12/12  17:00:00,239.150592839,28.2230271157,0.333565579265,0.0,62.886420148,41.4019203762,180.496607781,168.823930459,10.5075,1.16517732179
 12/12  18:00:00,251.820857268,28.2230271157,0.320291231663,0.0,62.886420148,41.4019203762,184.611910881,172.939417223,10.5075,1.16499365791
 12/12  19:00:00,248.994790146,28.2230271157,0.0582512739427,0.0,41.9242800987,36.8599292233,190.601970478,180.097061252,9.34,1.16490922587
 12/12  20:00:00,227.851710498,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,197.296156723,186.791300818,9.34,1.16485590482
 12/12  21:00:00,202.662688205,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,202.320984252,192.983638288,8.1725,1.16484596434
 12/12  22:00:00,146.373119425,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,167.866883327,163.176883327,4.67,0.02
 12/12  23:00:00,95.1329676544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946086924,0.0,2.335,1.16446086924
 12/12  24:00:00,129.04690931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,98.8184594785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,90.3567345155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925357381,0.0,2.335,1.16425357381
 12/13  03:00:00,89.146677057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,88.3054052554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,94.2948130391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922284978,0.0,2.335,1.16422284978
 12/13  06:00:00,92.5868488417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,142.955375196,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,343.263047423,338.573047423,4.67,0.02
 12/13  08:00:00,144.550769172,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,327.370678073,321.53623003,4.67,1.16444804368
 12/13  09:00:00,212.664795707,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,284.165592833,275.973092833,8.1725,0.02
 12/13  10:00:00,238.597569485,28.2230271157,0.0597630177492,0.0,62.886420148,41.4019203762,237.121055656,225.448669717,10.5075,1.16488593965
 12/13  11:00:00,230.277252236,28.2230271157,0.027518815384,0.0,62.886420148,41.4019203762,206.544160041,194.871738708,10.5075,1.16492133265
 12/13  12:00:00,260.706622528,28.2230271157,0.189392465815,0.0,62.886420148,41.4019203762,177.123252839,165.45046832,10.5075,1.16528451819
 12/13  13:00:00,241.937294072,28.2230271157,0.530725246517,0.0,62.886420148,41.4019203762,157.075659,144.257534511,10.5075,2.31062448949
 12/13  14:00:00,239.813910648,28.2230271157,0.75957261731,0.0,62.886420148,41.4019203762,138.770342428,127.097580603,10.5075,1.16526182548
 12/13  15:00:00,236.047155974,28.2230271157,0.891128675124,0.0,62.886420148,41.4019203762,129.87282292,118.200116922,10.5075,1.1652059977
 12/13  16:00:00,232.563009418,28.2230271157,0.964475913036,0.0,62.886420148,41.4019203762,130.724276012,119.051624477,10.5075,1.16515153538
 12/13  17:00:00,232.041753457,28.2230271157,0.943573383769,0.0,62.886420148,41.4019203762,142.675915824,131.003220372,10.5075,1.16519545146
 12/13  18:00:00,243.786369692,28.2230271157,0.667886792896,0.0,62.886420148,41.4019203762,171.43894229,159.766429098,10.5075,1.16501319182
 12/13  19:00:00,240.576204409,28.2230271157,0.0397188558766,0.0,41.9242800987,36.8599292233,213.289291403,202.784360943,9.34,1.16493045943
 12/13  20:00:00,224.27922612,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,236.747029477,226.242150857,9.34,1.16487861942
 12/13  21:00:00,198.771908156,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,248.8914582,239.554087916,8.1725,1.16487028409
 12/13  22:00:00,141.005510023,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,235.441600445,230.751600445,4.67,0.02
 12/13  23:00:00,82.6662138507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945085861,0.0,2.335,1.16445085861
 12/13  24:00:00,117.854876276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,86.3966376274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,78.5897411834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927862661,0.0,2.335,1.16427862661
 12/14  03:00:00,86.2163445525,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,19.1702947474,16.8152947474,2.335,0.02
 12/14  04:00:00,86.2366293474,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,21.3521206952,18.9971206952,2.335,0.02
 12/14  05:00:00,96.7391844989,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,36.3403159343,32.8410448418,2.335,1.16427109243
 12/14  06:00:00,96.5238804161,12.4334011002,0.0,0.0,3.49369000822,9.08398230582,36.7296972493,34.3746972493,2.335,0.02
 12/14  07:00:00,137.696148473,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,443.201106152,438.511106152,4.67,0.02
 12/14  08:00:00,139.97397279,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,406.110254924,400.275780037,4.67,1.16447488751
 12/14  09:00:00,209.278725537,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,351.79410995,343.60160995,8.1725,0.02
 12/14  10:00:00,234.156684013,28.2230271157,0.0212670144355,0.0,62.886420148,41.4019203762,283.130528398,271.458296485,10.5075,1.16473191279
 12/14  11:00:00,228.192008905,28.2230271157,0.05615370694,0.0,62.886420148,41.4019203762,232.058443187,220.38599069,10.5075,1.16495249646
 12/14  12:00:00,261.601962056,28.2230271157,0.153377214014,0.0,62.886420148,41.4019203762,179.840536772,168.167718191,10.5075,1.16531858102
 12/14  13:00:00,244.561806758,28.2230271157,0.57482069464,0.0,62.886420148,41.4019203762,152.504251523,139.686053631,10.5075,2.3106978924
 12/14  14:00:00,243.264246616,28.2230271157,0.83151034251,0.0,62.886420148,41.4019203762,134.211310679,122.538509456,10.5075,1.16530122285
 12/14  15:00:00,240.484145384,28.2230271157,0.989352100639,0.0,62.886420148,41.4019203762,122.155243693,110.48249663,10.5075,1.1652470634
 12/14  16:00:00,237.567077956,28.2230271157,1.22515600001,0.0,62.886420148,41.4019203762,116.441871981,104.769412535,10.5075,1.16495944607
 12/14  17:00:00,236.909433897,28.2230271157,1.19503618795,0.0,62.886420148,41.4019203762,125.496990879,113.824489505,10.5075,1.16500137469
 12/14  18:00:00,249.778057519,28.2230271157,0.939721042952,0.0,62.886420148,41.4019203762,144.303315858,132.630756292,10.5075,1.16505956547
 12/14  19:00:00,247.612436076,28.2230271157,0.532547679202,0.0,41.9242800987,36.8599292233,161.656537115,151.151558768,9.34,1.16497834666
 12/14  20:00:00,233.035884419,28.2230271157,0.37542011085,0.0,41.9242800987,36.8599292233,175.246267512,164.741339486,9.34,1.16492802588
 12/14  21:00:00,207.217163516,28.2230271157,0.0884348183118,0.0,34.9369000822,32.3179380704,182.56402096,173.226785813,8.1725,1.16473514666
 12/14  22:00:00,148.991937502,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,151.639202653,146.949202653,4.67,0.02
 12/14  23:00:00,91.7748421682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946750476,0.0,2.335,1.16446750476
 12/14  24:00:00,125.474173506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,95.3508342591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,87.0295417483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925831658,0.0,2.335,1.16425831658
 12/15  03:00:00,85.6522784317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,84.7803894481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,106.427126484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992327124,0.0,2.335,1.1642327124
 12/15  06:00:00,105.445754627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,157.946819115,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,324.76221683,320.07221683,4.67,0.02
 12/15  08:00:00,154.715894979,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,292.207941587,286.373526264,4.67,1.16441532296
 12/15  09:00:00,215.444540699,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,242.038057143,233.845557143,8.1725,0.02
 12/15  10:00:00,242.476051929,28.2230271157,0.148770507589,0.0,62.886420148,41.4019203762,188.892984402,177.220634039,10.5075,1.16485036217
 12/15  11:00:00,236.099840793,28.2230271157,0.638230834278,0.0,62.886420148,41.4019203762,149.180257627,137.507747315,10.5075,1.16501031177
 12/15  12:00:00,271.04663157,28.2230271157,1.29048056456,0.0,62.886420148,41.4019203762,108.754822944,97.0819441556,10.5075,1.16537878795
 12/15  13:00:00,257.552347177,28.2230271157,2.0673242619,0.0,62.886420148,41.4019203762,81.16374697,68.3454227896,10.5075,2.31082418036
 12/15  14:00:00,257.04875991,28.2230271157,2.61527781141,0.0,62.886420148,41.4019203762,61.7686641,50.0957970588,10.5075,1.16536704119
 12/15  15:00:00,253.428741203,28.2230271157,2.90895324093,0.0,62.886420148,41.4019203762,54.8827084181,43.2101493089,10.5075,1.16505910918
 12/15  16:00:00,251.038261166,28.2230271157,3.12722393556,0.0,62.886420148,41.4019203762,50.9189284801,39.2464003243,10.5075,1.16502815576
 12/15  17:00:00,248.386361302,28.2230271157,2.76101442827,0.0,62.886420148,41.4019203762,69.07017282,57.3976008296,10.5075,1.16507199039
 12/15  18:00:00,257.401435053,28.2230271157,2.12334504248,0.0,62.886420148,41.4019203762,97.2955623866,85.6229303817,10.5075,1.16513200487
 12/15  19:00:00,253.049288571,28.2230271157,1.29202732023,0.0,41.9242800987,36.8599292233,113.364620539,102.85956827,9.34,1.16505226912
 12/15  20:00:00,230.722839011,28.2230271157,0.978662782073,0.0,41.9242800987,36.8599292233,127.569920459,117.065107483,9.34,1.16481297592
 12/15  21:00:00,204.126057592,28.2230271157,0.670894208622,0.0,34.9369000822,32.3179380704,136.452446627,127.115134625,8.1725,1.16481200209
 12/15  22:00:00,146.317988343,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,102.858269492,98.1682694919,4.67,0.02
 12/15  23:00:00,92.7071782399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994652373,0.0,2.335,1.1644652373
 12/15  24:00:00,126.142594112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,94.7721507179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156393278,0.0,1.75125,1.1643893278
 12/16  02:00:00,87.0534564797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,86.6996501597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,86.7445279023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550928301,0.0,1.75125,1.16425928301
 12/16  05:00:00,93.2454108462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,91.8129650393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,131.120488755,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,304.382519533,299.715679411,3.5025,1.16434012245
 12/16  08:00:00,135.774515941,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,276.860942077,273.338442077,3.5025,0.02
 12/16  09:00:00,191.491985319,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,231.433605853,224.431521486,5.8375,1.164584367
 12/16  10:00:00,209.861069946,28.2230271157,0.113917957542,0.0,41.9242800987,36.8599292233,183.29895563,172.794221664,9.34,1.16473396597
 12/16  11:00:00,236.516986219,28.2230271157,0.729427285669,0.0,62.886420148,41.4019203762,142.491708527,130.819155038,10.5075,1.16505348935
 12/16  12:00:00,269.425353952,28.2230271157,1.46587253155,0.0,62.886420148,41.4019203762,106.237279028,94.5646168025,10.5075,1.16516222505
 12/16  13:00:00,253.67415174,28.2230271157,2.08167293699,0.0,62.886420148,41.4019203762,84.8267422299,73.1537630941,10.5075,1.16547913577
 12/16  14:00:00,252.707487105,28.2230271157,2.5649298959,0.0,62.886420148,41.4019203762,68.6182165041,56.9452564681,10.5075,1.16546003607
 12/16  15:00:00,249.175591494,28.2230271157,2.91421037385,0.0,62.886420148,41.4019203762,60.5211799586,48.7377034713,10.5075,1.27597648728
 12/16  16:00:00,244.361160312,28.2230271157,2.97649280385,0.0,62.886420148,41.4019203762,65.6921526004,52.9852301203,10.5075,2.19942248015
 12/16  17:00:00,242.049737342,28.2230271157,2.73428847302,0.0,62.886420148,41.4019203762,76.9476285431,65.2750250285,10.5075,1.16510351458
 12/16  18:00:00,251.177771958,28.2230271157,1.9284813042,0.0,62.886420148,41.4019203762,108.700514134,97.0278926703,10.5075,1.16512146392
 12/16  19:00:00,231.807918866,28.2230271157,0.443245806601,0.0,34.9369000822,32.3179380704,158.140962834,148.803374018,8.1725,1.16508881561
 12/16  20:00:00,185.664953665,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,197.168819574,190.166501489,5.8375,1.16481808545
 12/16  21:00:00,174.358279036,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,206.175029474,200.317529474,5.8375,0.02
 12/16  22:00:00,130.951728018,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,178.144825897,173.477716043,3.5025,1.16460985409
 12/16  23:00:00,84.9813449184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,119.578826297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563203402,0.0,1.75125,1.16438203402
 12/17  01:00:00,89.8109172062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,82.467105434,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556076177,0.0,1.75125,1.16431076177
 12/17  03:00:00,82.3739443348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,82.8639767625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,89.782880729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555394739,0.0,1.75125,1.16430394739
 12/17  06:00:00,89.5519906046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,131.633866009,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,316.775099122,313.252599122,3.5025,0.02
 12/17  08:00:00,138.574321287,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,283.283362892,278.616502698,3.5025,1.16436019492
 12/17  09:00:00,166.215877481,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,241.386273866,237.863773866,3.5025,0.02
 12/17  10:00:00,141.28139015,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,214.195908559,209.528965043,3.5025,1.16444351594
 12/17  11:00:00,177.609949501,28.2230271157,0.0711504193455,0.0,27.9495200658,27.7759469175,164.964488492,157.939488492,7.005,0.02
 12/17  12:00:00,208.478976984,28.2230271157,0.0435691700346,0.0,27.9495200658,27.7759469175,142.440851785,134.270985564,7.005,1.16486622106
 12/17  13:00:00,218.288072647,28.2230271157,0.57812564679,0.0,41.9242800987,36.8599292233,119.934748681,109.429959528,9.34,1.16478915333
 12/17  14:00:00,217.99259065,28.2230271157,0.994891247488,0.0,41.9242800987,36.8599292233,100.787814904,90.2829523489,9.34,1.16486255521
 12/17  15:00:00,216.595134596,28.2230271157,1.43357451484,0.0,41.9242800987,36.8599292233,83.1289080234,72.624040736,9.34,1.16486728741
 12/17  16:00:00,214.988685363,28.2230271157,1.70789886502,0.0,41.9242800987,36.8599292233,76.5994510857,67.2394510857,9.34,0.02
 12/17  17:00:00,214.952446219,28.2230271157,1.71034138303,0.0,41.9242800987,36.8599292233,83.2788166755,72.7738345433,9.34,1.16498213221
 12/17  18:00:00,196.551271091,28.2230271157,0.549171936118,0.0,27.9495200658,27.7759469175,114.971849007,106.801945574,7.005,1.16490343291
 12/17  19:00:00,200.287123971,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,132.186992885,126.35238967,4.67,1.16460321465
 12/17  20:00:00,184.952746454,28.2230271157,0.0185754853993,0.0,13.9747600329,18.6919646116,122.238633642,116.403958952,4.67,1.1646746893
 12/17  21:00:00,175.850537591,28.2230271157,0.130810280353,0.0,13.9747600329,18.6919646116,109.419620283,104.729620283,4.67,0.02
 12/17  22:00:00,157.349839898,28.2230271157,0.0788393451805,0.0,13.9747600329,18.6919646116,71.7999698053,65.9655121309,4.67,1.16445767441
 12/17  23:00:00,96.2041844254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,128.767276713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,101.228110268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924999764,0.0,2.335,1.16424999764
 12/18  02:00:00,91.3578827955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,90.5906293054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,90.206363496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992482327,0.0,2.335,1.1642482327
 12/18  05:00:00,94.672545684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,91.8588029301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,142.830872809,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,240.584066885,234.74985305,4.67,1.1642138348
 12/18  08:00:00,145.942038532,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,247.203157299,242.513157299,4.67,0.02
 12/18  09:00:00,215.263951263,28.2230271157,0.0272903110662,0.0,34.9369000822,32.3179380704,216.76637374,207.429201624,8.1725,1.16467211614
 12/18  10:00:00,241.86172189,28.2230271157,0.258980735493,0.0,62.886420148,41.4019203762,175.659251044,165.131751044,10.5075,0.02
 12/18  11:00:00,234.26854374,28.2230271157,0.56617606617,0.0,62.886420148,41.4019203762,157.150603632,145.478077676,10.5075,1.16502595688
 12/18  12:00:00,265.963309274,28.2230271157,0.899719385004,0.0,62.886420148,41.4019203762,130.661720297,117.843613557,10.5075,2.31060674019
 12/18  13:00:00,251.014527306,28.2230271157,1.39377871263,0.0,62.886420148,41.4019203762,103.509778113,91.8369225163,10.5075,1.16535559714
 12/18  14:00:00,250.074562797,28.2230271157,1.79551481237,0.0,62.886420148,41.4019203762,89.9854662274,78.3126413222,10.5075,1.16532490517
 12/18  15:00:00,247.61047807,28.2230271157,2.18696886595,0.0,62.886420148,41.4019203762,79.693260168,68.0206947488,10.5075,1.16506541922
 12/18  16:00:00,244.44429386,28.2230271157,2.55621797261,0.0,62.886420148,41.4019203762,73.3410075674,61.6684475164,10.5075,1.1650600509
 12/18  17:00:00,242.025247705,28.2230271157,2.40473376721,0.0,62.886420148,41.4019203762,87.3668022333,75.6941970607,10.5075,1.16510517262
 12/18  18:00:00,252.23937077,28.2230271157,2.04451920914,0.0,62.886420148,41.4019203762,108.02593063,96.3532640369,10.5075,1.16516659288
 12/18  19:00:00,247.780207705,28.2230271157,1.14233345072,0.0,41.9242800987,36.8599292233,125.958861693,115.453749655,9.34,1.16511203741
 12/18  20:00:00,231.347921145,28.2230271157,0.805173602094,0.0,41.9242800987,36.8599292233,149.418830072,138.913920899,9.34,1.16490917358
 12/18  21:00:00,204.369026948,28.2230271157,0.23661922785,0.0,34.9369000822,32.3179380704,179.242916746,169.905499809,8.1725,1.16491693734
 12/18  22:00:00,146.040057661,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,142.084147195,136.249520213,4.67,1.16462698215
 12/18  23:00:00,88.8842290843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,122.855970459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933940917,0.0,2.335,1.16433940917
 12/19  01:00:00,92.8149834639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,85.0503143987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,84.4566344844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,83.9202510115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926627889,0.0,2.335,1.16426627889
 12/19  05:00:00,105.478311497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,104.794983424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,156.779558921,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,319.525777897,313.691545437,4.67,1.16423246002
 12/19  08:00:00,152.244665494,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,295.982892957,291.292892957,4.67,0.02
 12/19  09:00:00,212.384422934,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,255.748466039,246.411281657,8.1725,1.16468438249
 12/19  10:00:00,237.594430633,28.2230271157,0.0868369379668,0.0,62.886420148,41.4019203762,214.718730223,203.046425594,10.5075,1.16480462898
 12/19  11:00:00,228.134071594,28.2230271157,0.392289168964,0.0,62.886420148,41.4019203762,178.931528595,167.259102709,10.5075,1.16492588646
 12/19  12:00:00,257.814972841,28.2230271157,0.791182391941,0.0,62.886420148,41.4019203762,151.221791905,139.548855948,10.5075,1.16543595651
 12/19  13:00:00,238.847444356,28.2230271157,0.982661014789,0.0,62.886420148,41.4019203762,134.212345865,122.539322853,10.5075,1.16552301216
 12/19  14:00:00,236.437826966,28.2230271157,1.1702518183,0.0,62.886420148,41.4019203762,123.608788512,111.935794638,10.5075,1.16549387426
 12/19  15:00:00,232.617220134,28.2230271157,1.39470618826,0.0,62.886420148,41.4019203762,120.215502025,107.397681558,10.5075,2.31032046711
 12/19  16:00:00,228.306569121,28.2230271157,1.4829863411,0.0,62.886420148,41.4019203762,121.051261183,109.378741653,10.5075,1.16501952947
 12/19  17:00:00,227.525252715,28.2230271157,1.36334353736,0.0,62.886420148,41.4019203762,133.302543593,121.629964871,10.5075,1.16507872288
 12/19  18:00:00,240.313188683,28.2230271157,0.994780780037,0.0,62.886420148,41.4019203762,155.907955241,144.235300917,10.5075,1.16515432349
 12/19  19:00:00,238.810316319,28.2230271157,0.516434898009,0.0,41.9242800987,36.8599292233,176.892117213,166.387077678,9.34,1.16503953474
 12/19  20:00:00,215.383299672,28.2230271157,0.230590336438,0.0,41.9242800987,36.8599292233,198.68733092,189.32733092,9.34,0.02
 12/19  21:00:00,190.562779794,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,212.608423379,203.271014649,8.1725,1.16490873004
 12/19  22:00:00,135.094959026,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,176.005871687,170.171210718,4.67,1.16466096883
 12/19  23:00:00,81.3234570469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,116.350783692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935061448,0.0,2.335,1.16435061448
 12/20  01:00:00,86.2954438099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,78.9614419734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,78.8218943396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925190933,0.0,2.335,1.16425190933
 12/20  04:00:00,78.4280136674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,84.6269008873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,83.8840468348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927681579,0.0,2.335,1.16427681579
 12/20  07:00:00,137.46661025,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,374.494276128,369.804276128,4.67,0.02
 12/20  08:00:00,139.732082529,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,350.289918643,345.599918643,4.67,0.02
 12/20  09:00:00,209.358583172,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,295.744027167,286.406952733,8.1725,1.1645744347
 12/20  10:00:00,234.20087274,28.2230271157,0.0635253489959,0.0,62.886420148,41.4019203762,241.073319211,229.400919617,10.5075,1.16489959446
 12/20  11:00:00,224.945087287,28.2230271157,0.0275355678801,0.0,62.886420148,41.4019203762,209.920191054,198.247798458,10.5075,1.16489259657
 12/20  12:00:00,256.08679084,28.2230271157,0.356401601244,0.0,62.886420148,41.4019203762,178.013970356,166.341130662,10.5075,1.1653396936
 12/20  13:00:00,237.208842237,28.2230271157,0.733143278697,0.0,62.886420148,41.4019203762,151.45746026,139.784551912,10.5075,1.16540834884
 12/20  14:00:00,234.359025092,28.2230271157,0.896549075722,0.0,62.886420148,41.4019203762,138.729817398,125.911560635,10.5075,2.31075676379
 12/20  15:00:00,230.549670059,28.2230271157,0.997238492356,0.0,62.886420148,41.4019203762,131.885302628,120.212520798,10.5075,1.16528182999
 12/20  16:00:00,227.285172033,28.2230271157,1.21070855948,0.0,62.886420148,41.4019203762,127.462918167,115.790437889,10.5075,1.16498027802
 12/20  17:00:00,227.149860232,28.2230271157,1.214921877,0.0,62.886420148,41.4019203762,135.701867656,124.029330512,10.5075,1.16503714403
 12/20  18:00:00,239.837238597,28.2230271157,0.876666552951,0.0,62.886420148,41.4019203762,163.676177289,152.003566797,10.5075,1.16511049188
 12/20  19:00:00,238.024196957,28.2230271157,0.291816753082,0.0,41.9242800987,36.8599292233,193.580922345,183.075904656,9.34,1.16501768901
 12/20  20:00:00,221.223774351,28.2230271157,0.0240909301095,0.0,41.9242800987,36.8599292233,214.400738474,203.895795325,9.34,1.16494314908
 12/20  21:00:00,196.078781229,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,230.300053645,220.962800078,8.1725,1.16475356715
 12/20  22:00:00,138.879474722,28.2230271157,0.0092122975458,0.0,13.9747600329,18.6919646116,206.97897252,202.28897252,4.67,0.02
 12/20  23:00:00,80.1015521628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994773822,0.0,2.335,1.1644773822
 12/20  24:00:00,115.620204676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,85.1853804127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,78.0396072695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924034454,0.0,2.335,1.16424034454
 12/21  03:00:00,77.7835281751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,81.7030225458,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,10.1094099111,7.75440991109,2.335,0.02
 12/21  05:00:00,96.6348666843,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,27.5478443265,25.1928443265,2.335,0.02
 12/21  06:00:00,92.0609093976,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,24.1421721478,20.6428941321,2.335,1.16427801574
 12/21  07:00:00,137.416644872,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,441.877455447,437.187455447,4.67,0.02
 12/21  08:00:00,139.683595696,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,409.924103395,404.089612823,4.67,1.16449057171
 12/21  09:00:00,209.095311756,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,347.508720978,339.316220978,8.1725,0.02
 12/21  10:00:00,233.663800235,28.2230271157,0.0309956320239,0.0,62.886420148,41.4019203762,275.680008959,264.007675343,10.5075,1.16483361556
 12/21  11:00:00,224.79073802,28.2230271157,0.0461483327136,0.0,62.886420148,41.4019203762,228.844374301,217.171769887,10.5075,1.16510441451
 12/21  12:00:00,255.743849913,28.2230271157,0.103545018933,0.0,62.886420148,41.4019203762,192.31194489,180.63917806,10.5075,1.16526682977
 12/21  13:00:00,236.567299716,28.2230271157,0.38637359952,0.0,62.886420148,41.4019203762,175.383506307,162.565372581,10.5075,2.31063372583
 12/21  14:00:00,233.856346334,28.2230271157,0.589347931011,0.0,62.886420148,41.4019203762,159.788630291,148.1158429,10.5075,1.16528739069
 12/21  15:00:00,230.317565474,28.2230271157,0.746450230311,0.0,62.886420148,41.4019203762,149.169777442,137.497033153,10.5075,1.16524428903
 12/21  16:00:00,226.81977358,28.2230271157,0.812172813724,0.0,62.886420148,41.4019203762,149.723725458,138.051260824,10.5075,1.16496463325
 12/21  17:00:00,226.752225459,28.2230271157,0.741003980487,0.0,62.886420148,41.4019203762,164.64001818,152.967499132,10.5075,1.16501904813
 12/21  18:00:00,239.678641245,28.2230271157,0.523249107717,0.0,62.886420148,41.4019203762,187.440303263,175.767713215,10.5075,1.16509004812
 12/21  19:00:00,237.630274169,28.2230271157,0.0330066189272,0.0,41.9242800987,36.8599292233,211.206477482,200.701458151,9.34,1.16501933103
 12/21  20:00:00,221.180455176,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,232.147000409,221.642213677,9.34,1.16478673234
 12/21  21:00:00,195.745100503,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,273.155478593,263.818087871,8.1725,1.16489072152
 12/21  22:00:00,138.758529782,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,229.543578641,224.853578641,4.67,0.02
 12/21  23:00:00,80.0657764084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948181645,0.0,2.335,1.16448181645
 12/21  24:00:00,115.432001217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,84.8947236348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992347439,0.0,2.335,1.1642347439
 12/22  02:00:00,78.0709407889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,77.8661716006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,81.7734387325,4.09465752041,0.0,0.0,3.49369000822,9.08398230582,9.88851481841,7.53351481841,2.335,0.02
 12/22  05:00:00,112.545485102,12.2839725612,0.0,0.0,3.49369000822,9.08398230582,26.484651904,22.985416846,2.335,1.16423505799
 12/22  06:00:00,108.393155501,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,20.2831530238,17.9281530238,2.335,0.02
 12/22  07:00:00,153.997586058,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,420.615123484,415.925123484,4.67,0.02
 12/22  08:00:00,152.269450506,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,392.901762582,387.067268849,4.67,1.16449373325
 12/22  09:00:00,209.155181004,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,352.751165656,344.558665656,8.1725,0.02
 12/22  10:00:00,233.141686856,28.2230271157,0.0,0.0,62.886420148,41.4019203762,304.660083599,292.987702674,10.5075,1.16488092412
 12/22  11:00:00,223.455311499,28.2230271157,0.0,0.0,62.886420148,41.4019203762,277.31875646,265.646360344,10.5075,1.16489611607
 12/22  12:00:00,254.387341037,28.2230271157,0.036655460925,0.0,62.886420148,41.4019203762,247.11328539,235.440569279,10.5075,1.16521611073
 12/22  13:00:00,234.539141169,28.2230271157,0.0372138666156,0.0,62.886420148,41.4019203762,224.657625682,211.839012523,10.5075,2.31111315882
 12/22  14:00:00,231.680326997,28.2230271157,0.0170706979796,0.0,62.886420148,41.4019203762,205.222189131,193.549159895,10.5075,1.16552923536
 12/22  15:00:00,228.054614354,28.2230271157,0.117580238498,0.0,62.886420148,41.4019203762,197.165571601,185.492843049,10.5075,1.16522855174
 12/22  16:00:00,224.887043744,28.2230271157,0.268384547005,0.0,62.886420148,41.4019203762,191.508518903,179.836048138,10.5075,1.16497076558
 12/22  17:00:00,224.939929498,28.2230271157,0.317599396386,0.0,62.886420148,41.4019203762,194.918354648,183.245831946,10.5075,1.16502270147
 12/22  18:00:00,238.148792016,28.2230271157,0.192460679555,0.0,62.886420148,41.4019203762,211.191656799,199.519065529,10.5075,1.1650912695
 12/22  19:00:00,237.159270572,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,224.453875112,213.94883233,9.34,1.16504278129
 12/22  20:00:00,214.133863788,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,249.24791512,238.743070561,9.34,1.16484455855
 12/22  21:00:00,189.482337936,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,262.129081419,252.791722954,8.1725,1.1648584645
 12/22  22:00:00,133.886547836,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,235.882614099,230.048042273,4.67,1.16457182631
 12/22  23:00:00,79.918587398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,115.472492666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,83.0366051583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568798535,0.0,1.75125,1.16443798535
 12/23  02:00:00,76.0197874305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,75.7066584698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554680562,0.0,1.75125,1.16429680562
 12/23  04:00:00,75.5289764518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,90.5180128185,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,14.2969523082,12.5257023082,1.75125,0.02
 12/23  06:00:00,90.3501458738,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,14.9721768889,12.056612579,1.75125,1.16431430995
 12/23  07:00:00,123.745624117,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,380.407028258,376.884528258,3.5025,0.02
 12/23  08:00:00,129.525987307,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,345.168506728,340.501380201,3.5025,1.16462652684
 12/23  09:00:00,182.249068852,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,311.915289312,306.057789312,5.8375,0.02
 12/23  10:00:00,199.397060912,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,279.283198578,268.778433539,9.34,1.16476503809
 12/23  11:00:00,224.198919502,28.2230271157,0.0379937717169,0.0,62.886420148,41.4019203762,260.418235678,248.745614014,10.5075,1.16512166399
 12/23  12:00:00,254.464161739,28.2230271157,0.0,0.0,62.886420148,41.4019203762,259.521722305,247.849027793,10.5075,1.16519451183
 12/23  13:00:00,235.200296797,28.2230271157,0.0,0.0,62.886420148,41.4019203762,266.534972699,254.861965349,10.5075,1.16550734948
 12/23  14:00:00,234.040234733,28.2230271157,0.0,0.0,62.886420148,41.4019203762,263.826650551,251.008179544,10.5075,2.31097100619
 12/23  15:00:00,230.449480705,28.2230271157,0.0,0.0,62.886420148,41.4019203762,257.756094457,246.083477041,10.5075,1.16511741569
 12/23  16:00:00,226.939361204,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.511768789,246.83908437,10.5075,1.16518441978
 12/23  17:00:00,226.753188924,28.2230271157,0.0,0.0,62.886420148,41.4019203762,258.054724438,246.381989661,10.5075,1.16523477657
 12/23  18:00:00,240.038270648,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.588425445,252.915899856,10.5075,1.16502558873
 12/23  19:00:00,224.421066264,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,290.72849326,281.390972618,8.1725,1.16502064197
 12/23  20:00:00,177.679542017,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,308.189841333,301.187517968,5.8375,1.16482336504
 12/23  21:00:00,167.243754993,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,314.243539188,307.241347147,5.8375,1.16469204157
 12/23  22:00:00,124.394934426,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,286.643482403,283.120982403,3.5025,0.02
 12/23  23:00:00,77.3652863491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579408633,0.0,1.75125,1.16454408633
 12/23  24:00:00,113.025631727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,81.8630235026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557972032,0.0,1.75125,1.16432972032
 12/24  02:00:00,79.5242584259,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,10.8485631469,9.07731314688,1.75125,0.02
 12/24  03:00:00,87.8479662959,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,26.92534317,25.15409317,1.75125,0.02
 12/24  04:00:00,83.9470880671,8.41345784921,0.0,0.0,3.49369000822,6.81298672936,22.1959680964,19.2804080845,1.75125,1.16431001184
 12/24  05:00:00,94.7344992383,12.732258178,0.0,0.0,3.49369000822,6.81298672936,34.8456408472,33.0743908472,1.75125,0.02
 12/24  06:00:00,94.4153257565,12.732258178,0.0,0.0,3.49369000822,6.81298672936,34.9094564042,33.1382064042,1.75125,0.02
 12/24  07:00:00,123.429580385,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,476.918527351,472.251729496,3.5025,1.16429785507
 12/24  08:00:00,129.095166917,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,450.000280461,446.477780461,3.5025,0.02
 12/24  09:00:00,154.241970943,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,395.093798403,390.426888337,3.5025,1.16441006613
 12/24  10:00:00,126.766824262,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,378.878748352,375.356248352,3.5025,0.02
 12/24  11:00:00,161.522365639,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,350.497045996,342.327289611,7.005,1.1647563851
 12/24  12:00:00,192.724818319,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,335.428355785,327.258590188,7.005,1.16476559709
 12/24  13:00:00,199.80520604,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,307.847545539,298.487545539,9.34,0.02
 12/24  14:00:00,197.190779418,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,301.624943321,291.120001559,9.34,1.16494176259
 12/24  15:00:00,193.377453006,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,296.936497819,286.431717636,9.34,1.16478018383
 12/24  16:00:00,189.954452399,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,293.563356213,283.058506003,9.34,1.1648502097
 12/24  17:00:00,189.935970096,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,290.965256219,280.460280338,9.34,1.16497588074
 12/24  18:00:00,175.065978667,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,338.391587275,330.221803776,7.005,1.16478349907
 12/24  19:00:00,181.475362029,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,355.036030885,350.346030885,4.67,0.02
 12/24  20:00:00,161.433014419,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,368.912014219,363.077300541,4.67,1.16471367807
 12/24  21:00:00,152.708136304,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,376.84298446,371.008393149,4.67,1.16459131079
 12/24  22:00:00,138.472626566,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,335.054294219,330.364294219,4.67,0.02
 12/24  23:00:00,77.1136729824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565751165,0.0,1.75125,1.16440751165
 12/24  24:00:00,112.904059175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,85.784043803,4.09465752041,0.0,0.0,3.49369000822,6.81298672936,10.2504574465,8.47920744654,1.75125,0.02
 12/25  02:00:00,87.7264409187,12.2839725612,0.0,0.0,3.49369000822,6.81298672936,27.820567891,24.9050067324,1.75125,1.16431115866
 12/25  03:00:00,83.9373278384,8.53798163164,0.0,0.0,3.49369000822,6.81298672936,21.6523229948,19.8810729948,1.75125,0.02
 12/25  04:00:00,87.9765976767,12.732258178,0.0,0.0,3.49369000822,6.81298672936,36.4347077001,34.6634577001,1.75125,0.02
 12/25  05:00:00,95.3008834663,13.3771296742,0.0,0.0,3.49369000822,6.81298672936,38.9255390331,36.009985956,1.75125,1.16430307706
 12/25  06:00:00,93.6834698559,12.1740645126,0.0,0.0,3.49369000822,6.81298672936,30.9907053116,29.2194553116,1.75125,0.02
 12/25  07:00:00,123.16508842,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,501.031286581,497.508786581,3.5025,0.02
 12/25  08:00:00,128.896195826,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,470.080491982,465.413590955,3.5025,1.16440102653
 12/25  09:00:00,154.12865939,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,421.972489939,418.449989939,3.5025,0.02
 12/25  10:00:00,126.671927806,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,404.585203548,399.918226245,3.5025,1.16447730315
 12/25  11:00:00,161.420996832,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,363.916365342,356.891365342,7.005,0.02
 12/25  12:00:00,192.702731155,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,342.409267174,334.239419097,7.005,1.16484807727
 12/25  13:00:00,199.881982064,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,311.365971362,300.861007893,9.34,1.16496346893
 12/25  14:00:00,197.201166697,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,302.967036333,292.462188435,9.34,1.16484789798
 12/25  15:00:00,193.385076304,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,293.666476564,283.16160367,9.34,1.16487289473
 12/25  16:00:00,190.007127242,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,287.214942935,276.709990226,9.34,1.16495270897
 12/25  17:00:00,190.016175546,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,288.791577816,278.286687473,9.34,1.16489034306
 12/25  18:00:00,175.120227425,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,343.160296137,336.135296137,7.005,0.02
 12/25  19:00:00,181.515868644,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,372.132430107,366.297751543,4.67,1.16467856386
 12/25  20:00:00,161.542478326,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,385.029830209,379.195076455,4.67,1.16475375368
 12/25  21:00:00,152.793559516,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,390.091552617,385.401552617,4.67,0.02
 12/25  22:00:00,138.517490517,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,353.08525331,347.250783308,4.67,1.16447000184
 12/25  23:00:00,77.1590813712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.906613656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557440552,0.0,1.75125,1.16432440552
 12/26  01:00:00,92.2898646223,8.2391245538,0.0,0.0,3.49369000822,9.08398230582,22.0854195721,19.7304195721,2.335,0.02
 12/26  02:00:00,90.3642833243,12.732258178,0.0,0.0,3.49369000822,9.08398230582,40.6582675438,38.3032675438,2.335,0.02
 12/26  03:00:00,91.7407969808,14.0904801751,0.0,0.0,3.49369000822,9.08398230582,46.8633492688,43.3640685282,2.335,1.16428074059
 12/26  04:00:00,90.6916878514,13.0660552294,0.0,0.0,3.49369000822,9.08398230582,39.8727429956,37.5177429956,2.335,0.02
 12/26  05:00:00,116.464211249,16.5649877235,0.0,0.0,3.49369000822,9.08398230582,61.3956406311,59.0406406311,2.335,0.02
 12/26  06:00:00,116.476007041,16.4618160612,0.0,0.0,3.49369000822,9.08398230582,64.5737108434,62.2187108434,2.335,0.02
 12/26  07:00:00,154.046751203,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,514.976455513,509.142177655,4.67,1.16427785866
 12/26  08:00:00,152.246814273,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,470.322562179,465.632562179,4.67,0.02
 12/26  09:00:00,209.184811337,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,410.388123818,401.050969031,8.1725,1.16465478744
 12/26  10:00:00,233.403157076,28.2230271157,0.0,0.0,62.886420148,41.4019203762,343.619632786,331.947383413,10.5075,1.16474937392
 12/26  11:00:00,223.787431434,28.2230271157,0.0,0.0,62.886420148,41.4019203762,313.627334504,301.954765388,10.5075,1.16506911596
 12/26  12:00:00,255.28016659,28.2230271157,0.0,0.0,62.886420148,41.4019203762,296.256873753,284.584065804,10.5075,1.16530794913
 12/26  13:00:00,236.34734671,28.2230271157,0.0,0.0,62.886420148,41.4019203762,288.175342162,276.502454787,10.5075,1.16538737426
 12/26  14:00:00,233.707655061,28.2230271157,0.0,0.0,62.886420148,41.4019203762,277.127114777,264.308871047,10.5075,2.31074373053
 12/26  15:00:00,230.6999168,28.2230271157,0.0,0.0,62.886420148,41.4019203762,268.824071059,257.151282727,10.5075,1.16528833206
 12/26  16:00:00,228.398926132,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.654193822,249.981701064,10.5075,1.16499275834
 12/26  17:00:00,228.884178874,28.2230271157,0.0,0.0,62.886420148,41.4019203762,259.737698109,248.065138538,10.5075,1.16505957077
 12/26  18:00:00,242.357146333,28.2230271157,0.0,0.0,62.886420148,41.4019203762,264.840339005,253.167695908,10.5075,1.16514309688
 12/26  19:00:00,240.926233567,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,270.83114546,260.326087159,9.34,1.16505830101
 12/26  20:00:00,218.904284302,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,275.332604752,264.827807383,9.34,1.16479736916
 12/26  21:00:00,193.795006094,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,279.13748386,269.800175143,8.1725,1.16480871741
 12/26  22:00:00,137.710250668,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,251.514174943,246.824174943,4.67,0.02
 12/26  23:00:00,84.8680522294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948259471,0.0,2.335,1.16448259471
 12/26  24:00:00,120.120640284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,89.0829285863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,81.787674286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992996675,0.0,2.335,1.1642996675
 12/27  03:00:00,80.9846095956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,88.4926502313,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,20.6230837017,18.2680837017,2.335,0.02
 12/27  05:00:00,98.1573637078,13.1554262271,0.0,0.0,3.49369000822,9.08398230582,44.13489279,40.6356210552,2.335,1.16427173485
 12/27  06:00:00,101.451287224,17.3592877586,0.0,0.0,3.49369000822,9.08398230582,54.286535734,51.931535734,2.335,0.02
 12/27  07:00:00,137.608006907,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,496.702902074,492.012902074,4.67,0.02
 12/27  08:00:00,143.091002349,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,460.471978084,454.637532924,4.67,1.16444516075
 12/27  09:00:00,209.077238671,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,420.861616034,412.669116034,8.1725,0.02
 12/27  10:00:00,233.048164625,28.2230271157,0.0,0.0,62.886420148,41.4019203762,384.479674752,372.807261146,10.5075,1.16491360564
 12/27  11:00:00,223.468940993,28.2230271157,0.0,0.0,62.886420148,41.4019203762,348.010178565,336.337704532,10.5075,1.16497403241
 12/27  12:00:00,254.253490451,28.2230271157,0.0,0.0,62.886420148,41.4019203762,298.857564751,287.18469303,10.5075,1.16537172066
 12/27  13:00:00,233.924179951,28.2230271157,0.0,0.0,62.886420148,41.4019203762,279.71700147,266.898627698,10.5075,2.31087377242
 12/27  14:00:00,230.994555679,28.2230271157,0.0,0.0,62.886420148,41.4019203762,261.218678349,249.545756844,10.5075,1.16542150525
 12/27  15:00:00,227.371550297,28.2230271157,0.0,0.0,62.886420148,41.4019203762,243.356584186,231.683958353,10.5075,1.16512583295
 12/27  16:00:00,223.95868094,28.2230271157,0.0,0.0,62.886420148,41.4019203762,238.653299053,226.98068566,10.5075,1.16511339398
 12/27  17:00:00,223.907416008,28.2230271157,0.0,0.0,62.886420148,41.4019203762,249.245374305,237.572696766,10.5075,1.16517753889
 12/27  18:00:00,237.455422437,28.2230271157,0.0,0.0,62.886420148,41.4019203762,265.6900589,254.017549139,10.5075,1.16500976148
 12/27  19:00:00,236.656604924,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,280.14476818,269.639684035,9.34,1.16508414476
 12/27  20:00:00,220.561918527,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,292.180343349,281.675568106,9.34,1.16477524322
 12/27  21:00:00,195.644927363,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,306.746616561,297.409320209,8.1725,1.16479635274
 12/27  22:00:00,138.625129405,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,282.047882558,276.213220478,4.67,1.1646620806
 12/27  23:00:00,79.7516161798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.350545842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.4021103537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922508147,0.0,2.335,1.16422508147
 12/28  02:00:00,86.0805894726,8.18931504083,0.0,0.0,3.49369000822,9.08398230582,19.0785005723,16.7235005723,2.335,0.02
 12/28  03:00:00,86.4346631818,8.48817211867,0.0,0.0,3.49369000822,9.08398230582,21.9365943055,19.5815943055,2.335,0.02
 12/28  04:00:00,90.5197695813,12.732258178,0.0,0.0,3.49369000822,9.08398230582,37.5944889695,34.095260169,2.335,1.16422880051
 12/28  05:00:00,97.1744931698,12.732258178,0.0,0.0,3.49369000822,9.08398230582,36.3638035125,34.0088035125,2.335,0.02
 12/28  06:00:00,94.1082418269,10.1089322952,0.0,0.0,3.49369000822,9.08398230582,29.1495388724,26.7945388724,2.335,0.02
 12/28  07:00:00,137.534062167,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,447.50053081,441.666263183,4.67,1.16426762686
 12/28  08:00:00,143.321262918,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,396.393659268,391.703659268,4.67,0.02
 12/28  09:00:00,209.225666906,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,357.716808261,348.379709403,8.1725,1.16459885816
 12/28  10:00:00,233.563852624,28.2230271157,0.0,0.0,62.886420148,41.4019203762,302.720430946,291.048196826,10.5075,1.16473411992
 12/28  11:00:00,224.392710347,28.2230271157,0.0384033192489,0.0,62.886420148,41.4019203762,268.975540531,258.448040531,10.5075,0.02
 12/28  12:00:00,255.155267013,28.2230271157,0.040796280961,0.0,62.886420148,41.4019203762,246.05483988,233.236479556,10.5075,2.31086032406
 12/28  13:00:00,235.508646969,28.2230271157,0.0162026566601,0.0,62.886420148,41.4019203762,226.21384512,214.540836852,10.5075,1.16550826806
 12/28  14:00:00,233.492526345,28.2230271157,0.0,0.0,62.886420148,41.4019203762,205.943988082,194.270994739,10.5075,1.16549334325
 12/28  15:00:00,230.84174772,28.2230271157,0.02358616686,0.0,62.886420148,41.4019203762,196.181226957,183.363376289,10.5075,2.31035066734
 12/28  16:00:00,228.914559147,28.2230271157,0.187952751391,0.0,62.886420148,41.4019203762,187.901152747,176.228599742,10.5075,1.1650530052
 12/28  17:00:00,229.926042694,28.2230271157,0.194902234301,0.0,62.886420148,41.4019203762,192.673767703,181.001140612,10.5075,1.16512709039
 12/28  18:00:00,243.611354802,28.2230271157,0.150624046212,0.0,62.886420148,41.4019203762,200.585956973,188.913239092,10.5075,1.16521788127
 12/28  19:00:00,241.989178302,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,212.794605266,202.289490737,9.34,1.16511452925
 12/28  20:00:00,226.491432324,28.2230271157,0.0,0.0,41.9242800987,36.8599292233,223.172191351,212.667369459,9.34,1.16482189247
 12/28  21:00:00,200.827406743,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,232.476444185,224.283944185,8.1725,0.02
 12/28  22:00:00,143.107987415,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,211.30657225,205.471866271,4.67,1.16470597929
 12/28  23:00:00,85.6293220637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,120.660111212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936261525,0.0,2.335,1.16436261525
 12/29  01:00:00,90.6385150872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,83.5652225297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,83.046490419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928014015,0.0,2.335,1.16428014015
 12/29  04:00:00,82.4893371029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,104.666316776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,104.538563355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924478246,0.0,2.335,1.16424478246
 12/29  07:00:00,157.63147985,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,326.528840693,321.838840693,4.67,0.02
 12/29  08:00:00,157.756620178,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,294.448626752,289.758626752,4.67,0.02
 12/29  09:00:00,214.410707399,28.2230271157,0.0,0.0,34.9369000822,32.3179380704,250.365224413,241.028030573,8.1725,1.16469383993
 12/29  10:00:00,240.710089178,28.2230271157,0.0859805200362,0.0,62.886420148,41.4019203762,202.266213695,190.593863964,10.5075,1.16484973073
 12/29  11:00:00,231.695413454,28.2230271157,0.0675229949325,0.0,62.886420148,41.4019203762,180.608839773,168.936296936,10.5075,1.16504283727
 12/29  12:00:00,263.065683601,28.2230271157,0.379541887062,0.0,62.886420148,41.4019203762,159.923782592,148.251061859,10.5075,1.16522073287
 12/29  13:00:00,245.772104683,28.2230271157,0.644179697425,0.0,62.886420148,41.4019203762,142.898400092,130.080318784,10.5075,2.31058130796
 12/29  14:00:00,244.084130649,28.2230271157,0.761926998664,0.0,62.886420148,41.4019203762,131.154960304,119.482180482,10.5075,1.16527982156
 12/29  15:00:00,244.124262047,28.2230271157,1.05212185639,0.0,62.886420148,41.4019203762,116.745552425,105.072804394,10.5075,1.16524803092
 12/29  16:00:00,245.292130746,28.2230271157,1.54488991125,0.0,62.886420148,41.4019203762,100.13567548,88.4631990028,10.5075,1.16497647749
 12/29  17:00:00,249.344852997,28.2230271157,1.72228592479,0.0,62.886420148,41.4019203762,95.3653288979,83.6927852476,10.5075,1.16504365024
 12/29  18:00:00,264.431003187,28.2230271157,1.55935516104,0.0,62.886420148,41.4019203762,105.888320967,94.2156932556,10.5075,1.16512771131
 12/29  19:00:00,262.493197634,28.2230271157,0.911409677421,0.0,41.9242800987,36.8599292233,114.687284685,104.182216993,9.34,1.1650676925
 12/29  20:00:00,245.091308738,28.2230271157,0.899803564267,0.0,41.9242800987,36.8599292233,115.524849131,105.020006032,9.34,1.16484309873
 12/29  21:00:00,221.394666349,28.2230271157,0.701933776044,0.0,34.9369000822,32.3179380704,115.276745911,105.939383327,8.1725,1.16486258374
 12/29  22:00:00,161.343970489,28.2230271157,0.0204085604163,0.0,13.9747600329,18.6919646116,78.971979411,74.281979411,4.67,0.02
 12/29  23:00:00,110.298952388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948010523,0.0,2.335,1.16448010523
 12/29  24:00:00,143.287242997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,114.162494711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560996938,0.0,1.75125,1.16435996938
 12/30  02:00:00,103.367226024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,100.667245026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554624169,0.0,1.75125,1.16429624169
 12/30  04:00:00,97.949571179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,101.346634934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,98.1453129996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551267997,0.0,1.75125,1.16426267997
 12/30  07:00:00,134.355521762,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,245.308434881,241.785934881,3.5025,0.02
 12/30  08:00:00,138.254319236,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,261.917846004,258.395346004,3.5025,0.02
 12/30  09:00:00,188.46896707,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,235.518619624,228.516423517,5.8375,1.16469610682
 12/30  10:00:00,205.891504621,28.2230271157,0.0974792609828,0.0,41.9242800987,36.8599292233,191.371119239,180.866334336,9.34,1.16478490306
 12/30  11:00:00,230.561082427,28.2230271157,0.424556213402,0.0,62.886420148,41.4019203762,157.945760543,146.273271282,10.5075,1.16498926169
 12/30  12:00:00,261.991311525,28.2230271157,0.887234415658,0.0,62.886420148,41.4019203762,130.757719151,119.084865938,10.5075,1.16535321355
 12/30  13:00:00,244.940252461,28.2230271157,1.21689618555,0.0,62.886420148,41.4019203762,111.735228341,100.062327149,10.5075,1.16540119139
 12/30  14:00:00,243.792040238,28.2230271157,1.52406500441,0.0,62.886420148,41.4019203762,104.934783993,92.1164928183,10.5075,2.31079117483
 12/30  15:00:00,240.29857326,28.2230271157,1.73457669701,0.0,62.886420148,41.4019203762,103.449622476,91.7768257009,10.5075,1.1652967754
 12/30  16:00:00,237.031983775,28.2230271157,1.90520557283,0.0,62.886420148,41.4019203762,103.840477541,92.1678612144,10.5075,1.16511632648
 12/30  17:00:00,234.306812677,28.2230271157,1.92967203088,0.0,62.886420148,41.4019203762,108.860038127,97.1873604983,10.5075,1.16517762866
 12/30  18:00:00,244.515950889,28.2230271157,1.67406698496,0.0,62.886420148,41.4019203762,126.344585861,114.671863896,10.5075,1.16522196571
 12/30  19:00:00,226.814227815,28.2230271157,0.569596731844,0.0,34.9369000822,32.3179380704,156.075934747,146.738453631,8.1725,1.16498111601
 12/30  20:00:00,179.540326864,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,175.841629392,168.839134636,5.8375,1.1649947552
 12/30  21:00:00,169.145250324,28.2230271157,0.0,0.0,20.9621400493,23.2339557645,189.754504905,182.752163492,5.8375,1.16484141306
 12/30  22:00:00,126.182043828,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,159.754348841,156.231848841,3.5025,0.02
 12/30  23:00:00,79.2129684188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578474324,0.0,1.75125,1.16453474324
 12/30  24:00:00,114.05962378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,83.606119535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155640755,0.0,1.75125,1.1643140755
 12/31  02:00:00,76.5458595006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,76.1718857747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,75.6303627763,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550998009,0.0,1.75125,1.16425998009
 12/31  05:00:00,81.9811605542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,89.7828911822,8.18931504083,0.0,0.0,3.49369000822,6.81298672936,15.5421126318,13.7708626318,1.75125,0.02
 12/31  07:00:00,123.263624579,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,425.494872385,420.828081607,3.5025,1.16429077828
 12/31  08:00:00,128.915933874,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,401.808254849,398.285754849,3.5025,0.02
 12/31  09:00:00,154.204786426,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,334.668048301,330.00113821,3.5025,1.16441009029
 12/31  10:00:00,127.360364206,28.2230271157,0.0,0.0,6.98738001645,14.1499734587,291.903660764,288.381160764,3.5025,0.02
 12/31  11:00:00,162.940277662,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,234.229933932,226.060165076,7.005,1.16476885583
 12/31  12:00:00,194.180105324,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,205.358299264,197.18851193,7.005,1.16478733369
 12/31  13:00:00,202.134887341,28.2230271157,0.0836756154467,0.0,41.9242800987,36.8599292233,176.826694868,167.466694868,9.34,0.02
 12/31  14:00:00,199.866778375,28.2230271157,0.229443631578,0.0,41.9242800987,36.8599292233,160.268468322,149.76349324,9.34,1.16497508255
 12/31  15:00:00,196.440088051,28.2230271157,0.477734503061,0.0,41.9242800987,36.8599292233,150.732149941,140.227328873,9.34,1.16482106791
 12/31  16:00:00,194.071060511,28.2230271157,0.666125050077,0.0,41.9242800987,36.8599292233,141.323845705,130.818944509,9.34,1.16490119599
 12/31  17:00:00,193.367888605,28.2230271157,0.679979410269,0.0,41.9242800987,36.8599292233,148.819413457,138.31458379,9.34,1.16482966641
 12/31  18:00:00,176.858120326,28.2230271157,0.0,0.0,27.9495200658,27.7759469175,209.852765541,201.682912898,7.005,1.16485264342
 12/31  19:00:00,182.696096859,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,241.629791022,236.939791022,4.67,0.02
 12/31  20:00:00,162.65346249,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,251.716404254,245.881614072,4.67,1.16479018207
 12/31  21:00:00,153.705508683,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,264.348970073,258.514436175,4.67,1.16453389887
 12/31  22:00:00,139.169511412,28.2230271157,0.0,0.0,13.9747600329,18.6919646116,236.360365998,231.670365998,4.67,0.02
 12/31  23:00:00,78.0713585008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566660408,0.0,1.75125,1.16441660408
 12/31  24:00:00,113.391672279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
